Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.5,9.0,8.34,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,16.7,8.37
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,29.72,20.04
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,42.58,31.78
2016,1,1,8,45,0.0,61.0,4.4,4.0,61.0,56.41,44.27
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,70.37,56.73
2016,1,1,9,15,0.0,90.5,4.5,4.0,90.5,83.98,68.73
2016,1,1,9,30,0.0,105.0,4.5,4.0,105.0,97.7,80.66
2016,1,1,9,45,2.5,126.5,4.55,4.5,127.5,119.04,98.89
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,140.89,117.34
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,149.55,124.52
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,158.24,131.68
2016,1,1,10,45,218.5,183.0,4.35,5.0,298.5,311.34,263.5
2016,1,1,11,0,432.0,201.0,4.3,5.0,429.0,476.04,401.43
2016,1,1,11,15,408.0,216.0,4.25,5.0,438.5,488.23,410.89
2016,1,1,11,30,384.0,231.0,4.2,5.0,448.0,504.38,423.69
2016,1,1,11,45,268.0,254.0,4.2,5.5,407.0,461.63,386.32
2016,1,1,12,0,152.0,277.0,4.2,6.0,366.0,402.34,335.14
2016,1,1,12,15,83.0,245.5,4.15,6.0,294.0,311.73,259.81
2016,1,1,12,30,14.0,214.0,4.1,6.0,222.0,217.89,180.16
2016,1,1,12,45,63.5,245.5,4.05,6.0,282.5,302.2,251.9
2016,1,1,13,0,113.0,277.0,4.0,6.0,343.0,380.56,317.23
2016,1,1,13,15,69.5,251.0,3.95,6.0,292.0,318.24,265.0
2016,1,1,13,30,26.0,225.0,3.9,6.0,241.0,243.2,201.93
2016,1,1,13,45,57.0,234.5,3.85,6.0,266.5,293.53,245.13
2016,1,1,14,0,88.0,244.0,3.8,6.0,292.0,332.82,278.69
2016,1,1,14,15,44.0,199.0,3.7,6.0,223.0,245.26,205.1
2016,1,1,14,30,0.0,154.0,3.6,6.0,154.0,149.99,123.71
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,111.27,91.01
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,73.54,58.65
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,66.53,52.82
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,59.52,46.91
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,52.06,40.43
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,44.6,33.89
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,37.14,27.33
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,29.7,20.66
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,21.79,13.47
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,13.9,6.25
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,7.87,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.91,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,4.63,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,9.26,2.14
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,16.22,8.44
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,23.18,14.84
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,31.09,21.97
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,39.0,29.0
2016,1,2,9,15,0.0,50.0,0.85,5.0,50.0,46.46,35.59
2016,1,2,9,30,0.0,58.0,0.8,5.0,58.0,53.92,42.1
2016,1,2,9,45,24.5,115.5,0.8,5.0,126.0,118.39,97.64
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,186.03,154.59
2016,1,2,10,15,74.5,193.5,0.8,5.0,228.0,221.55,183.88
2016,1,2,10,30,100.0,214.0,0.8,5.0,262.0,259.7,215.27
2016,1,2,10,45,60.0,207.5,0.8,5.5,237.0,236.09,194.96
2016,1,2,11,0,20.0,201.0,0.8,6.0,212.0,203.45,167.17
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.5,179.34,147.06
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,154.44,126.07
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,148.71,121.27
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,142.96,116.41
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,82.01,65.02
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,23.24,14.58
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,35.81,25.47
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,48.39,36.25
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,113.66,91.95
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,183.43,150.07
2016,1,2,13,45,2.5,166.5,0.9,7.5,168.0,162.77,132.5
2016,1,2,14,0,0.0,148.0,0.9,8.0,148.0,142.12,115.26
2016,1,2,14,15,0.0,140.5,0.8,8.0,140.5,134.93,109.47
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,127.76,103.64
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,107.61,86.87
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,87.57,70.08
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,79.31,63.34
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,71.06,56.51
2016,1,2,15,45,0.0,67.0,0.25,7.0,67.0,62.33,49.08
2016,1,2,16,0,0.0,58.0,0.2,7.0,58.0,53.93,41.84
2016,1,2,16,15,0.0,48.0,0.2,6.5,48.0,44.6,33.74
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,35.29,25.49
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,26.45,17.49
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,17.61,9.42
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,10.19,1.66
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.86,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,4.5,30.0,11.97,0.0
2016,1,3,8,0,341.0,30.0,3.0,5.0,60.0,24.29,14.59
2016,1,3,8,15,442.5,39.5,3.0,5.5,104.5,49.14,26.03
2016,1,3,8,30,544.0,49.0,3.0,6.0,149.0,95.59,54.33
2016,1,3,8,45,281.0,75.5,3.05,7.0,128.0,112.51,79.56
2016,1,3,9,0,18.0,102.0,3.1,8.0,107.0,97.59,78.62
2016,1,3,9,15,23.5,119.0,3.1,8.5,126.5,116.32,94.59
2016,1,3,9,30,29.0,136.0,3.1,9.0,146.0,137.07,112.08
2016,1,3,9,45,89.5,160.0,3.15,9.5,196.5,184.88,151.44
2016,1,3,10,0,150.0,184.0,3.2,10.0,247.0,242.46,199.02
2016,1,3,10,15,253.0,188.5,3.15,10.5,305.5,308.55,253.32
2016,1,3,10,30,356.0,193.0,3.1,11.0,364.0,380.28,311.91
2016,1,3,10,45,295.0,216.0,3.05,11.5,363.5,387.3,316.92
2016,1,3,11,0,234.0,239.0,3.0,12.0,363.0,382.46,312.08
2016,1,3,11,15,192.5,252.0,2.95,12.0,356.5,380.33,309.86
2016,1,3,11,30,151.0,265.0,2.9,12.0,350.0,374.88,304.68
2016,1,3,11,45,236.0,262.0,2.9,12.5,399.0,438.59,356.18
2016,1,3,12,0,321.0,259.0,2.9,13.0,448.0,515.88,416.9
2016,1,3,12,15,617.5,175.0,2.9,13.0,542.5,675.46,544.42
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,822.26,654.01
2016,1,3,12,45,915.5,90.0,2.9,13.5,635.0,839.49,664.01
2016,1,3,13,0,917.0,89.0,2.9,14.0,633.0,853.32,672.76
2016,1,3,13,15,914.0,88.5,2.9,14.0,622.5,860.58,678.19
2016,1,3,13,30,911.0,88.0,2.9,14.0,612.0,864.28,681.3
2016,1,3,13,45,907.0,86.0,2.95,14.5,594.0,861.83,679.29
2016,1,3,14,0,903.0,84.0,3.0,15.0,576.0,855.83,674.95
2016,1,3,14,15,893.0,82.5,3.0,14.5,549.5,848.83,672.23
2016,1,3,14,30,883.0,81.0,3.0,14.0,523.0,831.72,662.3
2016,1,3,14,45,870.0,78.0,3.0,14.0,490.0,807.16,645.78
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,779.64,627.05
2016,1,3,15,15,835.0,72.0,2.75,13.5,417.5,742.5,600.72
2016,1,3,15,30,813.0,69.0,2.5,13.0,378.0,703.26,572.46
2016,1,3,15,45,786.5,64.5,2.3,13.0,334.0,657.19,537.7
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,609.91,501.25
2016,1,3,16,15,711.5,55.0,1.9,12.0,242.0,546.96,451.86
2016,1,3,16,30,663.0,50.0,1.7,11.0,194.0,485.02,400.86
2016,1,3,16,45,590.0,42.5,1.5,10.0,147.0,407.96,335.26
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,334.95,269.4
2016,1,3,17,15,367.5,24.0,1.3,8.5,59.5,232.16,159.15
2016,1,3,17,30,218.0,13.0,1.3,8.0,19.0,106.96,0.0
2016,1,3,17,45,109.0,6.5,1.35,7.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,238.0,12.5,2.65,1.5,34.0,10.51,0.0
2016,1,4,8,0,476.0,25.0,3.0,2.0,68.0,21.45,12.37
2016,1,4,8,15,574.5,32.5,2.95,2.5,115.5,48.32,22.9
2016,1,4,8,30,673.0,40.0,2.9,3.0,163.0,99.96,53.4
2016,1,4,8,45,730.0,44.5,2.9,4.0,213.0,153.49,95.55
2016,1,4,9,0,787.0,49.0,2.9,5.0,263.0,212.9,147.69
2016,1,4,9,15,822.5,52.5,2.9,5.5,310.5,271.14,201.95
2016,1,4,9,30,858.0,56.0,2.9,6.0,358.0,332.63,259.02
2016,1,4,9,45,882.5,58.5,2.95,7.0,401.0,390.49,311.87
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,449.14,363.75
2016,1,4,10,15,923.5,63.0,2.95,8.5,481.0,503.99,411.4
2016,1,4,10,30,940.0,65.0,2.9,9.0,518.0,558.22,456.91
2016,1,4,10,45,951.0,66.5,2.9,9.5,548.0,607.92,497.56
2016,1,4,11,0,962.0,68.0,2.9,10.0,578.0,655.97,535.67
2016,1,4,11,15,969.5,69.0,2.85,10.0,600.5,699.32,569.94
2016,1,4,11,30,977.0,70.0,2.8,10.0,623.0,740.25,601.03
2016,1,4,11,45,977.5,72.0,2.75,10.5,637.0,774.73,624.38
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,806.01,645.17
2016,1,4,12,15,979.5,74.5,2.65,11.0,656.5,833.02,663.91
2016,1,4,12,30,981.0,75.0,2.6,11.0,662.0,856.6,680.18
2016,1,4,12,45,979.0,75.0,2.6,11.5,659.0,873.3,690.7
2016,1,4,13,0,977.0,75.0,2.6,12.0,656.0,886.27,698.72
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.0,893.26,703.93
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,896.44,706.66
2016,1,4,13,45,961.0,73.5,2.6,12.0,614.0,892.53,704.56
2016,1,4,14,0,953.0,73.0,2.6,12.0,594.0,884.9,700.03
2016,1,4,14,15,942.5,72.0,2.6,12.0,566.5,870.97,691.17
2016,1,4,14,30,932.0,71.0,2.6,12.0,539.0,853.58,679.96
2016,1,4,14,45,914.5,69.5,2.6,12.0,504.5,826.67,661.89
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,796.88,641.67
2016,1,4,15,15,875.0,65.5,2.45,11.5,429.5,759.77,615.95
2016,1,4,15,30,853.0,63.0,2.3,11.0,389.0,726.73,592.93
2016,1,4,15,45,821.0,60.0,2.15,11.0,343.0,677.57,556.08
2016,1,4,16,0,789.0,57.0,2.0,11.0,297.0,627.43,517.71
2016,1,4,16,15,741.0,52.0,1.8,9.5,248.5,563.86,468.97
2016,1,4,16,30,693.0,47.0,1.6,8.0,200.0,501.31,418.02
2016,1,4,16,45,613.0,40.5,1.45,7.0,151.5,420.28,348.94
2016,1,4,17,0,533.0,34.0,1.3,6.0,103.0,343.85,280.02
2016,1,4,17,15,384.0,23.5,1.35,5.5,62.0,235.02,167.16
2016,1,4,17,30,235.0,13.0,1.4,5.0,21.0,114.82,0.0
2016,1,4,17,45,117.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.0,12.25,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,52.0,25.25,15.52
2016,1,5,8,15,318.0,45.5,3.1,2.0,91.5,48.05,28.89
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,88.87,56.0
2016,1,5,8,45,438.0,71.5,3.1,2.5,172.5,131.49,90.27
2016,1,5,9,0,485.0,83.0,3.1,3.0,214.0,179.19,131.98
2016,1,5,9,15,531.5,87.5,3.0,3.5,254.5,226.85,175.12
2016,1,5,9,30,578.0,92.0,2.9,4.0,295.0,277.21,220.91
2016,1,5,9,45,618.5,95.0,2.85,4.5,335.5,327.92,266.81
2016,1,5,10,0,659.0,98.0,2.8,5.0,376.0,381.66,314.37
2016,1,5,10,15,747.0,92.5,2.75,5.0,432.5,451.62,374.55
2016,1,5,10,30,835.0,87.0,2.7,5.0,489.0,527.89,438.7
2016,1,5,10,45,848.0,89.0,2.65,5.5,518.5,575.54,477.82
2016,1,5,11,0,861.0,91.0,2.6,6.0,548.0,621.99,514.95
2016,1,5,11,15,869.5,92.0,2.6,6.5,570.0,663.04,547.09
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,702.04,576.89
2016,1,5,11,45,894.0,89.5,2.6,7.5,608.0,735.17,600.84
2016,1,5,12,0,910.0,86.0,2.6,8.0,624.0,769.65,624.86
2016,1,5,12,15,911.5,86.5,2.6,8.5,629.5,795.21,642.07
2016,1,5,12,30,913.0,87.0,2.6,9.0,635.0,817.58,656.98
2016,1,5,12,45,912.0,86.5,2.6,9.5,632.5,833.55,667.24
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,846.07,675.15
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,852.22,679.83
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,854.81,682.16
2016,1,5,13,45,890.0,85.5,2.6,10.5,588.0,848.82,677.24
2016,1,5,14,0,878.0,86.0,2.6,11.0,568.0,846.19,675.01
2016,1,5,14,15,690.5,129.5,2.55,11.0,497.5,743.45,600.21
2016,1,5,14,30,503.0,173.0,2.5,11.0,427.0,630.06,513.8
2016,1,5,14,45,496.0,161.5,2.5,11.0,399.0,606.3,497.45
2016,1,5,15,0,489.0,150.0,2.5,11.0,371.0,580.64,478.76
2016,1,5,15,15,604.5,118.0,2.35,10.5,367.0,627.54,518.48
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,662.03,546.37
2016,1,5,15,45,666.5,84.5,2.05,10.0,317.5,603.09,500.54
2016,1,5,16,0,613.0,83.0,1.9,10.0,272.0,544.59,453.61
2016,1,5,16,15,558.5,75.5,1.8,9.5,226.0,479.6,401.31
2016,1,5,16,30,504.0,68.0,1.7,9.0,180.0,416.4,348.48
2016,1,5,16,45,407.5,58.0,1.65,8.5,134.5,328.84,273.69
2016,1,5,17,0,311.0,48.0,1.6,8.0,89.0,250.06,203.67
2016,1,5,17,15,155.5,33.0,1.75,7.5,53.5,144.49,103.26
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,17.16,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.5,17.5,2.35,5.0,26.0,16.68,0.0
2016,1,6,8,0,185.0,35.0,2.5,5.0,52.0,27.53,17.17
2016,1,6,8,15,282.0,50.0,2.55,5.5,93.0,50.16,31.28
2016,1,6,8,30,379.0,65.0,2.6,6.0,134.0,91.59,58.06
2016,1,6,8,45,434.0,77.0,2.65,6.5,178.0,135.25,92.29
2016,1,6,9,0,489.0,89.0,2.7,7.0,222.0,184.92,134.63
2016,1,6,9,15,534.5,97.0,2.65,7.0,265.5,236.06,180.31
2016,1,6,9,30,580.0,105.0,2.6,7.0,309.0,289.73,228.52
2016,1,6,9,45,608.0,112.0,2.6,7.5,348.5,340.02,273.51
2016,1,6,10,0,636.0,119.0,2.6,8.0,388.0,392.17,319.04
2016,1,6,10,15,318.0,104.0,2.6,8.0,238.5,258.62,214.08
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,82.94,65.9
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,92.89,74.3
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,102.9,82.5
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,118.28,95.33
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,133.84,108.24
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,140.78,113.69
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,147.8,119.21
2016,1,6,12,15,0.0,111.0,2.65,10.0,111.0,104.0,82.61
2016,1,6,12,30,0.0,66.0,2.6,10.0,66.0,61.46,46.78
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,71.73,55.4
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,82.01,63.95
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,68.92,52.95
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,55.85,41.95
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,85.31,66.9
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,116.53,93.16
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,116.83,93.51
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,117.24,94.02
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,65.14,50.18
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,15.77,7.98
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,14.38,6.81
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,12.98,5.63
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,11.12,4.03
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,9.26,2.42
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,7.87,1.22
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,6.48,0.0
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,4.63,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.77,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.39,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,6.5,30.0,13.82,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,60.0,23.41,13.61
2016,1,7,8,15,462.5,38.0,2.35,7.0,105.5,45.64,23.69
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,92.58,51.05
2016,1,7,8,45,628.5,53.0,2.5,7.5,198.5,142.42,89.31
2016,1,7,9,0,691.0,59.0,2.6,8.0,246.0,200.32,138.95
2016,1,7,9,15,730.0,63.5,2.6,8.5,292.0,255.31,189.01
2016,1,7,9,30,769.0,68.0,2.6,9.0,338.0,313.6,242.06
2016,1,7,9,45,799.5,70.0,2.65,10.0,380.5,369.19,291.87
2016,1,7,10,0,830.0,72.0,2.7,11.0,423.0,426.41,341.61
2016,1,7,10,15,848.5,74.0,2.65,11.5,459.5,479.29,386.9
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,531.97,430.52
2016,1,7,10,45,884.0,76.0,2.6,13.0,526.5,579.46,468.12
2016,1,7,11,0,901.0,76.0,2.6,14.0,557.0,627.17,504.59
2016,1,7,11,15,910.0,77.0,2.7,15.0,579.5,669.57,536.32
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,709.86,565.6
2016,1,7,11,45,926.5,78.0,2.95,17.0,617.0,745.64,589.59
2016,1,7,12,0,934.0,78.0,3.1,18.0,632.0,778.78,611.45
2016,1,7,12,15,936.5,78.0,3.1,18.5,638.5,805.27,628.77
2016,1,7,12,30,939.0,78.0,3.1,19.0,645.0,828.54,643.79
2016,1,7,12,45,942.0,77.0,3.15,19.5,644.0,847.72,656.24
2016,1,7,13,0,945.0,76.0,3.2,20.0,643.0,863.45,666.37
2016,1,7,13,15,942.0,75.5,3.2,20.0,633.0,871.28,672.08
2016,1,7,13,30,939.0,75.0,3.2,20.0,623.0,875.44,675.43
2016,1,7,13,45,935.0,73.0,3.2,20.0,604.5,873.3,674.56
2016,1,7,14,0,931.0,71.0,3.2,20.0,586.0,867.48,671.32
2016,1,7,14,15,921.5,70.0,3.1,20.0,560.0,854.73,662.74
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,838.57,651.91
2016,1,7,14,45,898.0,67.0,2.95,20.0,500.5,814.27,635.68
2016,1,7,15,0,884.0,65.0,2.9,20.0,467.0,787.0,617.35
2016,1,7,15,15,863.5,62.5,2.5,19.5,427.5,751.37,591.91
2016,1,7,15,30,843.0,60.0,2.1,19.0,388.0,713.57,564.49
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.0,672.87,534.67
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,624.73,498.52
2016,1,7,16,15,738.5,50.0,1.35,16.5,252.0,564.16,455.2
2016,1,7,16,30,693.0,46.0,1.3,15.0,204.0,504.43,409.14
2016,1,7,16,45,619.0,40.0,1.3,14.0,156.0,427.16,346.06
2016,1,7,17,0,545.0,34.0,1.3,13.0,108.0,354.06,282.74
2016,1,7,17,15,405.0,24.5,1.35,12.5,66.5,250.5,183.31
2016,1,7,17,30,265.0,15.0,1.4,12.0,25.0,131.44,0.0
2016,1,7,17,45,132.5,7.5,1.5,11.5,12.5,7.15,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,15.25,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,26.23,15.84
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,46.28,31.54
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,74.47,52.91
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,105.07,78.24
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,137.22,105.7
2016,1,8,9,15,182.0,129.0,2.35,10.5,186.5,168.21,132.49
2016,1,8,9,30,198.0,146.0,2.6,11.0,216.0,200.9,160.68
2016,1,8,9,45,186.5,165.5,2.85,12.0,237.5,227.47,183.64
2016,1,8,10,0,175.0,185.0,3.1,13.0,259.0,252.81,204.86
2016,1,8,10,15,504.0,136.0,3.25,13.5,374.5,377.22,305.66
2016,1,8,10,30,833.0,87.0,3.4,14.0,490.0,525.61,424.75
2016,1,8,10,45,621.0,149.0,3.55,15.0,459.5,509.6,411.28
2016,1,8,11,0,409.0,211.0,3.7,16.0,429.0,464.03,373.73
2016,1,8,11,15,338.0,235.5,3.7,16.5,421.0,462.27,371.32
2016,1,8,11,30,267.0,260.0,3.7,17.0,413.0,454.75,363.72
2016,1,8,11,45,333.5,253.5,3.7,17.5,449.0,506.31,404.17
2016,1,8,12,0,400.0,247.0,3.7,18.0,485.0,560.62,445.95
2016,1,8,12,15,208.5,234.5,3.6,18.0,359.0,404.24,322.85
2016,1,8,12,30,17.0,222.0,3.5,18.0,233.0,228.03,179.89
2016,1,8,12,45,19.0,226.0,3.45,18.5,238.0,234.69,185.29
2016,1,8,13,0,21.0,230.0,3.4,19.0,243.0,241.51,190.41
2016,1,8,13,15,51.5,249.0,3.25,19.0,279.5,300.3,237.64
2016,1,8,13,30,82.0,268.0,3.1,19.0,316.0,349.95,277.08
2016,1,8,13,45,41.0,157.0,3.0,19.0,181.0,192.61,152.62
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,42.78,29.82
2016,1,8,14,15,12.0,122.5,2.7,19.0,129.0,126.21,98.9
2016,1,8,14,30,24.0,199.0,2.5,19.0,212.0,217.97,173.11
2016,1,8,14,45,130.0,199.0,2.3,19.0,259.5,330.6,265.5
2016,1,8,15,0,236.0,199.0,2.1,19.0,307.0,428.55,343.7
2016,1,8,15,15,280.5,176.0,1.75,18.5,293.5,432.65,347.95
2016,1,8,15,30,325.0,153.0,1.4,18.0,280.0,433.38,349.73
2016,1,8,15,45,304.5,139.0,1.1,18.0,247.5,395.19,319.22
2016,1,8,16,0,284.0,125.0,0.8,18.0,215.0,357.23,288.61
2016,1,8,16,15,437.0,92.5,0.75,17.0,205.5,420.8,340.61
2016,1,8,16,30,590.0,60.0,0.7,16.0,196.0,463.96,373.58
2016,1,8,16,45,520.5,50.5,0.7,15.0,150.0,389.15,312.53
2016,1,8,17,0,451.0,41.0,0.7,14.0,104.0,318.72,252.76
2016,1,8,17,15,225.5,33.0,0.7,13.5,64.5,179.15,131.13
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,31.22,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,11.91,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,183.5,14.5,6.05,4.5,30.5,13.82,0.0
2016,1,9,8,0,367.0,29.0,6.4,5.0,61.0,23.41,13.7
2016,1,9,8,15,471.5,38.5,6.55,5.0,107.0,45.12,23.82
2016,1,9,8,30,576.0,48.0,6.7,5.0,153.0,92.99,51.65
2016,1,9,8,45,640.0,54.0,6.85,5.5,202.0,143.6,90.76
2016,1,9,9,0,704.0,60.0,7.0,6.0,251.0,202.52,142.04
2016,1,9,9,15,744.0,64.5,7.0,6.5,298.0,258.56,194.2
2016,1,9,9,30,784.0,69.0,7.0,7.0,345.0,318.03,249.83
2016,1,9,9,45,814.0,71.5,7.05,7.5,388.5,374.87,303.02
2016,1,9,10,0,844.0,74.0,7.1,8.0,432.0,433.3,356.5
2016,1,9,10,15,862.5,76.5,7.1,8.0,469.5,487.59,406.06
2016,1,9,10,30,881.0,79.0,7.1,8.0,507.0,541.66,454.27
2016,1,9,10,45,894.5,80.5,7.1,8.5,537.5,591.37,496.93
2016,1,9,11,0,908.0,82.0,7.1,9.0,568.0,637.56,535.71
2016,1,9,11,15,916.5,83.5,7.05,9.0,591.0,680.74,572.02
2016,1,9,11,30,925.0,85.0,7.0,9.0,614.0,721.76,605.92
2016,1,9,11,45,930.0,86.0,6.95,9.0,629.0,757.39,633.48
2016,1,9,12,0,935.0,87.0,6.9,9.0,644.0,790.23,658.59
2016,1,9,12,15,937.0,87.0,6.85,9.0,651.0,816.72,678.69
2016,1,9,12,30,939.0,87.0,6.8,9.0,658.0,839.95,696.31
2016,1,9,12,45,937.5,87.5,6.75,9.5,656.0,857.58,708.36
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,871.67,717.76
2016,1,9,13,15,573.0,182.5,6.65,10.0,527.0,693.54,577.22
2016,1,9,13,30,210.0,277.0,6.6,10.0,400.0,479.24,397.46
2016,1,9,13,45,146.5,265.0,6.55,10.0,350.0,415.53,345.02
2016,1,9,14,0,83.0,253.0,6.5,10.0,300.0,338.33,280.56
2016,1,9,14,15,173.5,240.0,6.45,9.5,331.5,413.25,346.08
2016,1,9,14,30,264.0,227.0,6.4,9.0,363.0,486.62,409.56
2016,1,9,14,45,140.5,199.5,6.4,9.0,271.5,339.69,286.26
2016,1,9,15,0,17.0,172.0,6.4,9.0,180.0,185.35,153.61
2016,1,9,15,15,8.5,130.5,6.25,8.5,134.5,134.1,110.45
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,84.22,67.66
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,73.95,58.92
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,63.7,50.08
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,53.47,41.25
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,43.68,32.65
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,33.43,23.52
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,23.19,14.3
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,14.37,5.96
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,5.55,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.86,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.0,13.82,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,64.0,23.43,14.1
2016,1,10,8,15,500.0,38.0,3.1,0.5,111.0,44.86,23.82
2016,1,10,8,30,604.0,47.0,3.2,1.0,158.0,93.82,52.09
2016,1,10,8,45,666.0,53.5,3.3,1.5,208.0,147.93,94.44
2016,1,10,9,0,728.0,60.0,3.4,2.0,258.0,206.73,145.97
2016,1,10,9,15,767.0,64.0,3.35,2.5,306.0,263.41,198.87
2016,1,10,9,30,806.0,68.0,3.3,3.0,354.0,323.37,254.89
2016,1,10,9,45,833.5,71.0,3.25,3.5,397.5,381.02,308.42
2016,1,10,10,0,861.0,74.0,3.2,4.0,441.0,439.98,361.63
2016,1,10,10,15,879.5,76.5,3.05,4.0,478.5,495.2,410.76
2016,1,10,10,30,898.0,79.0,2.9,4.0,516.0,550.17,458.12
2016,1,10,10,45,911.5,80.5,2.8,4.5,547.5,599.02,498.47
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,647.75,537.35
2016,1,10,11,15,933.0,83.5,2.55,5.5,602.0,691.39,570.74
2016,1,10,11,30,941.0,85.0,2.4,6.0,625.0,732.77,601.31
2016,1,10,11,45,943.0,87.0,2.3,6.5,640.0,768.01,625.09
2016,1,10,12,0,945.0,89.0,2.2,7.0,655.0,800.25,646.22
2016,1,10,12,15,947.0,89.5,2.1,7.0,661.5,827.69,664.78
2016,1,10,12,30,949.0,90.0,2.0,7.0,668.0,851.85,680.86
2016,1,10,12,45,948.5,89.5,1.9,7.5,666.0,869.48,690.96
2016,1,10,13,0,948.0,89.0,1.8,8.0,664.0,883.52,698.53
2016,1,10,13,15,943.5,88.5,1.7,8.0,653.0,890.63,702.51
2016,1,10,13,30,939.0,88.0,1.6,8.0,642.0,894.01,704.04
2016,1,10,13,45,931.0,87.5,1.55,8.0,623.0,890.77,701.73
2016,1,10,14,0,923.0,87.0,1.5,8.0,604.0,883.89,697.1
2016,1,10,14,15,912.0,85.5,1.5,8.0,577.0,869.77,688.23
2016,1,10,14,30,901.0,84.0,1.5,8.0,550.0,859.15,682.04
2016,1,10,14,45,885.0,81.5,1.5,8.0,516.0,833.04,664.8
2016,1,10,15,0,869.0,79.0,1.5,8.0,482.0,803.96,645.51
2016,1,10,15,15,847.0,76.5,1.45,7.5,441.5,767.47,621.18
2016,1,10,15,30,825.0,74.0,1.4,7.0,401.0,728.76,594.85
2016,1,10,15,45,792.5,70.0,1.4,7.0,355.5,678.69,558.82
2016,1,10,16,0,760.0,66.0,1.4,7.0,310.0,627.64,521.09
2016,1,10,16,15,713.0,61.0,1.25,6.0,261.5,565.23,472.86
2016,1,10,16,30,666.0,56.0,1.1,5.0,213.0,508.91,426.6
2016,1,10,16,45,589.0,48.5,1.0,4.5,164.0,428.97,358.72
2016,1,10,17,0,512.0,41.0,0.9,4.0,115.0,353.77,291.84
2016,1,10,17,15,256.0,35.5,0.95,3.5,72.5,198.25,154.24
2016,1,10,17,30,0.0,30.0,1.0,3.0,30.0,40.23,0.0
2016,1,10,17,45,0.0,15.0,1.05,3.0,15.0,14.3,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.0,15.5,1.1,0.5,23.5,14.77,0.0
2016,1,11,8,0,170.0,31.0,1.2,1.0,47.0,24.22,14.76
2016,1,11,8,15,220.5,49.0,1.25,1.5,82.0,45.6,29.94
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,81.6,55.06
2016,1,11,8,45,303.0,83.5,1.4,3.0,154.0,119.6,85.76
2016,1,11,9,0,335.0,100.0,1.5,4.0,191.0,161.27,121.61
2016,1,11,9,15,364.5,112.0,1.5,4.5,227.0,201.62,157.46
2016,1,11,9,30,394.0,124.0,1.5,5.0,263.0,244.88,195.88
2016,1,11,9,45,313.5,153.0,1.55,6.0,272.0,263.96,215.17
2016,1,11,10,0,233.0,182.0,1.6,7.0,281.0,276.79,227.45
2016,1,11,10,15,353.0,177.0,1.55,7.0,342.0,341.83,281.37
2016,1,11,10,30,473.0,172.0,1.5,7.0,403.0,422.47,347.24
2016,1,11,10,45,674.5,132.0,1.5,7.5,483.0,522.05,427.12
2016,1,11,11,0,876.0,92.0,1.5,8.0,563.0,631.27,512.5
2016,1,11,11,15,885.0,93.5,1.45,8.0,586.0,674.41,545.01
2016,1,11,11,30,894.0,95.0,1.4,8.0,609.0,715.52,575.79
2016,1,11,11,45,638.0,174.0,1.4,8.5,545.5,650.75,522.94
2016,1,11,12,0,382.0,253.0,1.4,9.0,482.0,553.92,445.57
2016,1,11,12,15,375.5,259.5,1.4,9.0,487.0,568.59,457.54
2016,1,11,12,30,369.0,266.0,1.4,9.0,492.0,581.73,467.28
2016,1,11,12,45,629.5,185.0,1.45,9.5,569.0,727.62,580.77
2016,1,11,13,0,890.0,104.0,1.5,10.0,646.0,860.27,675.18
2016,1,11,13,15,671.5,167.0,1.5,10.0,572.0,764.55,605.76
2016,1,11,13,30,453.0,230.0,1.5,10.0,498.0,653.33,521.27
2016,1,11,13,45,320.0,246.5,1.5,10.5,433.0,552.4,443.9
2016,1,11,14,0,187.0,263.0,1.5,11.0,368.0,449.89,362.9
2016,1,11,14,15,295.0,233.5,1.45,11.0,391.0,520.08,420.88
2016,1,11,14,30,403.0,204.0,1.4,11.0,414.0,574.22,464.65
2016,1,11,14,45,313.5,204.0,1.4,11.0,361.0,499.13,405.86
2016,1,11,15,0,224.0,204.0,1.4,11.0,308.0,412.87,338.26
