Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,490.0,41.0,2.2,16.0,114.0,330.43,263.9
2016,2,11,17,45,346.0,29.0,2.3,15.5,69.5,224.38,167.45
2016,2,11,18,0,202.0,17.0,2.4,15.0,25.0,118.81,0.0
2016,2,11,18,15,101.0,8.5,2.45,14.5,12.5,8.1,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,8.0,2.15,8.0,12.0,7.63,0.0
2016,2,12,7,30,183.0,16.0,2.5,9.0,24.0,12.91,0.0
2016,2,12,7,45,331.0,29.0,2.85,10.0,68.0,23.05,13.59
2016,2,12,8,0,479.0,42.0,3.2,11.0,112.0,32.63,23.26
2016,2,12,8,15,561.0,50.5,3.05,11.5,165.0,56.93,31.33
2016,2,12,8,30,643.0,59.0,2.9,12.0,218.0,109.43,61.36
2016,2,12,8,45,695.5,64.5,2.75,13.0,272.5,164.47,103.44
2016,2,12,9,0,748.0,70.0,2.6,14.0,327.0,227.47,156.78
2016,2,12,9,15,781.5,74.5,2.6,15.0,378.5,287.41,209.85
2016,2,12,9,30,815.0,79.0,2.6,16.0,430.0,350.26,264.9
2016,2,12,9,45,839.0,82.0,2.65,17.0,476.5,410.49,316.79
2016,2,12,10,0,863.0,85.0,2.7,18.0,523.0,471.84,367.81
2016,2,12,10,15,879.5,87.5,2.8,18.5,564.0,529.74,415.32
2016,2,12,10,30,896.0,90.0,2.9,19.0,605.0,587.29,461.04
2016,2,12,10,45,907.0,92.0,3.0,20.0,639.0,639.11,500.21
2016,2,12,11,0,918.0,94.0,3.1,21.0,673.0,690.17,537.52
2016,2,12,11,15,926.0,95.5,3.15,21.5,698.5,736.93,571.48
2016,2,12,11,30,934.0,97.0,3.2,22.0,724.0,781.45,601.32
2016,2,12,11,45,940.5,97.0,3.25,22.5,742.5,820.8,627.1
2016,2,12,12,0,947.0,97.0,3.3,23.0,761.0,857.34,650.74
2016,2,12,12,15,949.0,97.0,3.3,23.0,769.5,887.2,670.65
2016,2,12,12,30,951.0,97.0,3.3,23.0,778.0,913.65,688.27
2016,2,12,12,45,949.0,98.0,3.3,23.5,777.5,934.22,700.59
2016,2,12,13,0,947.0,99.0,3.3,24.0,777.0,951.04,710.47
2016,2,12,13,15,944.0,98.5,3.3,24.0,767.5,961.5,717.6
2016,2,12,13,30,941.0,98.0,3.3,24.0,758.0,968.09,722.34
2016,2,12,13,45,934.0,97.5,3.3,24.0,740.0,967.16,722.25
2016,2,12,14,0,927.0,97.0,3.3,24.0,722.0,962.37,719.8
2016,2,12,14,15,918.0,96.0,3.3,23.5,695.5,951.4,714.77
2016,2,12,14,30,909.0,95.0,3.3,23.0,669.0,936.77,707.42
2016,2,12,14,45,886.0,97.0,3.3,23.0,633.0,917.38,695.57
2016,2,12,15,0,863.0,99.0,3.3,23.0,597.0,887.33,676.45
2016,2,12,15,15,845.0,96.0,3.2,22.5,556.5,852.9,654.96
2016,2,12,15,30,827.0,93.0,3.1,22.0,516.0,815.84,631.44
2016,2,12,15,45,800.5,90.0,3.05,22.0,469.0,769.59,600.16
2016,2,12,16,0,774.0,87.0,3.0,22.0,422.0,721.75,567.33
2016,2,12,16,15,739.0,82.0,2.75,21.0,371.5,668.46,530.98
2016,2,12,16,30,704.0,77.0,2.5,20.0,321.0,610.99,490.43
2016,2,12,16,45,650.5,70.5,2.25,19.0,268.0,539.78,436.39
2016,2,12,17,0,597.0,64.0,2.0,18.0,215.0,470.97,382.01
2016,2,12,17,15,516.5,54.5,2.05,17.0,163.5,386.13,313.21
2016,2,12,17,30,436.0,45.0,2.1,16.0,112.0,307.52,246.13
2016,2,12,17,45,300.5,31.0,2.15,15.5,68.5,205.57,154.67
2016,2,12,18,0,165.0,17.0,2.2,15.0,25.0,104.46,0.0
2016,2,12,18,15,82.5,8.5,2.25,14.5,12.5,38.55,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.5,2.3,7.5,10.5,8.1,0.0
2016,2,13,7,30,95.0,17.0,2.3,8.0,21.0,13.42,0.0
2016,2,13,7,45,220.0,34.5,2.3,8.5,62.5,26.93,17.18
2016,2,13,8,0,345.0,52.0,2.3,9.0,104.0,39.92,30.01
2016,2,13,8,15,425.0,64.5,2.3,9.5,154.5,66.0,42.0
2016,2,13,8,30,505.0,77.0,2.3,10.0,205.0,113.61,71.06
2016,2,13,8,45,563.5,85.5,2.3,11.0,257.0,163.96,109.59
2016,2,13,9,0,622.0,94.0,2.3,12.0,309.0,221.19,157.56
2016,2,13,9,15,659.5,100.5,2.25,12.5,359.0,277.25,206.98
2016,2,13,9,30,697.0,107.0,2.2,13.0,409.0,336.93,259.19
2016,2,13,9,45,726.0,111.0,2.2,14.0,455.0,394.17,308.13
2016,2,13,10,0,755.0,115.0,2.2,15.0,501.0,453.33,357.03
2016,2,13,10,15,774.0,119.0,2.35,15.5,541.5,509.07,402.85
2016,2,13,10,30,793.0,123.0,2.5,16.0,582.0,565.03,447.52
2016,2,13,10,45,808.5,125.0,2.65,17.0,616.0,616.55,486.8
2016,2,13,11,0,824.0,127.0,2.8,18.0,650.0,667.14,524.23
2016,2,13,11,15,833.5,129.0,2.95,18.5,675.5,712.55,557.91
2016,2,13,11,30,843.0,131.0,3.1,19.0,701.0,756.13,589.6
2016,2,13,11,45,877.5,119.0,3.3,20.0,725.5,802.11,620.2
2016,2,13,12,0,912.0,107.0,3.5,21.0,750.0,842.29,646.32
2016,2,13,12,15,914.5,107.5,3.6,21.0,759.0,872.24,667.14
2016,2,13,12,30,917.0,108.0,3.7,21.0,768.0,898.95,685.81
2016,2,13,12,45,918.5,107.5,3.8,21.5,768.5,920.34,699.56
2016,2,13,13,0,920.0,107.0,3.9,22.0,769.0,938.19,710.98
2016,2,13,13,15,917.5,106.5,4.0,22.0,760.5,948.84,718.97
2016,2,13,13,30,915.0,106.0,4.1,22.0,752.0,955.72,724.6
2016,2,13,13,45,911.5,104.5,4.25,22.0,735.0,956.8,726.71
2016,2,13,14,0,908.0,103.0,4.4,22.0,718.0,954.09,726.4
2016,2,13,14,15,899.5,101.5,4.45,22.0,692.0,943.1,720.01
2016,2,13,14,30,891.0,100.0,4.5,22.0,666.0,928.49,711.45
2016,2,13,14,45,875.5,99.0,4.55,22.0,632.0,912.47,702.02
2016,2,13,15,0,860.0,98.0,4.6,22.0,598.0,885.51,684.93
2016,2,13,15,15,842.5,95.5,4.5,21.5,558.0,852.09,663.54
2016,2,13,15,30,825.0,93.0,4.4,21.0,518.0,816.03,640.12
2016,2,13,15,45,801.5,89.0,4.35,21.0,472.0,770.99,609.04
2016,2,13,16,0,778.0,85.0,4.3,21.0,426.0,724.22,576.32
2016,2,13,16,15,744.0,80.5,3.85,20.0,375.5,671.77,539.59
2016,2,13,16,30,710.0,76.0,3.4,19.0,325.0,615.35,498.83
2016,2,13,16,45,660.0,69.5,3.0,18.5,272.0,546.08,444.7
2016,2,13,17,0,610.0,63.0,2.6,18.0,219.0,478.93,390.19
2016,2,13,17,15,531.5,54.5,2.5,17.0,167.5,395.66,321.93
2016,2,13,17,30,453.0,46.0,2.4,16.0,116.0,318.31,255.45
2016,2,13,17,45,318.0,32.5,2.3,15.5,72.0,215.87,163.86
2016,2,13,18,0,183.0,19.0,2.2,15.0,28.0,115.19,0.0
2016,2,13,18,15,91.5,9.5,2.3,14.5,14.0,42.93,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,13.0,4.2,10.5,13.0,12.39,0.0
2016,2,14,7,30,0.0,26.0,4.5,11.0,26.0,22.51,0.0
2016,2,14,7,45,216.5,36.5,4.8,12.0,69.5,28.49,18.35
2016,2,14,8,0,433.0,47.0,5.1,13.0,113.0,36.85,26.82
2016,2,14,8,15,513.5,56.0,5.5,13.5,165.0,61.59,35.31
2016,2,14,8,30,594.0,65.0,5.9,14.0,217.0,111.77,64.74
2016,2,14,8,45,297.0,65.0,6.35,15.0,141.0,103.6,69.41
2016,2,14,9,0,0.0,65.0,6.8,16.0,65.0,60.46,45.72
2016,2,14,9,15,0.0,75.5,6.85,16.5,75.5,70.25,53.76
2016,2,14,9,30,0.0,86.0,6.9,17.0,86.0,79.99,61.63
2016,2,14,9,45,0.0,113.0,7.0,18.0,113.0,104.97,81.89
2016,2,14,10,0,0.0,140.0,7.1,19.0,140.0,130.16,101.97
2016,2,14,10,15,0.0,151.0,7.0,19.0,151.0,140.7,110.26
2016,2,14,10,30,0.0,162.0,6.9,19.0,162.0,151.29,118.57
2016,2,14,10,45,3.5,180.5,6.8,19.5,182.5,171.15,134.14
2016,2,14,11,0,7.0,199.0,6.7,20.0,203.0,191.49,149.98
2016,2,14,11,15,7.5,206.0,6.5,20.0,211.0,199.22,155.89
2016,2,14,11,30,8.0,213.0,6.3,20.0,219.0,207.01,161.86
2016,2,14,11,45,167.0,270.5,6.1,20.5,389.5,399.97,316.92
2016,2,14,12,0,326.0,328.0,5.9,21.0,560.0,602.04,472.23
2016,2,14,12,15,228.0,343.0,5.7,21.0,506.0,540.57,422.68
2016,2,14,12,30,130.0,358.0,5.5,21.0,452.0,482.09,375.5
2016,2,14,12,45,166.0,358.5,5.3,21.5,479.0,519.85,404.17
2016,2,14,13,0,202.0,359.0,5.1,22.0,506.0,558.35,432.73
2016,2,14,13,15,280.0,340.0,5.0,22.0,540.5,625.78,484.69
2016,2,14,13,30,358.0,321.0,4.9,22.0,575.0,681.69,527.66
2016,2,14,13,45,477.5,270.5,4.85,22.0,601.0,752.34,582.47
2016,2,14,14,0,597.0,220.0,4.8,22.0,627.0,809.44,627.12
2016,2,14,14,15,617.5,203.0,4.7,22.0,610.5,814.09,631.04
2016,2,14,14,30,638.0,186.0,4.6,22.0,594.0,811.7,630.17
2016,2,14,14,45,551.5,204.0,4.6,22.0,544.0,744.02,580.75
2016,2,14,15,0,465.0,222.0,4.6,22.0,494.0,681.68,534.42
2016,2,14,15,15,539.0,182.5,4.45,21.5,477.5,692.9,546.84
2016,2,14,15,30,613.0,143.0,4.3,21.0,461.0,703.51,558.05
2016,2,14,15,45,498.5,154.5,4.2,21.0,398.0,603.36,482.2
2016,2,14,16,0,384.0,166.0,4.1,21.0,335.0,500.83,403.1
2016,2,14,16,15,356.5,152.0,3.55,20.0,295.0,452.84,367.25
2016,2,14,16,30,329.0,138.0,3.0,19.0,255.0,405.74,330.93
2016,2,14,16,45,305.0,118.5,2.55,18.5,213.5,355.0,290.47
2016,2,14,17,0,281.0,99.0,2.1,18.0,172.0,305.29,249.66
2016,2,14,17,15,240.0,79.0,2.0,17.0,131.0,246.39,200.7
2016,2,14,17,30,199.0,59.0,1.9,16.0,90.0,190.64,152.67
2016,2,14,17,45,99.5,40.5,1.85,15.5,56.0,113.03,84.59
2016,2,14,18,0,0.0,22.0,1.8,15.0,22.0,23.54,0.0
2016,2,14,18,15,0.0,11.0,1.85,15.0,11.0,10.48,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.5,10.0,4.0,10.5,13.5,9.53,0.0
2016,2,15,7,30,135.0,20.0,4.1,11.0,27.0,15.82,0.0
2016,2,15,7,45,280.5,34.0,4.2,11.5,71.0,27.26,17.53
2016,2,15,8,0,426.0,48.0,4.3,12.0,115.0,37.56,27.62
2016,2,15,8,15,507.5,58.0,4.55,12.5,167.5,63.84,37.16
2016,2,15,8,30,589.0,68.0,4.8,13.0,220.0,114.82,67.64
2016,2,15,8,45,649.5,73.0,5.05,14.0,275.0,167.8,108.25
2016,2,15,9,0,710.0,78.0,5.3,15.0,330.0,227.7,159.0
2016,2,15,9,15,745.0,83.0,5.35,15.5,381.0,286.98,212.15
2016,2,15,9,30,780.0,88.0,5.4,16.0,432.0,351.15,269.25
2016,2,15,9,45,806.5,91.0,5.5,17.0,479.5,410.79,321.39
2016,2,15,10,0,833.0,94.0,5.6,18.0,527.0,471.89,373.21
2016,2,15,10,15,850.0,97.0,5.6,18.0,568.0,529.33,422.01
2016,2,15,10,30,867.0,100.0,5.6,18.0,609.0,586.56,469.36
2016,2,15,10,45,877.5,103.0,5.6,18.5,642.5,639.36,511.13
2016,2,15,11,0,888.0,106.0,5.6,19.0,676.0,690.76,550.66
2016,2,15,11,15,896.0,107.5,5.6,19.5,702.0,737.2,585.5
2016,2,15,11,30,904.0,109.0,5.6,20.0,728.0,778.05,614.06
2016,2,15,11,45,910.0,109.5,5.7,20.5,746.0,816.77,640.85
2016,2,15,12,0,916.0,110.0,5.8,21.0,764.0,852.74,665.5
2016,2,15,12,15,918.5,110.5,5.7,21.0,773.0,882.9,686.19
2016,2,15,12,30,921.0,111.0,5.6,21.0,782.0,909.8,704.49
2016,2,15,12,45,926.0,108.5,5.6,21.0,783.0,932.25,720.24
2016,2,15,13,0,931.0,106.0,5.6,21.0,784.0,951.21,733.62
2016,2,15,13,15,929.5,105.5,5.45,21.0,775.5,962.89,741.04
2016,2,15,13,30,928.0,105.0,5.3,21.0,767.0,970.78,745.91
2016,2,15,13,45,931.0,100.5,5.15,21.0,751.5,974.46,747.96
2016,2,15,14,0,934.0,96.0,5.0,21.0,736.0,974.21,747.43
2016,2,15,14,15,927.0,94.5,4.85,21.0,711.0,964.36,740.36
2016,2,15,14,30,920.0,93.0,4.7,21.0,686.0,950.75,730.89
2016,2,15,14,45,914.5,89.5,4.6,21.0,654.0,932.49,718.72
2016,2,15,15,0,909.0,86.0,4.5,21.0,622.0,910.64,704.18
2016,2,15,15,15,894.5,83.5,4.25,20.5,581.5,878.8,683.28
2016,2,15,15,30,880.0,81.0,4.0,20.0,541.0,851.23,665.65
2016,2,15,15,45,867.0,76.0,3.8,20.0,496.0,811.78,638.29
2016,2,15,16,0,854.0,71.0,3.6,20.0,451.0,769.81,608.94
2016,2,15,16,15,824.5,67.5,3.05,19.0,399.5,715.17,570.42
2016,2,15,16,30,795.0,64.0,2.5,18.0,348.0,659.75,530.33
2016,2,15,16,45,756.5,58.0,2.0,17.0,294.5,594.9,481.73
2016,2,15,17,0,718.0,52.0,1.5,16.0,241.0,530.9,430.2
2016,2,15,17,15,645.5,45.5,1.45,15.0,186.0,447.99,363.56
2016,2,15,17,30,573.0,39.0,1.4,14.0,131.0,370.03,297.32
2016,2,15,17,45,443.0,29.0,1.35,13.5,83.5,266.84,205.67
2016,2,15,18,0,313.0,19.0,1.3,13.0,36.0,168.31,43.62
2016,2,15,18,15,156.5,9.5,1.3,12.5,18.0,67.37,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,116.5,10.0,3.35,9.0,16.5,9.53,0.0
2016,2,16,7,30,233.0,20.0,3.6,10.0,33.0,16.26,0.0
2016,2,16,7,45,364.5,32.0,3.85,11.0,78.5,25.24,15.99
2016,2,16,8,0,496.0,44.0,4.1,12.0,124.0,33.74,24.3
2016,2,16,8,15,572.0,52.0,4.2,13.0,177.0,61.53,33.21
2016,2,16,8,30,648.0,60.0,4.3,14.0,230.0,114.35,64.36
2016,2,16,8,45,695.5,66.0,4.4,15.0,284.0,169.88,107.54
2016,2,16,9,0,743.0,72.0,4.5,16.0,338.0,232.89,161.34
2016,2,16,9,15,775.0,76.0,4.7,17.0,389.0,292.1,214.07
2016,2,16,9,30,807.0,80.0,4.9,18.0,440.0,354.05,268.79
2016,2,16,9,45,829.0,83.5,5.15,19.0,486.0,413.95,320.98
2016,2,16,10,0,851.0,87.0,5.4,20.0,532.0,474.77,372.38
2016,2,16,10,15,867.0,89.5,5.25,20.5,573.0,532.15,419.63
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,589.18,464.94
2016,2,16,10,45,892.0,94.5,5.0,21.5,647.0,640.02,504.22
2016,2,16,11,0,901.0,97.0,4.9,22.0,680.0,689.91,541.51
2016,2,16,11,15,908.5,98.5,4.65,22.0,705.5,735.88,575.08
2016,2,16,11,30,916.0,100.0,4.4,22.0,731.0,779.61,604.39
2016,2,16,11,45,910.5,106.0,4.2,22.5,746.5,815.59,627.2
2016,2,16,12,0,905.0,112.0,4.0,23.0,762.0,848.13,647.27
2016,2,16,12,15,907.5,112.5,3.75,23.0,770.5,878.02,666.25
2016,2,16,12,30,910.0,113.0,3.5,23.0,779.0,904.69,682.74
2016,2,16,12,45,906.0,114.5,3.3,23.5,778.0,923.38,692.59
2016,2,16,13,0,902.0,116.0,3.1,24.0,777.0,938.4,699.9
2016,2,16,13,15,899.0,115.5,2.95,24.0,768.0,948.46,705.62
2016,2,16,13,30,896.0,115.0,2.8,24.0,759.0,954.8,708.95
2016,2,16,13,45,889.0,114.5,2.65,24.5,741.0,961.54,711.26
2016,2,16,14,0,882.0,114.0,2.5,25.0,723.0,956.94,706.16
2016,2,16,14,15,873.5,112.5,2.6,24.5,697.5,946.11,702.23
2016,2,16,14,30,865.0,111.0,2.7,24.0,672.0,931.68,695.99
2016,2,16,14,45,858.0,106.5,2.8,24.0,639.5,911.62,684.66
2016,2,16,15,0,851.0,102.0,2.9,24.0,607.0,888.14,671.01
2016,2,16,15,15,834.0,99.5,2.95,23.5,567.0,855.11,651.66
2016,2,16,15,30,817.0,97.0,3.0,23.0,527.0,819.44,630.24
2016,2,16,15,45,796.0,92.5,3.1,23.0,481.0,775.79,601.88
2016,2,16,16,0,775.0,88.0,3.2,23.0,435.0,730.28,571.65
2016,2,16,16,15,742.0,83.5,3.0,22.0,385.0,678.43,536.89
2016,2,16,16,30,709.0,79.0,2.8,21.0,335.0,622.43,498.02
2016,2,16,16,45,666.0,71.5,2.65,20.0,282.5,556.19,448.96
2016,2,16,17,0,623.0,64.0,2.5,19.0,230.0,491.5,398.65
2016,2,16,17,15,547.0,55.5,2.6,18.0,177.5,408.51,331.81
2016,2,16,17,30,471.0,47.0,2.7,17.0,125.0,331.26,266.27
2016,2,16,17,45,348.0,34.0,2.85,16.5,79.5,233.24,179.89
2016,2,16,18,0,225.0,21.0,3.0,16.0,34.0,138.69,48.25
2016,2,16,18,15,112.5,10.5,3.1,15.5,17.0,52.05,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,136.5,10.0,1.7,6.5,18.0,9.53,0.0
2016,2,17,7,30,273.0,20.0,1.9,7.0,36.0,16.13,1.2
2016,2,17,7,45,401.0,31.5,2.15,8.0,83.0,24.64,15.83
2016,2,17,8,0,529.0,43.0,2.4,9.0,130.0,32.71,23.75
2016,2,17,8,15,603.0,50.5,2.6,10.0,184.0,62.26,33.06
2016,2,17,8,30,677.0,58.0,2.8,11.0,238.0,119.22,67.86
2016,2,17,8,45,722.0,63.5,3.05,12.0,292.5,175.47,112.19
2016,2,17,9,0,767.0,69.0,3.3,13.0,347.0,236.7,165.19
2016,2,17,9,15,798.0,73.0,3.35,13.5,398.5,297.16,219.78
2016,2,17,9,30,829.0,77.0,3.4,14.0,450.0,360.21,276.18
2016,2,17,9,45,850.0,80.5,3.5,15.0,496.5,421.01,329.21
2016,2,17,10,0,871.0,84.0,3.6,16.0,543.0,482.59,381.06
2016,2,17,10,15,886.5,86.5,3.5,16.5,584.0,540.8,428.9
2016,2,17,10,30,902.0,89.0,3.4,17.0,625.0,598.0,474.25
2016,2,17,10,45,911.5,91.5,3.3,17.5,658.5,650.77,514.68
2016,2,17,11,0,921.0,94.0,3.2,18.0,692.0,701.9,552.52
2016,2,17,11,15,928.5,95.0,3.15,18.5,718.0,748.22,585.45
2016,2,17,11,30,936.0,96.0,3.1,19.0,744.0,792.23,614.52
2016,2,17,11,45,937.0,98.5,3.05,19.5,761.0,830.27,638.96
2016,2,17,12,0,938.0,101.0,3.0,20.0,778.0,865.17,660.95
2016,2,17,12,15,940.0,101.5,3.0,20.0,787.0,895.51,681.24
2016,2,17,12,30,942.0,102.0,3.0,20.0,796.0,922.46,699.23
2016,2,17,12,45,941.0,103.0,3.05,20.5,795.5,943.81,712.49
2016,2,17,13,0,940.0,104.0,3.1,21.0,795.0,961.47,723.34
2016,2,17,13,15,937.0,103.5,3.1,21.0,786.0,971.88,730.46
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,978.43,735.19
2016,2,17,13,45,927.5,102.5,3.1,21.0,759.0,977.87,735.34
2016,2,17,14,0,921.0,102.0,3.1,21.0,741.0,973.45,733.13
2016,2,17,14,15,913.0,100.5,3.1,21.0,715.0,962.71,726.85
2016,2,17,14,30,905.0,99.0,3.1,21.0,689.0,948.28,718.25
2016,2,17,14,45,892.5,97.5,3.1,21.0,655.0,926.24,704.59
2016,2,17,15,0,880.0,96.0,3.1,21.0,621.0,908.58,694.07
2016,2,17,15,15,863.5,93.5,3.05,21.0,580.5,875.34,672.42
2016,2,17,15,30,847.0,91.0,3.0,21.0,540.0,839.35,648.84
2016,2,17,15,45,824.0,87.5,2.95,21.0,493.0,794.37,618.69
2016,2,17,16,0,801.0,84.0,2.9,21.0,446.0,747.56,586.86
2016,2,17,16,15,769.0,80.0,2.55,20.0,395.0,691.9,548.56
2016,2,17,16,30,737.0,76.0,2.2,19.0,344.0,639.89,511.99
2016,2,17,16,45,689.5,70.0,1.9,18.0,290.5,571.25,460.89
2016,2,17,17,0,642.0,64.0,1.6,17.0,237.0,504.46,408.55
2016,2,17,17,15,568.0,55.5,1.65,16.0,183.5,421.58,342.5
2016,2,17,17,30,494.0,47.0,1.7,15.0,130.0,344.24,277.37
2016,2,17,17,45,367.5,34.5,1.75,14.5,83.5,243.63,189.36
2016,2,17,18,0,241.0,22.0,1.8,14.0,37.0,147.81,63.67
2016,2,17,18,15,120.5,11.0,1.85,13.5,18.5,55.66,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,70.0,13.0,3.9,11.5,17.5,12.39,0.0
2016,2,18,7,30,140.0,26.0,4.1,12.0,35.0,20.63,4.92
2016,2,18,7,45,274.5,42.0,4.35,12.5,81.0,32.7,22.48
2016,2,18,8,0,409.0,58.0,4.6,13.0,127.0,46.42,35.44
2016,2,18,8,15,488.5,69.0,4.8,13.5,180.0,75.29,46.11
2016,2,18,8,30,568.0,80.0,5.0,14.0,233.0,126.24,77.59
2016,2,18,8,45,300.5,111.0,5.25,15.0,193.5,146.72,105.52
2016,2,18,9,0,33.0,142.0,5.5,16.0,154.0,135.15,107.07
2016,2,18,9,15,56.5,168.5,5.5,16.5,192.5,168.91,134.18
2016,2,18,9,30,80.0,195.0,5.5,17.0,231.0,205.87,163.85
2016,2,18,9,45,112.5,219.0,5.55,18.0,275.5,248.48,197.56
2016,2,18,10,0,145.0,243.0,5.6,19.0,320.0,294.35,233.6
2016,2,18,10,15,244.5,250.0,5.6,19.5,392.0,365.05,289.66
2016,2,18,10,30,344.0,257.0,5.6,20.0,464.0,443.34,351.33
2016,2,18,10,45,343.5,274.0,5.7,20.5,489.5,479.33,378.86
2016,2,18,11,0,343.0,291.0,5.8,21.0,515.0,514.64,405.45
2016,2,18,11,15,640.5,194.5,5.85,21.0,633.0,653.83,516.78
2016,2,18,11,30,938.0,98.0,5.9,21.0,751.0,797.91,627.38
2016,2,18,11,45,944.5,97.5,5.95,21.5,769.0,837.18,653.7
2016,2,18,12,0,951.0,97.0,6.0,22.0,787.0,873.6,678.25
2016,2,18,12,15,953.0,97.5,6.05,22.0,796.0,904.28,699.95
2016,2,18,12,30,955.0,98.0,6.1,22.0,805.0,931.53,719.27
2016,2,18,12,45,955.5,97.5,6.15,22.5,805.0,952.81,732.99
2016,2,18,13,0,956.0,97.0,6.2,23.0,805.0,970.35,744.17
2016,2,18,13,15,953.5,96.5,6.2,23.0,796.0,981.34,752.07
2016,2,18,13,30,951.0,96.0,6.2,23.0,787.0,988.4,757.4
2016,2,18,13,45,946.5,95.0,6.2,23.0,769.0,989.1,758.46
2016,2,18,14,0,942.0,94.0,6.2,23.0,751.0,985.86,756.96
2016,2,18,14,15,934.0,92.5,6.15,23.0,724.5,974.92,749.94
2016,2,18,14,30,926.0,91.0,6.1,23.0,698.0,960.19,740.44
2016,2,18,14,45,907.0,92.5,6.05,23.0,662.5,935.43,723.96
2016,2,18,15,0,888.0,94.0,6.0,23.0,627.0,915.2,710.83
2016,2,18,15,15,872.0,91.5,5.85,23.0,586.0,882.17,688.02
2016,2,18,15,30,856.0,89.0,5.7,23.0,545.0,846.33,663.22
2016,2,18,15,45,830.0,86.5,5.55,23.0,497.5,799.76,630.45
2016,2,18,16,0,804.0,84.0,5.4,23.0,450.0,751.51,596.18
2016,2,18,16,15,772.0,80.0,5.0,22.0,399.0,695.65,556.93
2016,2,18,16,30,740.0,76.0,4.6,21.0,348.0,639.26,516.39
2016,2,18,16,45,688.5,70.5,4.2,20.5,293.5,572.37,464.86
2016,2,18,17,0,637.0,65.0,3.8,20.0,239.0,503.58,409.72
2016,2,18,17,15,562.5,56.5,3.65,19.5,185.5,420.45,341.45
2016,2,18,17,30,488.0,48.0,3.5,19.0,132.0,342.91,274.97
2016,2,18,17,45,358.0,35.5,3.4,18.5,85.0,240.61,185.97
2016,2,18,18,0,228.0,23.0,3.3,18.0,38.0,144.49,70.13
2016,2,18,18,15,114.0,11.5,3.5,17.5,19.0,53.82,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,81.0,13.0,4.4,15.0,18.0,12.39,0.0
2016,2,19,7,30,162.0,26.0,4.6,15.0,36.0,20.57,6.33
2016,2,19,7,45,296.0,40.5,4.8,15.5,82.5,31.42,21.19
2016,2,19,8,0,430.0,55.0,5.0,16.0,129.0,43.23,32.26
2016,2,19,8,15,507.0,64.5,5.1,16.5,181.5,72.57,42.43
2016,2,19,8,30,584.0,74.0,5.2,17.0,234.0,123.29,73.45
2016,2,19,8,45,292.0,64.0,5.3,17.5,144.0,104.24,69.55
2016,2,19,9,0,0.0,54.0,5.4,18.0,54.0,50.19,36.68
2016,2,19,9,15,0.0,97.5,5.35,18.5,97.5,90.31,69.94
2016,2,19,9,30,0.0,141.0,5.3,19.0,141.0,130.09,102.28
2016,2,19,9,45,84.5,193.0,5.25,19.5,238.5,212.68,167.97
2016,2,19,10,0,169.0,245.0,5.2,20.0,336.0,307.39,242.82
2016,2,19,10,15,507.5,176.0,5.1,20.5,476.5,433.81,343.06
2016,2,19,10,30,846.0,107.0,5.0,21.0,617.0,588.95,464.61
2016,2,19,10,45,855.5,110.0,4.95,21.5,650.0,640.46,503.83
2016,2,19,11,0,865.0,113.0,4.9,22.0,683.0,690.52,541.18
2016,2,19,11,15,873.0,114.5,4.8,22.5,708.5,736.29,574.16
2016,2,19,11,30,881.0,116.0,4.7,23.0,734.0,779.97,603.4
2016,2,19,11,45,878.0,121.0,4.6,23.5,749.0,816.47,626.78
2016,2,19,12,0,875.0,126.0,4.5,24.0,764.0,849.78,647.63
2016,2,19,12,15,877.0,126.5,4.45,24.0,772.5,879.21,667.29
2016,2,19,12,30,879.0,127.0,4.4,24.0,781.0,905.44,684.81
2016,2,19,12,45,877.0,128.0,4.35,24.5,780.5,925.36,696.67
2016,2,19,13,0,875.0,129.0,4.3,25.0,780.0,941.71,706.15
2016,2,19,13,15,871.5,128.0,4.2,25.0,771.0,950.87,711.98
2016,2,19,13,30,868.0,127.0,4.1,25.0,762.0,956.32,715.46
2016,2,19,13,45,861.5,126.5,4.1,25.0,743.5,955.83,715.66
2016,2,19,14,0,855.0,126.0,4.1,25.0,725.0,951.64,713.56
2016,2,19,14,15,845.5,124.0,4.05,25.0,699.5,939.36,705.87
2016,2,19,14,30,836.0,122.0,4.0,25.0,674.0,923.56,695.97
2016,2,19,14,45,823.5,119.5,4.0,25.0,640.5,901.08,681.89
2016,2,19,15,0,811.0,117.0,4.0,25.0,607.0,875.46,665.72
2016,2,19,15,15,793.0,113.5,3.9,24.5,566.5,840.96,644.12
2016,2,19,15,30,775.0,110.0,3.8,24.0,526.0,808.63,623.93
2016,2,19,15,45,750.5,105.5,3.75,24.0,480.5,763.12,593.11
2016,2,19,16,0,726.0,101.0,3.7,24.0,435.0,716.13,560.89
2016,2,19,16,15,691.5,95.5,3.3,23.0,384.5,659.27,521.61
2016,2,19,16,30,657.0,90.0,2.9,22.0,334.0,602.38,481.03
2016,2,19,16,45,607.0,83.0,2.55,21.5,281.5,533.63,428.4
2016,2,19,17,0,557.0,76.0,2.2,21.0,229.0,467.02,375.72
2016,2,19,17,15,481.5,65.5,2.1,20.0,177.5,384.22,309.59
2016,2,19,17,30,406.0,55.0,2.0,19.0,126.0,307.12,245.22
2016,2,19,17,45,287.5,40.0,1.95,18.5,81.5,210.87,162.66
2016,2,19,18,0,169.0,25.0,1.9,18.0,37.0,122.17,64.58
2016,2,19,18,15,84.5,12.5,1.9,18.0,18.5,43.77,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,13.5,2.75,16.5,17.0,12.87,0.0
2016,2,20,7,30,113.0,27.0,3.0,17.0,34.0,22.26,8.55
2016,2,20,7,45,223.0,44.5,3.3,17.5,77.0,34.48,23.71
2016,2,20,8,0,333.0,62.0,3.6,18.0,120.0,47.12,35.42
2016,2,20,8,15,407.0,74.5,3.85,18.5,170.0,76.35,47.51
2016,2,20,8,30,481.0,87.0,4.1,19.0,220.0,123.55,77.26
2016,2,20,8,45,240.5,82.0,4.35,19.5,148.5,111.56,77.24
2016,2,20,9,0,0.0,77.0,4.6,20.0,77.0,71.52,54.08
2016,2,20,9,15,0.0,89.0,4.7,20.0,89.0,82.61,63.12
2016,2,20,9,30,0.0,101.0,4.8,20.0,101.0,93.77,72.09
2016,2,20,9,45,0.0,99.5,4.9,20.5,99.5,92.56,70.72
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,91.26,69.31
2016,2,20,10,15,0.0,107.5,5.0,21.5,107.5,100.16,76.18
2016,2,20,10,30,0.0,117.0,5.0,22.0,117.0,109.11,83.03
2016,2,20,10,45,0.0,131.0,5.05,22.5,131.0,122.32,93.25
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,135.63,103.46
2016,2,20,11,15,0.0,99.5,5.05,23.0,99.5,92.85,69.22
2016,2,20,11,30,0.0,54.0,5.0,23.0,54.0,50.31,35.04
2016,2,20,11,45,4.5,136.0,5.0,23.5,139.5,130.97,99.37
2016,2,20,12,0,9.0,218.0,5.0,24.0,225.0,213.79,163.92
2016,2,20,12,15,7.0,201.5,5.0,24.0,206.5,196.68,150.37
2016,2,20,12,30,5.0,185.0,5.0,24.0,188.0,179.36,136.8
2016,2,20,12,45,8.0,210.5,5.0,24.5,216.5,207.36,158.39
2016,2,20,13,0,11.0,236.0,5.0,25.0,245.0,235.89,180.16
2016,2,20,13,15,17.5,260.0,4.95,25.0,273.5,266.71,204.05
2016,2,20,13,30,24.0,284.0,4.9,25.0,302.0,298.24,228.36
2016,2,20,13,45,32.0,292.0,4.9,25.5,315.0,328.64,251.37
2016,2,20,14,0,40.0,300.0,4.9,26.0,328.0,347.03,265.24
2016,2,20,14,15,102.0,311.0,4.8,26.0,379.5,419.24,321.92
2016,2,20,14,30,164.0,322.0,4.7,26.0,431.0,505.14,387.59
2016,2,20,14,45,224.0,298.5,4.6,26.0,439.5,533.58,410.81
2016,2,20,15,0,284.0,275.0,4.5,26.0,448.0,573.28,442.14
2016,2,20,15,15,189.0,259.5,4.25,25.5,371.5,455.63,353.81
2016,2,20,15,30,94.0,244.0,4.0,25.0,295.0,342.13,266.66
2016,2,20,15,45,83.0,221.0,3.8,25.0,263.0,306.6,239.98
2016,2,20,16,0,72.0,198.0,3.6,25.0,231.0,271.33,212.97
2016,2,20,16,15,64.5,176.5,3.2,24.0,204.0,240.98,190.25
2016,2,20,16,30,57.0,155.0,2.8,23.0,177.0,210.93,167.29
2016,2,20,16,45,50.5,132.5,2.45,22.5,149.5,180.6,143.33
2016,2,20,17,0,44.0,110.0,2.1,22.0,122.0,150.53,119.06
2016,2,20,17,15,30.5,87.0,2.15,21.5,94.5,115.88,90.42
2016,2,20,17,30,17.0,64.0,2.2,21.0,67.0,81.91,61.82
2016,2,20,17,45,8.5,42.0,2.3,21.0,43.5,47.86,32.86
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,18.7,5.89
2016,2,20,18,15,0.0,10.0,2.6,20.5,10.0,9.53,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.92,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.85,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.78,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.7,0.0
2016,2,21,8,45,0.0,34.5,3.45,18.5,34.5,32.02,21.43
2016,2,21,9,0,0.0,65.0,3.6,19.0,65.0,60.46,45.12
2016,2,21,9,15,0.0,71.0,3.6,19.0,71.0,66.07,49.63
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,71.68,54.1
2016,2,21,9,45,0.0,92.5,3.6,19.0,92.5,86.11,65.8
2016,2,21,10,0,0.0,108.0,3.6,19.0,108.0,100.53,77.39
2016,2,21,10,15,0.0,96.0,3.5,19.0,96.0,89.46,68.13
2016,2,21,10,30,0.0,84.0,3.4,19.0,84.0,78.28,58.84
2016,2,21,10,45,0.0,114.5,3.35,19.5,114.5,106.85,81.77
2016,2,21,11,0,0.0,145.0,3.3,20.0,145.0,135.62,104.51
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,131.98,101.38
2016,2,21,11,30,0.0,137.0,3.0,20.0,137.0,128.31,98.3
2016,2,21,11,45,2.0,160.0,2.85,20.0,161.5,151.89,117.0
2016,2,21,12,0,4.0,183.0,2.7,20.0,186.0,175.84,135.83
2016,2,21,12,15,3.5,178.0,2.45,20.0,181.0,170.95,131.77
2016,2,21,12,30,3.0,173.0,2.2,20.0,176.0,165.97,127.75
2016,2,21,12,45,10.0,221.5,1.95,20.5,229.5,219.93,169.74
2016,2,21,13,0,17.0,270.0,1.7,21.0,283.0,275.33,211.75
2016,2,21,13,15,14.0,252.0,1.5,21.0,263.0,255.36,196.08
2016,2,21,13,30,11.0,234.0,1.3,21.0,243.0,235.18,180.54
2016,2,21,13,45,6.5,200.5,1.15,21.0,205.5,197.88,151.77
2016,2,21,14,0,2.0,167.0,1.0,21.0,168.0,160.66,122.84
2016,2,21,14,15,7.0,196.0,0.95,21.0,200.5,194.76,149.86
2016,2,21,14,30,12.0,225.0,0.9,21.0,233.0,229.83,177.14
2016,2,21,14,45,15.5,226.5,0.9,21.0,236.5,235.57,181.84
2016,2,21,15,0,19.0,228.0,0.9,21.0,240.0,241.47,186.88
2016,2,21,15,15,9.5,183.5,0.85,21.0,189.5,186.84,144.56
2016,2,21,15,30,0.0,139.0,0.8,21.0,139.0,133.08,102.33
2016,2,21,15,45,0.0,136.0,0.75,21.0,136.0,130.78,100.95
2016,2,21,16,0,0.0,133.0,0.7,21.0,133.0,128.73,99.61
2016,2,21,16,15,0.0,117.0,0.65,20.5,117.0,112.99,87.41
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,97.23,75.03
2016,2,21,16,45,0.0,84.5,0.55,20.0,84.5,80.9,61.82
2016,2,21,17,0,0.0,68.0,0.5,20.0,68.0,64.52,48.35
2016,2,21,17,15,0.0,51.5,0.5,19.5,51.5,48.07,34.66
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,32.5,21.47
2016,2,21,17,45,0.0,21.5,0.55,19.0,21.5,19.94,10.62
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,7.4,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.81,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
