Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.92,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.85,0.0
2016,2,22,8,15,0.0,3.5,3.45,14.0,3.5,3.24,0.0
2016,2,22,8,30,0.0,5.0,3.4,14.0,5.0,4.63,0.0
2016,2,22,8,45,0.0,5.0,3.35,14.5,5.0,4.63,0.0
2016,2,22,9,0,0.0,5.0,3.3,15.0,5.0,4.63,0.0
2016,2,22,9,15,0.0,6.0,3.1,15.5,6.0,5.56,0.0
2016,2,22,9,30,0.0,7.0,2.9,16.0,7.0,6.49,0.0
2016,2,22,9,45,0.0,73.0,2.75,16.5,73.0,67.95,51.4
2016,2,22,10,0,0.0,139.0,2.6,17.0,139.0,129.19,101.43
2016,2,22,10,15,6.5,177.0,2.4,17.5,181.0,168.12,132.34
2016,2,22,10,30,13.0,215.0,2.2,18.0,223.0,208.14,163.6
2016,2,22,10,45,77.0,270.0,2.05,18.5,322.0,304.64,239.23
2016,2,22,11,0,141.0,325.0,1.9,19.0,421.0,410.83,319.63
2016,2,22,11,15,91.5,315.5,1.75,19.0,379.0,369.8,286.81
2016,2,22,11,30,42.0,306.0,1.6,19.0,337.0,328.95,254.44
2016,2,22,11,45,53.0,324.5,1.45,19.5,364.0,359.59,276.97
2016,2,22,12,0,64.0,343.0,1.3,20.0,391.0,391.22,299.47
2016,2,22,12,15,123.5,361.5,1.1,20.0,455.0,474.04,360.52
2016,2,22,12,30,183.0,380.0,0.9,20.0,519.0,551.51,415.31
2016,2,22,12,45,516.0,260.5,0.75,20.5,651.0,750.31,558.27
2016,2,22,13,0,849.0,141.0,0.6,21.0,783.0,937.25,677.27
2016,2,22,13,15,640.0,227.0,0.55,21.0,708.5,854.79,620.44
2016,2,22,13,30,431.0,313.0,0.5,21.0,634.0,756.88,551.8
2016,2,22,13,45,629.5,225.5,0.45,21.0,682.0,857.63,623.94
2016,2,22,14,0,828.0,138.0,0.4,21.0,730.0,945.53,678.4
2016,2,22,14,15,819.0,136.0,0.45,21.0,704.0,933.72,671.51
2016,2,22,14,30,810.0,134.0,0.5,21.0,678.0,918.45,664.15
2016,2,22,14,45,554.5,205.5,0.6,21.0,569.5,757.43,561.3
2016,2,22,15,0,299.0,277.0,0.7,21.0,461.0,589.66,444.44
2016,2,22,15,15,514.0,202.5,0.8,21.0,494.5,702.26,532.34
2016,2,22,15,30,729.0,128.0,0.9,21.0,528.0,795.39,599.59
2016,2,22,15,45,364.5,120.5,1.05,21.0,320.5,458.67,360.19
2016,2,22,16,0,0.0,113.0,1.2,21.0,113.0,107.66,82.09
2016,2,22,16,15,0.0,100.0,1.2,20.5,100.0,94.99,72.93
2016,2,22,16,30,0.0,87.0,1.2,20.0,87.0,82.32,62.91
2016,2,22,16,45,254.5,87.5,1.3,19.5,160.0,295.94,242.21
2016,2,22,17,0,509.0,88.0,1.4,19.0,233.0,452.11,365.66
2016,2,22,17,15,437.0,76.0,1.45,18.0,181.5,369.86,299.24
2016,2,22,17,30,365.0,64.0,1.5,17.0,130.0,296.5,238.47
2016,2,22,17,45,261.0,46.5,1.6,16.5,85.5,207.21,162.09
2016,2,22,18,0,157.0,29.0,1.7,16.0,41.0,125.52,79.57
2016,2,22,18,15,78.5,14.5,2.0,15.5,20.5,43.67,0.0
2016,2,22,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,13.5,5.45,12.0,23.5,12.87,0.0
2016,2,23,7,30,246.0,27.0,5.6,12.0,47.0,21.82,11.01
2016,2,23,7,45,386.0,37.5,5.75,12.5,96.5,29.05,19.75
2016,2,23,8,0,526.0,48.0,5.9,13.0,146.0,35.98,26.4
2016,2,23,8,15,596.0,55.0,6.2,13.0,200.5,71.91,38.31
2016,2,23,8,30,666.0,62.0,6.5,13.0,255.0,125.93,72.91
2016,2,23,8,45,333.0,66.5,6.8,13.5,163.0,115.71,78.79
2016,2,23,9,0,0.0,71.0,7.1,14.0,71.0,66.06,50.76
2016,2,23,9,15,0.0,68.0,7.3,14.0,68.0,63.26,48.24
2016,2,23,9,30,0.0,65.0,7.5,14.0,65.0,60.47,45.72
2016,2,23,9,45,0.0,82.5,7.7,14.5,82.5,76.83,59.23
2016,2,23,10,0,0.0,100.0,7.9,15.0,100.0,93.13,72.52
2016,2,23,10,15,0.0,106.5,8.1,15.0,106.5,99.24,77.39
2016,2,23,10,30,0.0,113.0,8.3,15.0,113.0,105.37,82.28
2016,2,23,10,45,3.0,154.5,8.55,15.0,157.0,146.22,115.84
2016,2,23,11,0,6.0,196.0,8.8,15.0,201.0,187.79,149.69
2016,2,23,11,15,45.0,268.5,8.9,15.0,301.5,290.57,233.75
2016,2,23,11,30,84.0,341.0,9.0,15.0,402.0,395.34,318.12
2016,2,23,11,45,138.5,357.5,9.15,15.0,460.0,467.65,376.67
2016,2,23,12,0,193.0,374.0,9.3,15.0,518.0,536.89,432.52
2016,2,23,12,15,258.0,367.0,9.3,14.5,562.0,602.92,486.78
2016,2,23,12,30,323.0,360.0,9.3,14.0,606.0,662.74,536.2
2016,2,23,12,45,175.0,331.5,9.35,14.0,465.0,500.14,405.17
2016,2,23,13,0,27.0,303.0,9.4,14.0,324.0,329.25,264.29
2016,2,23,13,15,30.0,305.5,9.4,13.5,328.5,336.81,271.25
2016,2,23,13,30,33.0,308.0,9.4,13.0,333.0,344.44,278.18
2016,2,23,13,45,16.5,227.0,9.4,13.0,239.5,233.79,188.33
2016,2,23,14,0,0.0,146.0,9.4,13.0,146.0,138.03,109.32
2016,2,23,14,15,5.5,183.5,9.35,12.5,187.5,180.64,145.16
2016,2,23,14,30,11.0,221.0,9.3,12.0,229.0,224.56,182.05
2016,2,23,14,45,15.5,226.0,9.3,12.0,236.5,234.8,190.98
2016,2,23,15,0,20.0,231.0,9.3,12.0,244.0,245.29,200.19
2016,2,23,15,15,10.0,189.5,9.2,11.5,196.0,193.38,157.59
2016,2,23,15,30,0.0,148.0,9.1,11.0,148.0,142.21,115.02
2016,2,23,15,45,0.0,97.5,9.05,11.0,97.5,91.44,72.44
2016,2,23,16,0,0.0,47.0,9.0,11.0,47.0,43.69,31.9
2016,2,23,16,15,0.0,41.5,8.8,10.5,41.5,38.55,27.66
2016,2,23,16,30,0.0,36.0,8.6,10.0,36.0,33.42,23.37
2016,2,23,16,45,289.5,59.5,8.45,9.5,143.0,283.06,245.96
2016,2,23,17,0,579.0,83.0,8.3,9.0,250.0,492.33,425.32
2016,2,23,17,15,506.5,72.5,8.05,8.5,196.0,409.43,352.12
2016,2,23,17,30,434.0,62.0,7.8,8.0,142.0,331.71,281.68
2016,2,23,17,45,332.0,46.0,7.6,8.0,95.0,241.2,198.18
2016,2,23,18,0,230.0,30.0,7.4,8.0,48.0,159.69,109.92
2016,2,23,18,15,115.0,15.0,7.4,7.5,24.0,58.15,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,214.5,13.0,5.1,4.5,30.5,12.39,0.0
2016,2,24,7,30,429.0,26.0,5.3,5.0,61.0,22.74,12.69
2016,2,24,7,45,539.5,35.0,5.5,5.5,114.5,29.26,20.63
2016,2,24,8,0,650.0,44.0,5.7,6.0,168.0,35.59,26.88
2016,2,24,8,15,713.0,50.0,5.9,6.5,226.0,77.57,40.17
2016,2,24,8,30,776.0,56.0,6.1,7.0,284.0,137.12,79.25
2016,2,24,8,45,821.5,58.5,6.35,8.0,341.5,197.81,129.68
2016,2,24,9,0,867.0,61.0,6.6,9.0,399.0,265.84,190.89
2016,2,24,9,15,893.5,64.0,6.55,9.5,453.0,330.43,251.4
2016,2,24,9,30,920.0,67.0,6.5,10.0,507.0,396.81,312.85
2016,2,24,9,45,945.5,66.0,6.5,10.5,556.0,460.38,370.73
2016,2,24,10,0,971.0,65.0,6.5,11.0,605.0,524.86,427.69
2016,2,24,10,15,983.5,66.5,6.4,11.5,647.5,585.58,479.7
2016,2,24,10,30,996.0,68.0,6.3,12.0,690.0,645.23,529.08
2016,2,24,10,45,1008.5,66.5,6.25,12.5,725.0,700.44,573.62
2016,2,24,11,0,1021.0,65.0,6.2,13.0,760.0,753.92,615.0
2016,2,24,11,15,1027.5,66.0,6.15,13.5,787.0,803.74,650.46
2016,2,24,11,30,1034.0,67.0,6.1,14.0,814.0,850.83,683.39
2016,2,24,11,45,1030.5,73.5,6.05,14.5,832.5,892.99,712.24
2016,2,24,12,0,1027.0,80.0,6.0,15.0,851.0,931.39,738.05
2016,2,24,12,15,1029.0,80.0,5.9,15.0,860.0,963.59,760.3
2016,2,24,12,30,1031.0,80.0,5.8,15.0,869.0,992.02,779.78
2016,2,24,12,45,1032.0,79.5,5.75,15.5,869.0,1015.12,794.23
2016,2,24,13,0,1033.0,79.0,5.7,16.0,869.0,1034.16,805.83
2016,2,24,13,15,1031.5,78.5,5.6,16.0,860.0,1046.74,814.15
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,1055.07,819.62
2016,2,24,13,45,1027.0,76.5,5.4,16.0,832.5,1056.55,820.45
2016,2,24,14,0,1024.0,75.0,5.3,16.0,814.0,1053.72,818.46
2016,2,24,14,15,1017.5,74.5,5.2,16.0,787.0,1044.52,812.21
2016,2,24,14,30,1011.0,74.0,5.1,16.0,760.0,1031.17,803.26
2016,2,24,14,45,1003.0,72.0,5.05,16.0,725.0,1010.62,789.82
2016,2,24,15,0,995.0,70.0,5.0,16.0,690.0,986.18,773.79
2016,2,24,15,15,982.5,68.5,4.85,16.0,647.5,954.68,752.0
2016,2,24,15,30,970.0,67.0,4.7,16.0,605.0,919.9,727.92
2016,2,24,15,45,953.0,64.5,4.6,16.0,556.5,877.08,698.32
2016,2,24,16,0,936.0,62.0,4.5,16.0,508.0,831.75,666.66
2016,2,24,16,15,911.0,59.0,3.95,15.0,454.0,777.49,628.14
2016,2,24,16,30,886.0,56.0,3.4,14.0,400.0,722.0,588.41
2016,2,24,16,45,849.5,52.5,2.85,13.5,343.0,657.2,539.32
2016,2,24,17,0,813.0,49.0,2.3,13.0,286.0,593.1,488.41
2016,2,24,17,15,753.0,44.0,2.05,12.0,228.0,518.68,427.61
2016,2,24,17,30,693.0,39.0,1.8,11.0,170.0,442.9,362.66
2016,2,24,17,45,583.0,31.0,1.6,10.0,116.0,343.42,275.43
2016,2,24,18,0,473.0,23.0,1.4,9.0,62.0,253.7,177.5
2016,2,24,18,15,236.5,11.5,1.4,8.5,31.0,101.37,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,213.5,13.0,2.7,6.0,32.0,12.39,0.0
2016,2,25,7,30,427.0,26.0,3.0,7.0,64.0,22.52,12.82
2016,2,25,7,45,535.5,35.5,3.3,8.0,117.0,29.56,20.75
2016,2,25,8,0,644.0,45.0,3.6,9.0,170.0,36.33,27.27
2016,2,25,8,15,706.0,51.0,3.6,9.5,227.5,79.49,41.01
2016,2,25,8,30,768.0,57.0,3.6,10.0,285.0,138.65,79.76
2016,2,25,8,45,805.5,61.5,3.6,11.0,341.5,199.4,129.89
2016,2,25,9,0,843.0,66.0,3.6,12.0,398.0,264.1,187.25
2016,2,25,9,15,869.5,69.0,3.6,12.5,451.5,327.69,245.27
2016,2,25,9,30,896.0,72.0,3.6,13.0,505.0,394.95,305.46
2016,2,25,9,45,913.5,75.0,3.6,14.0,552.5,457.84,360.06
2016,2,25,10,0,931.0,78.0,3.6,15.0,600.0,520.9,412.71
2016,2,25,10,15,944.5,80.0,3.55,15.5,642.0,580.73,461.59
2016,2,25,10,30,958.0,82.0,3.5,16.0,684.0,639.7,508.02
2016,2,25,10,45,966.5,84.0,3.45,16.5,718.0,694.36,549.64
2016,2,25,11,0,975.0,86.0,3.4,17.0,752.0,747.1,588.49
2016,2,25,11,15,981.0,87.0,3.35,17.0,778.5,794.87,621.8
2016,2,25,11,30,987.0,88.0,3.3,17.0,805.0,840.0,652.64
2016,2,25,11,45,990.0,89.0,3.25,17.5,822.5,879.91,678.21
2016,2,25,12,0,993.0,90.0,3.2,18.0,840.0,916.57,701.24
2016,2,25,12,15,994.5,90.5,3.2,18.0,848.5,948.01,722.19
2016,2,25,12,30,996.0,91.0,3.2,18.0,857.0,975.79,740.68
2016,2,25,12,45,994.0,91.5,3.25,18.0,856.0,996.66,754.93
2016,2,25,13,0,992.0,92.0,3.3,18.0,855.0,1013.53,766.65
2016,2,25,13,15,989.0,91.5,3.3,18.0,845.0,1024.31,774.04
2016,2,25,13,30,986.0,91.0,3.3,18.0,835.0,1030.97,778.86
2016,2,25,13,45,980.0,91.0,3.35,18.0,816.0,1031.24,780.01
2016,2,25,14,0,974.0,91.0,3.4,18.0,797.0,1027.41,778.63
2016,2,25,14,15,966.0,89.5,3.45,18.0,769.5,1015.94,772.26
2016,2,25,14,30,958.0,88.0,3.5,18.0,742.0,1000.52,763.4
2016,2,25,14,45,940.5,89.5,3.55,18.0,705.5,976.11,748.47
2016,2,25,15,0,923.0,91.0,3.6,18.0,669.0,948.39,731.31
2016,2,25,15,15,907.5,88.5,3.65,17.5,626.5,914.64,711.23
2016,2,25,15,30,892.0,86.0,3.7,17.0,584.0,877.99,688.87
2016,2,25,15,45,870.5,83.0,3.8,16.5,536.0,840.15,665.59
2016,2,25,16,0,849.0,80.0,3.9,16.0,488.0,792.96,634.92
2016,2,25,16,15,819.5,76.5,3.75,15.5,435.0,737.32,596.19
2016,2,25,16,30,790.0,73.0,3.6,15.0,382.0,680.9,556.01
2016,2,25,16,45,747.0,67.5,3.45,14.5,326.0,612.46,505.31
2016,2,25,17,0,704.0,62.0,3.3,14.0,270.0,545.24,452.08
2016,2,25,17,15,637.5,55.0,3.15,13.0,214.0,468.32,389.11
2016,2,25,17,30,571.0,48.0,3.0,12.0,158.0,392.35,323.95
2016,2,25,17,45,457.5,37.5,2.9,11.0,107.0,294.52,238.06
2016,2,25,18,0,344.0,27.0,2.8,10.0,56.0,208.46,149.29
2016,2,25,18,15,172.0,13.5,2.9,9.5,28.0,78.77,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,180.0,14.5,1.45,2.5,31.0,13.82,0.0
2016,2,26,7,30,360.0,29.0,1.5,3.0,62.0,23.22,14.04
2016,2,26,7,45,471.5,39.5,1.55,4.0,114.0,30.38,21.96
2016,2,26,8,0,583.0,50.0,1.6,5.0,166.0,37.22,28.61
2016,2,26,8,15,647.5,57.0,1.85,6.0,222.5,79.98,43.38
2016,2,26,8,30,712.0,64.0,2.1,7.0,279.0,140.04,84.16
2016,2,26,8,45,754.0,69.0,2.35,8.0,335.0,198.7,132.8
2016,2,26,9,0,796.0,74.0,2.6,9.0,391.0,261.96,188.95
2016,2,26,9,15,824.5,78.0,2.5,9.5,444.0,324.43,245.79
2016,2,26,9,30,853.0,82.0,2.4,10.0,497.0,389.16,303.54
2016,2,26,9,45,872.5,85.0,2.35,11.0,544.5,451.06,356.92
2016,2,26,10,0,892.0,88.0,2.3,12.0,592.0,513.49,408.56
2016,2,26,10,15,906.5,90.5,2.15,12.0,634.0,573.09,457.16
2016,2,26,10,30,921.0,93.0,2.0,12.0,676.0,631.36,502.89
2016,2,26,10,45,930.5,95.0,1.85,12.5,710.0,685.02,542.45
2016,2,26,11,0,940.0,97.0,1.7,13.0,744.0,736.94,579.08
2016,2,26,11,15,947.0,98.5,1.6,13.5,770.5,784.58,610.12
2016,2,26,11,30,954.0,100.0,1.5,14.0,797.0,829.78,638.16
2016,2,26,11,45,958.0,101.0,1.4,14.5,814.5,869.43,661.73
2016,2,26,12,0,962.0,102.0,1.3,15.0,832.0,906.0,682.74
2016,2,26,12,15,964.0,102.0,1.25,15.0,840.5,936.56,701.44
2016,2,26,12,30,966.0,102.0,1.2,15.0,849.0,963.6,717.75
2016,2,26,12,45,966.0,102.0,1.15,15.5,849.0,985.18,729.13
2016,2,26,13,0,966.0,102.0,1.1,16.0,849.0,1002.94,738.06
2016,2,26,13,15,963.5,101.5,1.1,16.0,839.5,1013.92,745.09
2016,2,26,13,30,961.0,101.0,1.1,16.0,830.0,1020.89,749.81
2016,2,26,13,45,956.5,99.5,1.15,16.0,811.5,1020.83,751.23
2016,2,26,14,0,952.0,98.0,1.2,16.0,793.0,1016.73,750.32
2016,2,26,14,15,944.5,97.0,1.2,16.0,766.0,1006.4,744.67
2016,2,26,14,30,937.0,96.0,1.2,16.0,739.0,992.21,736.76
2016,2,26,14,45,927.0,93.5,1.3,16.5,704.0,970.24,724.29
2016,2,26,15,0,917.0,91.0,1.4,17.0,669.0,944.74,709.48
2016,2,26,15,15,902.0,89.0,1.4,16.5,627.0,912.05,690.91
2016,2,26,15,30,887.0,87.0,1.4,16.0,585.0,883.81,675.25
2016,2,26,15,45,867.0,83.5,1.45,16.0,537.0,839.34,647.58
2016,2,26,16,0,847.0,80.0,1.5,16.0,489.0,792.75,618.03
2016,2,26,16,15,818.0,76.5,1.35,15.5,436.5,737.46,580.59
2016,2,26,16,30,789.0,73.0,1.2,15.0,384.0,681.36,541.79
2016,2,26,16,45,746.5,68.0,1.1,14.5,328.0,613.78,493.81
2016,2,26,17,0,704.0,63.0,1.0,14.0,272.0,547.35,443.33
2016,2,26,17,15,638.5,56.0,1.05,13.0,216.0,470.91,384.02
2016,2,26,17,30,573.0,49.0,1.1,12.0,160.0,395.27,321.84
2016,2,26,17,45,460.0,38.5,1.15,11.0,109.0,297.35,238.3
2016,2,26,18,0,347.0,28.0,1.2,10.0,58.0,211.2,152.92
2016,2,26,18,15,173.5,14.0,1.25,9.5,29.0,79.98,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,15.5,2.5,7.0,31.5,12.44,0.0
2016,2,27,7,30,329.0,31.0,2.7,8.0,63.0,24.9,15.36
2016,2,27,7,45,434.0,43.0,2.9,9.0,113.5,33.32,24.12
2016,2,27,8,0,539.0,55.0,3.1,10.0,164.0,41.31,31.7
2016,2,27,8,15,604.0,62.5,3.3,11.0,219.5,83.54,46.53
2016,2,27,8,30,669.0,70.0,3.5,12.0,275.0,138.67,83.34
2016,2,27,8,45,709.0,76.5,3.75,13.0,330.0,196.15,130.55
2016,2,27,9,0,749.0,83.0,4.0,14.0,385.0,258.02,184.66
2016,2,27,9,15,778.5,87.5,4.05,14.5,437.0,321.12,241.14
2016,2,27,9,30,808.0,92.0,4.1,15.0,489.0,384.15,296.9
2016,2,27,9,45,826.5,96.0,4.2,16.0,535.5,444.18,348.55
2016,2,27,10,0,845.0,100.0,4.3,17.0,582.0,504.74,398.87
2016,2,27,10,15,860.0,103.0,4.35,17.0,623.0,562.69,447.01
2016,2,27,10,30,875.0,106.0,4.4,17.0,664.0,620.17,493.5
2016,2,27,10,45,883.5,109.0,4.45,17.5,697.0,672.8,534.12
2016,2,27,11,0,892.0,112.0,4.5,18.0,730.0,723.77,572.4
2016,2,27,11,15,899.5,113.5,4.5,18.5,756.0,767.71,603.59
2016,2,27,11,30,907.0,115.0,4.5,19.0,782.0,811.59,633.2
2016,2,27,11,45,910.0,117.0,4.55,19.5,799.0,849.93,658.82
2016,2,27,12,0,913.0,119.0,4.6,20.0,816.0,885.3,682.18
2016,2,27,12,15,915.0,119.5,4.6,20.0,824.5,915.15,702.57
2016,2,27,12,30,917.0,120.0,4.6,20.0,833.0,941.67,720.67
2016,2,27,12,45,915.5,120.5,4.65,20.0,832.5,961.57,734.65
2016,2,27,13,0,914.0,121.0,4.7,20.0,832.0,977.79,746.24
2016,2,27,13,15,911.0,120.5,4.65,20.0,822.5,987.8,752.89
2016,2,27,13,30,908.0,120.0,4.6,20.0,813.0,994.0,757.08
2016,2,27,13,45,901.0,120.0,4.6,20.5,794.0,993.14,755.55
2016,2,27,14,0,894.0,120.0,4.6,21.0,775.0,996.82,757.37
2016,2,27,14,15,886.0,118.0,4.55,21.0,748.5,985.33,749.96
2016,2,27,14,30,878.0,116.0,4.5,21.0,722.0,970.12,740.25
2016,2,27,14,45,865.0,114.5,4.5,21.0,687.5,947.29,725.83
2016,2,27,15,0,852.0,113.0,4.5,21.0,653.0,921.16,709.21
2016,2,27,15,15,835.5,110.0,4.45,20.5,611.5,887.11,687.99
2016,2,27,15,30,819.0,107.0,4.4,20.0,570.0,850.34,664.71
2016,2,27,15,45,796.0,103.0,4.35,20.0,522.5,804.55,633.39
2016,2,27,16,0,773.0,99.0,4.3,20.0,475.0,761.3,603.72
2016,2,27,16,15,741.5,94.0,3.95,19.0,423.5,704.83,564.88
2016,2,27,16,30,710.0,89.0,3.6,18.0,372.0,648.02,524.87
2016,2,27,16,45,665.5,82.5,3.3,17.5,317.5,580.49,473.74
2016,2,27,17,0,621.0,76.0,3.0,17.0,263.0,514.6,421.63
2016,2,27,17,15,552.5,67.0,2.75,16.0,208.5,433.56,356.21
2016,2,27,17,30,484.0,58.0,2.5,15.0,154.0,357.49,292.07
2016,2,27,17,45,374.5,45.0,2.3,14.5,105.0,262.58,209.87
2016,2,27,18,0,265.0,32.0,2.1,14.0,56.0,179.03,129.84
2016,2,27,18,15,132.5,16.0,2.2,13.5,28.0,66.25,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,111.0,19.0,3.9,11.5,30.5,15.07,0.0
2016,2,28,7,30,222.0,38.0,4.2,12.0,61.0,29.75,19.35
2016,2,28,7,45,332.5,52.5,4.5,13.0,110.0,40.19,29.77
2016,2,28,8,0,443.0,67.0,4.8,14.0,159.0,51.9,40.57
2016,2,28,8,15,221.5,61.0,5.2,14.5,107.0,60.93,39.0
2016,2,28,8,30,0.0,55.0,5.6,15.0,55.0,51.13,38.03
2016,2,28,8,45,0.0,70.5,6.05,16.0,70.5,65.58,50.04
2016,2,28,9,0,0.0,86.0,6.5,17.0,86.0,79.77,61.59
2016,2,28,9,15,171.5,142.5,6.55,17.5,227.5,182.16,141.86
2016,2,28,9,30,343.0,199.0,6.6,18.0,369.0,308.17,242.13
2016,2,28,9,45,175.5,194.5,6.7,18.5,282.0,255.1,202.27
2016,2,28,10,0,8.0,190.0,6.8,19.0,195.0,179.89,141.72
2016,2,28,10,15,71.5,248.0,6.7,19.5,294.0,270.1,213.89
2016,2,28,10,30,135.0,306.0,6.6,20.0,393.0,370.23,292.56
2016,2,28,10,45,80.5,290.0,6.5,20.5,342.5,326.31,256.66
2016,2,28,11,0,26.0,274.0,6.4,21.0,292.0,275.23,214.92
2016,2,28,11,15,13.5,217.5,6.2,21.0,227.0,214.18,166.51
2016,2,28,11,30,1.0,161.0,6.0,21.0,162.0,151.77,116.62
2016,2,28,11,45,5.5,193.5,5.85,21.5,198.0,186.61,144.0
2016,2,28,12,0,10.0,226.0,5.7,22.0,234.0,222.16,171.55
2016,2,28,12,15,23.5,279.5,5.5,22.0,298.5,286.79,221.95
2016,2,28,12,30,37.0,333.0,5.3,22.0,363.0,364.13,281.23
2016,2,28,12,45,446.5,240.0,5.1,22.5,589.5,672.39,523.2
2016,2,28,13,0,856.0,147.0,4.9,23.0,816.0,961.73,729.68
2016,2,28,13,15,853.0,146.0,4.7,23.0,806.0,971.04,732.88
2016,2,28,13,30,850.0,145.0,4.5,23.0,796.0,976.67,735.41
2016,2,28,13,45,558.5,250.5,4.35,23.5,674.5,821.2,623.98
2016,2,28,14,0,267.0,356.0,4.2,24.0,553.0,650.77,494.29
2016,2,28,14,15,542.5,247.5,4.1,24.0,630.0,806.0,614.3
2016,2,28,14,30,818.0,139.0,4.0,24.0,707.0,941.46,710.34
2016,2,28,14,45,802.0,137.5,3.9,24.0,672.0,916.5,692.92
2016,2,28,15,0,786.0,136.0,3.8,24.0,637.0,893.98,678.45
2016,2,28,15,15,768.0,132.0,3.7,23.5,596.0,858.82,656.49
2016,2,28,15,30,750.0,128.0,3.6,23.0,555.0,821.26,632.75
2016,2,28,15,45,725.0,123.5,3.5,23.0,508.5,775.13,601.47
2016,2,28,16,0,700.0,119.0,3.4,23.0,462.0,727.58,568.86
2016,2,28,16,15,666.0,113.0,3.05,22.5,411.0,670.3,528.65
2016,2,28,16,30,632.0,107.0,2.7,22.0,360.0,612.98,487.0
2016,2,28,16,45,585.5,98.5,2.35,21.5,307.0,544.58,435.37
2016,2,28,17,0,539.0,90.0,2.0,21.0,254.0,478.06,383.66
2016,2,28,17,15,468.5,79.0,1.95,20.0,201.0,394.66,318.39
2016,2,28,17,30,398.0,68.0,1.9,19.0,148.0,320.87,257.83
2016,2,28,17,45,294.0,52.0,1.85,18.5,100.5,230.71,181.49
2016,2,28,18,0,190.0,36.0,1.8,18.0,53.0,152.05,109.4
2016,2,28,18,15,95.0,18.0,1.85,17.5,26.5,53.8,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,69.0,22.0,1.7,14.5,29.0,18.24,0.0
2016,2,29,7,30,138.0,44.0,1.9,15.0,58.0,35.48,24.35
2016,2,29,7,45,239.0,62.5,2.1,16.0,106.0,47.81,36.16
2016,2,29,8,0,340.0,81.0,2.3,17.0,154.0,60.64,47.8
2016,2,29,8,15,409.0,94.5,2.35,17.5,206.5,100.95,65.25
2016,2,29,8,30,478.0,108.0,2.4,18.0,259.0,150.45,99.12
2016,2,29,8,45,247.5,130.0,2.45,18.5,209.0,159.97,117.13
2016,2,29,9,0,17.0,152.0,2.5,19.0,159.0,142.22,111.58
2016,2,29,9,15,19.0,172.5,2.6,19.5,181.0,163.22,128.15
2016,2,29,9,30,21.0,193.0,2.7,20.0,203.0,184.58,144.72
2016,2,29,9,45,19.0,202.0,2.8,20.5,212.0,194.21,151.81
2016,2,29,10,0,17.0,211.0,2.9,21.0,221.0,203.49,158.54
2016,2,29,10,15,93.0,260.0,2.95,21.0,320.0,292.98,228.76
2016,2,29,10,30,169.0,309.0,3.0,21.0,419.0,393.45,306.07
2016,2,29,10,45,246.5,315.0,3.15,21.5,483.5,460.15,356.67
2016,2,29,11,0,324.0,321.0,3.3,22.0,548.0,538.18,415.08
2016,2,29,11,15,222.0,343.5,3.3,22.0,501.5,498.1,383.25
2016,2,29,11,30,120.0,366.0,3.3,22.0,455.0,454.22,348.3
2016,2,29,11,45,71.0,329.0,3.35,22.5,382.0,378.0,289.99
2016,2,29,12,0,22.0,292.0,3.4,23.0,309.0,296.33,226.64
2016,2,29,12,15,22.0,295.0,3.45,23.0,312.5,300.68,230.11
2016,2,29,12,30,22.0,298.0,3.5,23.0,316.0,304.99,233.35
2016,2,29,12,45,31.5,319.5,3.55,23.5,345.0,347.49,265.21
2016,2,29,13,0,41.0,341.0,3.6,24.0,374.0,381.4,290.24
2016,2,29,13,15,113.5,364.0,3.65,24.0,452.5,489.31,372.4
2016,2,29,13,30,186.0,387.0,3.7,24.0,531.0,587.31,445.44
2016,2,29,13,45,276.0,360.5,3.75,24.0,568.0,661.32,501.3
2016,2,29,14,0,366.0,334.0,3.8,24.0,605.0,721.14,546.82
2016,2,29,14,15,210.0,322.0,3.8,24.0,476.0,547.13,418.57
2016,2,29,14,30,54.0,310.0,3.8,24.0,347.0,373.68,286.35
2016,2,29,14,45,203.0,294.5,3.85,24.0,425.5,510.65,394.89
2016,2,29,15,0,352.0,279.0,3.9,24.0,504.0,642.67,495.72
2016,2,29,15,15,373.5,254.5,3.9,23.5,480.0,628.88,487.92
2016,2,29,15,30,395.0,230.0,3.9,23.0,456.0,612.29,478.77
2016,2,29,15,45,501.0,191.0,3.9,23.0,453.5,660.74,518.18
2016,2,29,16,0,607.0,152.0,3.9,23.0,451.0,690.94,543.73
2016,2,29,16,15,570.5,143.5,3.65,22.5,401.0,628.16,498.14
2016,2,29,16,30,534.0,135.0,3.4,22.0,351.0,570.44,455.69
2016,2,29,16,45,485.0,123.5,3.15,21.5,298.5,501.64,403.54
2016,2,29,17,0,436.0,112.0,2.9,21.0,246.0,435.61,352.01
2016,2,29,17,15,367.5,97.0,2.65,20.0,194.5,357.01,289.31
2016,2,29,17,30,299.0,82.0,2.4,19.0,143.0,284.3,229.15
2016,2,29,17,45,212.5,60.5,2.2,18.5,97.0,192.95,152.1
2016,2,29,18,0,126.0,39.0,2.0,18.0,51.0,118.88,86.39
2016,2,29,18,15,63.0,19.5,2.0,18.0,25.5,54.67,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,107.5,21.0,3.5,16.5,33.0,16.54,0.85
2016,3,1,7,30,215.0,42.0,3.7,17.0,66.0,32.7,21.95
2016,3,1,7,45,327.0,56.5,3.95,17.5,116.0,43.0,31.81
2016,3,1,8,0,439.0,71.0,4.2,18.0,166.0,53.36,41.27
2016,3,1,8,15,268.5,100.5,4.4,18.5,163.5,99.76,68.7
2016,3,1,8,30,98.0,130.0,4.6,19.0,161.0,123.79,93.51
2016,3,1,8,45,315.0,126.5,4.8,20.0,252.5,170.68,122.89
2016,3,1,9,0,532.0,123.0,5.0,21.0,344.0,244.21,176.89
2016,3,1,9,15,548.0,136.5,5.1,21.5,389.0,296.49,222.08
2016,3,1,9,30,564.0,150.0,5.2,22.0,434.0,350.11,267.74
2016,3,1,9,45,554.0,169.5,5.3,22.5,470.0,399.1,308.93
2016,3,1,10,0,544.0,189.0,5.4,23.0,506.0,446.26,347.34
2016,3,1,10,15,515.0,215.0,5.5,23.0,531.5,487.24,380.4
2016,3,1,10,30,486.0,241.0,5.6,23.0,557.0,524.4,409.52
2016,3,1,10,45,511.0,245.0,5.75,23.5,592.0,571.74,445.66
2016,3,1,11,0,536.0,249.0,5.9,24.0,627.0,620.0,481.86
2016,3,1,11,15,726.5,179.5,6.0,24.0,711.5,720.31,560.28
2016,3,1,11,30,917.0,110.0,6.1,24.0,796.0,822.88,636.37
2016,3,1,11,45,928.5,107.5,6.25,24.0,815.5,863.75,665.3
2016,3,1,12,0,940.0,105.0,6.4,24.0,835.0,902.05,692.63
2016,3,1,12,15,942.5,105.5,6.45,24.0,844.0,932.89,714.21
2016,3,1,12,30,945.0,106.0,6.5,24.0,853.0,960.3,733.45
2016,3,1,12,45,949.0,103.5,6.55,24.0,853.5,982.32,748.99
2016,3,1,13,0,953.0,101.0,6.6,24.0,854.0,1000.64,762.09
2016,3,1,13,15,951.0,100.5,6.55,24.0,844.5,1011.69,769.7
2016,3,1,13,30,949.0,100.0,6.5,24.0,835.0,1018.77,774.74
2016,3,1,13,45,662.5,216.5,6.5,24.0,724.0,891.76,685.7
2016,3,1,14,0,376.0,333.0,6.5,24.0,613.0,730.06,562.24
2016,3,1,14,15,257.0,337.5,6.45,23.5,526.0,623.54,482.89
2016,3,1,14,30,138.0,342.0,6.4,23.0,439.0,503.34,391.13
2016,3,1,14,45,514.5,220.5,6.35,23.0,556.0,745.88,585.06
2016,3,1,15,0,891.0,99.0,6.3,23.0,673.0,938.62,727.69
2016,3,1,15,15,606.0,173.5,6.2,22.5,553.0,764.63,602.59
2016,3,1,15,30,321.0,248.0,6.1,22.0,433.0,569.49,451.67
2016,3,1,15,45,573.0,167.0,6.05,22.0,464.0,694.27,554.42
2016,3,1,16,0,825.0,86.0,6.0,22.0,495.0,788.59,627.12
2016,3,1,16,15,797.0,82.0,5.7,21.5,443.0,733.67,587.55
2016,3,1,16,30,769.0,78.0,5.4,21.0,391.0,677.95,547.36
2016,3,1,16,45,733.5,71.5,5.1,20.5,336.5,613.66,499.65
2016,3,1,17,0,698.0,65.0,4.8,20.0,282.0,550.06,449.67
2016,3,1,17,15,635.5,58.0,4.35,19.0,226.0,474.8,388.46
2016,3,1,17,30,573.0,51.0,3.9,18.0,170.0,400.29,325.69
2016,3,1,17,45,475.0,40.5,3.45,17.0,118.5,308.92,246.92
2016,3,1,18,0,377.0,30.0,3.0,16.0,67.0,227.62,170.98
2016,3,1,18,15,188.5,15.0,2.9,15.5,33.5,104.44,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,205.0,17.0,2.15,8.0,40.0,13.15,1.32
2016,3,2,7,30,410.0,34.0,2.3,9.0,80.0,26.71,17.71
2016,3,2,7,45,503.0,44.0,2.5,10.0,133.0,33.21,24.16
2016,3,2,8,0,596.0,54.0,2.7,11.0,186.0,41.56,31.92
2016,3,2,8,15,655.0,61.0,3.1,11.5,242.5,92.26,49.92
2016,3,2,8,30,714.0,68.0,3.5,12.0,299.0,153.26,93.34
2016,3,2,8,45,746.5,74.5,3.9,13.0,353.5,212.36,143.14
2016,3,2,9,0,779.0,81.0,4.3,14.0,408.0,274.9,198.66
2016,3,2,9,15,805.5,85.0,4.3,14.5,460.0,336.31,254.04
2016,3,2,9,30,832.0,89.0,4.3,15.0,512.0,399.77,310.18
2016,3,2,9,45,843.5,94.5,4.3,16.0,557.0,459.84,361.59
2016,3,2,10,0,855.0,100.0,4.3,17.0,602.0,519.63,410.81
2016,3,2,10,15,868.5,103.0,4.3,17.5,642.5,577.53,457.57
2016,3,2,10,30,882.0,106.0,4.3,18.0,683.0,634.77,502.29
2016,3,2,10,45,884.5,111.0,4.35,18.5,714.5,685.97,541.25
2016,3,2,11,0,887.0,116.0,4.4,19.0,746.0,734.98,577.52
2016,3,2,11,15,893.5,117.5,4.45,19.5,771.5,778.0,607.54
2016,3,2,11,30,900.0,119.0,4.5,20.0,797.0,820.94,636.52
2016,3,2,11,45,897.5,124.0,4.55,20.5,812.0,857.57,660.74
2016,3,2,12,0,895.0,129.0,4.6,21.0,827.0,890.93,682.54
2016,3,2,12,15,896.0,129.5,4.6,21.0,834.5,919.41,701.87
2016,3,2,12,30,897.0,130.0,4.6,21.0,842.0,944.54,718.92
2016,3,2,12,45,885.5,136.0,4.7,21.5,838.5,967.86,734.14
2016,3,2,13,0,874.0,142.0,4.8,22.0,835.0,980.61,742.18
2016,3,2,13,15,870.0,141.5,4.8,22.0,825.0,989.54,748.48
2016,3,2,13,30,866.0,141.0,4.8,22.0,815.0,994.69,752.37
2016,3,2,13,45,846.5,146.5,4.85,22.5,793.0,987.76,747.1
2016,3,2,14,0,827.0,152.0,4.9,23.0,771.0,977.06,739.47
2016,3,2,14,15,817.0,150.0,4.95,23.0,744.0,963.78,731.7
2016,3,2,14,30,807.0,148.0,5.0,23.0,717.0,947.01,721.63
2016,3,2,14,45,801.0,141.0,5.05,23.5,683.5,925.22,706.73
2016,3,2,15,0,795.0,134.0,5.1,24.0,650.0,900.07,689.59
2016,3,2,15,15,777.0,130.5,5.05,23.5,608.5,870.07,671.15
2016,3,2,15,30,759.0,127.0,5.0,23.0,567.0,832.54,647.23
2016,3,2,15,45,719.5,128.0,5.0,23.0,517.5,779.99,611.18
2016,3,2,16,0,680.0,129.0,5.0,23.0,468.0,726.75,574.16
2016,3,2,16,15,646.5,122.0,4.8,22.5,417.5,668.93,533.36
2016,3,2,16,30,613.0,115.0,4.6,22.0,367.0,611.09,490.81
2016,3,2,16,45,557.0,108.0,4.4,21.5,312.5,537.92,434.99
2016,3,2,17,0,501.0,101.0,4.2,21.0,258.0,465.16,378.03
2016,3,2,17,15,434.0,88.5,4.0,20.5,205.5,387.02,314.93
2016,3,2,17,30,367.0,76.0,3.8,20.0,153.0,314.54,254.25
2016,3,2,17,45,266.0,58.5,3.65,19.5,105.5,225.14,178.25
2016,3,2,18,0,165.0,41.0,3.5,19.0,58.0,138.4,102.42
2016,3,2,18,15,82.5,20.5,3.65,18.5,29.0,64.01,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
