Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,19.92,6.26
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,38.62,27.24
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,45.9,34.36
2016,3,3,8,0,455.0,73.0,4.1,19.0,175.0,57.14,44.45
2016,3,3,8,15,522.0,82.5,4.35,19.5,230.0,103.17,61.79
2016,3,3,8,30,589.0,92.0,4.6,20.0,285.0,156.21,98.38
2016,3,3,8,45,674.5,88.5,4.9,20.5,346.0,209.52,140.03
2016,3,3,9,0,760.0,85.0,5.2,21.0,407.0,275.5,195.15
2016,3,3,9,15,789.5,89.0,5.55,21.5,460.0,336.83,249.28
2016,3,3,9,30,819.0,93.0,5.9,22.0,513.0,400.59,304.76
2016,3,3,9,45,855.5,90.5,6.3,22.5,564.0,463.29,358.41
2016,3,3,10,0,892.0,88.0,6.7,23.0,615.0,529.16,413.33
2016,3,3,10,15,907.0,90.0,6.8,23.0,657.0,588.2,462.14
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,646.58,509.25
2016,3,3,10,45,937.5,91.5,7.0,23.5,735.0,701.84,551.97
2016,3,3,11,0,953.0,91.0,7.1,24.0,771.0,755.83,592.12
2016,3,3,11,15,960.0,92.0,7.05,24.0,797.5,803.51,626.01
2016,3,3,11,30,967.0,93.0,7.0,24.0,824.0,848.67,657.81
2016,3,3,11,45,974.5,92.0,7.0,24.5,843.0,889.43,685.05
2016,3,3,12,0,982.0,91.0,7.0,25.0,862.0,927.21,709.95
2016,3,3,12,15,984.5,91.5,6.9,25.0,871.0,959.05,731.5
2016,3,3,12,30,987.0,92.0,6.8,25.0,880.0,987.29,750.49
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.5,1010.01,765.9
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1028.86,778.72
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,1040.18,786.16
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,1047.36,790.9
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.0,1049.63,792.75
2016,3,3,14,0,988.0,83.0,6.4,25.0,826.0,1047.71,791.91
2016,3,3,14,15,981.5,82.0,6.3,25.0,799.0,1037.52,785.25
2016,3,3,14,30,975.0,81.0,6.2,25.0,772.0,1023.29,776.0
2016,3,3,14,45,962.0,81.5,6.1,25.0,736.0,1000.83,761.23
2016,3,3,15,0,949.0,82.0,6.0,25.0,700.0,974.84,744.13
2016,3,3,15,15,936.0,80.0,5.85,24.5,658.0,942.53,723.85
2016,3,3,15,30,923.0,78.0,5.7,24.0,616.0,907.11,701.31
2016,3,3,15,45,906.5,75.0,5.55,23.5,567.5,864.64,673.56
2016,3,3,16,0,890.0,72.0,5.4,23.0,519.0,819.78,643.82
2016,3,3,16,15,865.0,68.5,5.0,22.5,466.0,765.62,605.59
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,716.4,570.51
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,651.37,523.16
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,586.97,474.54
2016,3,3,17,15,708.5,51.5,3.5,19.5,241.5,508.52,413.2
2016,3,3,17,30,650.0,46.0,3.1,18.0,184.0,433.78,351.69
2016,3,3,17,45,547.5,37.5,2.75,17.0,129.5,337.89,269.83
2016,3,3,18,0,445.0,29.0,2.4,16.0,75.0,251.78,190.98
2016,3,3,18,15,222.5,14.5,2.4,15.5,37.5,118.23,8.73
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,233.5,17.5,1.2,8.5,45.5,13.36,3.49
2016,3,4,7,30,467.0,35.0,1.2,9.0,91.0,27.27,18.42
2016,3,4,7,45,565.5,43.5,1.3,10.0,147.5,32.46,23.6
2016,3,4,8,0,664.0,52.0,1.4,11.0,204.0,46.75,36.67
2016,3,4,8,15,720.5,57.5,1.6,12.0,262.5,100.18,53.25
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,160.65,96.08
2016,3,4,8,45,812.5,67.5,2.0,14.0,378.5,222.66,148.16
2016,3,4,9,0,848.0,72.0,2.2,15.0,436.0,288.37,205.88
2016,3,4,9,15,872.5,75.0,2.3,15.5,489.0,352.48,263.08
2016,3,4,9,30,897.0,78.0,2.4,16.0,542.0,420.19,321.94
2016,3,4,9,45,913.0,81.5,2.55,17.0,590.0,483.53,375.21
2016,3,4,10,0,929.0,85.0,2.7,18.0,638.0,546.86,426.47
2016,3,4,10,15,941.0,87.0,2.6,18.5,679.5,606.23,472.89
2016,3,4,10,30,953.0,89.0,2.5,19.0,721.0,664.53,516.67
2016,3,4,10,45,959.0,91.5,2.4,19.5,754.5,718.09,555.32
2016,3,4,11,0,965.0,94.0,2.3,20.0,788.0,769.48,590.36
2016,3,4,11,15,971.0,95.5,2.25,20.0,814.0,817.46,622.11
2016,3,4,11,30,977.0,97.0,2.2,20.0,840.0,862.82,651.63
2016,3,4,11,45,975.5,100.0,2.2,20.5,855.5,900.77,674.98
2016,3,4,12,0,974.0,103.0,2.2,21.0,871.0,935.21,695.82
2016,3,4,12,15,975.0,103.5,2.2,21.0,879.0,965.61,715.22
2016,3,4,12,30,976.0,104.0,2.2,21.0,887.0,992.36,732.24
2016,3,4,12,45,973.5,105.0,2.2,21.5,885.5,1012.66,743.71
2016,3,4,13,0,971.0,106.0,2.2,22.0,884.0,1029.01,752.72
2016,3,4,13,15,968.5,105.5,2.2,22.0,873.5,1039.71,759.7
2016,3,4,13,30,966.0,105.0,2.2,22.0,863.0,1046.36,764.29
2016,3,4,13,45,959.5,104.5,2.25,22.0,843.5,1045.08,764.61
2016,3,4,14,0,953.0,104.0,2.3,22.0,824.0,1039.74,762.55
2016,3,4,14,15,794.0,161.0,2.35,22.0,746.5,962.49,713.59
2016,3,4,14,30,635.0,218.0,2.4,22.0,669.0,868.99,652.94
2016,3,4,14,45,775.0,158.0,2.45,22.5,683.0,928.38,694.47
2016,3,4,15,0,915.0,98.0,2.5,23.0,697.0,963.9,718.14
2016,3,4,15,15,900.0,95.5,2.5,22.5,654.5,930.0,698.12
2016,3,4,15,30,885.0,93.0,2.5,22.0,612.0,900.66,681.69
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,766.95,590.97
2016,3,4,16,0,516.0,165.0,2.5,22.0,426.0,630.46,493.53
2016,3,4,16,15,640.5,116.5,2.2,21.0,406.5,659.51,519.75
2016,3,4,16,30,765.0,68.0,1.9,20.0,387.0,665.54,525.82
2016,3,4,16,45,699.5,72.5,1.65,19.5,333.0,593.49,473.4
2016,3,4,17,0,634.0,77.0,1.4,19.0,279.0,528.74,423.47
2016,3,4,17,15,606.5,66.0,1.45,18.0,229.0,468.69,378.01
2016,3,4,17,30,579.0,55.0,1.5,17.0,179.0,409.72,330.34
2016,3,4,17,45,474.5,44.5,1.55,16.0,126.0,314.26,250.65
2016,3,4,18,0,370.0,34.0,1.6,15.0,73.0,229.32,174.86
2016,3,4,18,15,185.0,17.0,1.65,14.5,36.5,107.56,20.12
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.0,1.15,11.0,43.0,15.42,5.56
2016,3,5,7,30,368.0,40.0,1.2,12.0,86.0,31.6,22.02
2016,3,5,7,45,466.5,50.5,1.3,13.0,139.5,38.26,28.47
2016,3,5,8,0,565.0,61.0,1.4,14.0,193.0,51.24,33.6
2016,3,5,8,15,624.0,68.5,1.45,14.5,249.5,100.87,56.51
2016,3,5,8,30,683.0,76.0,1.5,15.0,306.0,157.87,97.09
2016,3,5,8,45,724.0,81.0,1.6,16.0,362.0,216.08,145.16
2016,3,5,9,0,765.0,86.0,1.7,17.0,418.0,281.38,201.11
2016,3,5,9,15,792.5,90.0,1.7,17.5,470.0,342.54,254.41
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,405.88,308.28
2016,3,5,9,45,839.0,97.5,1.7,19.0,569.5,466.82,358.04
2016,3,5,10,0,858.0,101.0,1.7,20.0,617.0,528.29,406.16
2016,3,5,10,15,872.5,103.5,1.8,20.0,658.0,586.52,452.18
2016,3,5,10,30,887.0,106.0,1.9,20.0,699.0,643.5,496.04
2016,3,5,10,45,896.0,108.5,2.0,20.5,732.5,695.99,534.56
2016,3,5,11,0,905.0,111.0,2.1,21.0,766.0,746.75,570.83
2016,3,5,11,15,912.0,112.5,2.25,21.5,791.5,793.1,601.79
2016,3,5,11,30,919.0,114.0,2.4,22.0,817.0,837.07,630.82
2016,3,5,11,45,922.5,115.5,2.55,22.5,834.0,875.6,655.94
2016,3,5,12,0,926.0,117.0,2.7,23.0,851.0,911.13,678.94
2016,3,5,12,15,927.5,117.5,2.8,23.0,859.0,940.7,698.86
2016,3,5,12,30,929.0,118.0,2.9,23.0,867.0,966.83,716.59
2016,3,5,12,45,855.5,155.5,3.05,23.5,845.0,966.48,715.89
2016,3,5,13,0,782.0,193.0,3.2,24.0,823.0,958.8,710.63
2016,3,5,13,15,850.5,155.5,3.25,24.0,833.5,991.27,732.89
2016,3,5,13,30,919.0,118.0,3.3,24.0,844.0,1017.34,750.63
2016,3,5,13,45,910.0,119.0,3.4,24.0,824.0,1015.15,750.33
2016,3,5,14,0,901.0,120.0,3.5,24.0,804.0,1009.12,747.87
2016,3,5,14,15,893.0,118.5,3.5,24.0,777.0,997.55,741.16
2016,3,5,14,30,885.0,117.0,3.5,24.0,750.0,990.79,737.86
2016,3,5,14,45,854.5,123.0,3.55,24.0,711.0,959.37,718.43
2016,3,5,15,0,824.0,129.0,3.6,24.0,672.0,925.06,697.15
2016,3,5,15,15,807.0,125.5,3.55,23.5,630.0,889.87,675.87
2016,3,5,15,30,790.0,122.0,3.5,23.0,588.0,856.91,655.96
2016,3,5,15,45,764.0,119.0,3.5,23.0,539.5,809.93,624.97
2016,3,5,16,0,738.0,116.0,3.5,23.0,491.0,761.51,592.6
2016,3,5,16,15,706.0,110.0,3.15,22.0,439.0,703.79,553.6
2016,3,5,16,30,674.0,104.0,2.8,21.0,387.0,645.85,513.55
2016,3,5,16,45,625.5,97.5,2.5,20.5,331.5,575.96,461.33
2016,3,5,17,0,577.0,91.0,2.2,20.0,276.0,508.05,409.03
2016,3,5,17,15,512.0,80.5,2.05,19.0,221.5,428.26,346.76
2016,3,5,17,30,447.0,70.0,1.9,18.0,167.0,351.53,284.3
2016,3,5,17,45,344.5,55.0,1.8,17.5,116.5,259.62,206.83
2016,3,5,18,0,242.0,40.0,1.7,17.0,66.0,178.74,135.69
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.0,85.15,22.73
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.5,2.8,11.0,1.5,0.0,0.0
2016,3,6,7,0,0.0,3.0,3.1,12.0,3.0,2.86,0.0
2016,3,6,7,15,0.0,16.5,3.2,12.5,16.5,15.3,5.93
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,27.86,18.7
2016,3,6,7,45,0.0,48.5,3.45,13.5,48.5,44.51,33.94
2016,3,6,8,0,0.0,67.0,3.6,14.0,67.0,60.81,46.35
2016,3,6,8,15,0.0,86.5,3.9,14.5,86.5,78.37,61.26
2016,3,6,8,30,0.0,106.0,4.2,15.0,106.0,96.15,76.06
2016,3,6,8,45,72.5,148.0,4.5,16.0,179.5,146.05,114.23
2016,3,6,9,0,145.0,190.0,4.8,17.0,253.0,206.16,161.06
2016,3,6,9,15,233.0,204.5,4.95,17.5,320.5,259.03,202.49
2016,3,6,9,30,321.0,219.0,5.1,18.0,388.0,323.31,253.81
2016,3,6,9,45,195.5,244.0,5.25,18.5,350.0,311.09,245.88
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,283.34,223.68
2016,3,6,10,15,37.5,230.5,5.5,19.5,254.0,235.93,185.5
2016,3,6,10,30,5.0,192.0,5.6,20.0,196.0,181.94,141.64
2016,3,6,10,45,6.0,200.5,5.75,20.5,205.5,191.2,148.56
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,200.59,155.5
2016,3,6,11,15,12.5,242.5,6.0,21.0,252.5,237.16,184.17
2016,3,6,11,30,18.0,276.0,6.1,21.0,290.0,274.57,213.29
2016,3,6,11,45,19.0,282.5,6.25,21.5,297.5,283.01,219.29
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,291.51,225.39
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,374.53,289.99
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,453.1,350.26
2016,3,6,12,45,76.5,386.5,6.55,22.5,449.0,458.31,353.4
2016,3,6,13,0,76.0,388.0,6.6,23.0,450.0,463.25,356.54
2016,3,6,13,15,77.5,382.0,6.55,23.0,444.5,461.76,355.63
2016,3,6,13,30,79.0,376.0,6.5,23.0,439.0,459.93,354.53
2016,3,6,13,45,47.0,317.5,6.45,23.5,354.5,368.2,283.87
2016,3,6,14,0,15.0,259.0,6.4,24.0,270.0,264.71,203.35
2016,3,6,14,15,113.0,305.0,6.3,24.0,386.5,435.63,338.06
2016,3,6,14,30,211.0,351.0,6.2,24.0,503.0,582.58,450.78
2016,3,6,14,45,157.0,331.5,6.1,24.0,442.0,510.06,395.31
2016,3,6,15,0,103.0,312.0,6.0,24.0,381.0,424.16,329.7
2016,3,6,15,15,234.5,279.5,5.8,23.5,422.0,520.15,408.36
2016,3,6,15,30,366.0,247.0,5.6,23.0,463.0,608.76,479.8
2016,3,6,15,45,534.0,184.5,5.45,23.0,472.0,684.68,541.37
2016,3,6,16,0,702.0,122.0,5.3,23.0,481.0,739.93,585.12
2016,3,6,16,15,670.0,116.0,5.1,22.5,430.0,683.36,544.81
2016,3,6,16,30,638.0,110.0,4.9,22.0,379.0,626.65,503.77
2016,3,6,16,45,594.5,101.5,4.75,22.0,325.5,559.31,451.99
2016,3,6,17,0,551.0,93.0,4.6,22.0,272.0,493.69,400.21
2016,3,6,17,15,486.5,82.5,4.45,21.5,218.5,415.3,337.34
2016,3,6,17,30,422.0,72.0,4.3,21.0,165.0,340.29,275.05
2016,3,6,17,45,322.5,57.0,4.2,20.5,116.0,251.14,199.47
2016,3,6,18,0,223.0,42.0,4.1,20.0,67.0,172.78,130.7
2016,3,6,18,15,111.5,21.0,4.25,19.5,33.5,83.36,28.24
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.86,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.0,15.5,14.37,5.47
2016,3,7,7,30,0.0,28.0,4.7,16.0,28.0,25.99,16.87
2016,3,7,7,45,0.0,45.5,4.9,16.5,45.5,42.11,31.43
2016,3,7,8,0,0.0,63.0,5.1,17.0,63.0,57.65,43.14
2016,3,7,8,15,0.0,82.0,5.45,17.5,82.0,74.72,57.49
2016,3,7,8,30,0.0,101.0,5.8,18.0,101.0,91.99,71.74
2016,3,7,8,45,0.0,74.5,6.2,18.5,74.5,69.34,52.53
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,44.61,31.68
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,58.15,42.71
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,71.7,53.62
2016,3,7,9,45,4.5,139.0,6.95,20.5,142.0,130.9,101.51
2016,3,7,10,0,9.0,201.0,7.1,21.0,207.0,190.55,148.9
2016,3,7,10,15,6.0,190.5,7.0,21.0,195.0,180.36,140.36
2016,3,7,10,30,3.0,180.0,6.9,21.0,183.0,169.56,131.41
2016,3,7,10,45,9.5,218.5,6.8,21.0,226.0,210.34,163.64
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,252.16,196.37
2016,3,7,11,15,20.0,277.5,6.6,21.0,293.0,276.01,214.79
2016,3,7,11,30,24.0,298.0,6.5,21.0,317.0,300.36,233.54
2016,3,7,11,45,31.5,321.5,6.4,21.5,347.0,338.12,262.15
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,371.05,286.75
2016,3,7,12,15,72.5,375.5,6.25,22.0,435.0,434.91,336.11
2016,3,7,12,30,106.0,406.0,6.2,22.0,493.0,501.12,386.64
2016,3,7,12,45,112.0,407.5,6.2,22.0,499.0,513.2,395.76
2016,3,7,13,0,118.0,409.0,6.2,22.0,505.0,536.7,413.48
2016,3,7,13,15,102.0,398.0,6.2,22.0,480.5,502.26,387.53
2016,3,7,13,30,86.0,387.0,6.2,22.0,456.0,478.5,369.54
2016,3,7,13,45,48.5,311.0,6.2,22.0,350.0,362.51,281.01
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,236.5,182.75
2016,3,7,14,15,14.5,248.5,6.3,22.0,259.5,254.19,197.12
2016,3,7,14,30,18.0,262.0,6.4,22.0,275.0,272.23,211.62
2016,3,7,14,45,33.0,274.5,6.5,22.0,297.5,314.36,245.39
2016,3,7,15,0,48.0,287.0,6.6,22.0,320.0,344.23,269.61
2016,3,7,15,15,27.0,236.5,6.5,21.5,255.0,269.3,211.37
2016,3,7,15,30,6.0,186.0,6.4,21.0,190.0,185.65,145.14
2016,3,7,15,45,3.0,134.0,6.3,21.0,136.0,130.17,100.87
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,76.37,57.26
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,40.89,28.32
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,5.56,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,4.63,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.7,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.78,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.85,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.39,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.92,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.46,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.7,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,6.03,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.42,0.52
2016,3,8,9,15,7.0,100.0,5.3,21.5,104.0,95.17,72.53
2016,3,8,9,30,14.0,192.0,5.4,22.0,200.0,181.51,141.54
2016,3,8,9,45,82.0,240.5,5.5,22.5,291.0,257.19,200.52
2016,3,8,10,0,150.0,289.0,5.6,23.0,382.0,343.16,267.08
2016,3,8,10,15,120.0,304.5,5.45,23.0,382.0,351.98,273.41
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,354.89,274.94
2016,3,8,10,45,165.5,339.5,5.2,23.5,459.0,433.43,334.99
2016,3,8,11,0,241.0,359.0,5.1,24.0,536.0,516.27,397.07
2016,3,8,11,15,256.0,369.5,4.9,24.0,563.5,556.8,426.39
2016,3,8,11,30,271.0,380.0,4.7,24.0,591.0,593.44,452.63
2016,3,8,11,45,295.0,383.0,4.55,24.5,617.0,630.39,478.27
2016,3,8,12,0,319.0,386.0,4.4,25.0,643.0,667.88,503.92
2016,3,8,12,15,313.5,392.0,4.15,25.0,646.5,682.63,513.33
2016,3,8,12,30,308.0,398.0,3.9,25.0,650.0,695.93,521.71
2016,3,8,12,45,424.5,356.0,3.7,25.0,703.0,779.71,582.82
2016,3,8,13,0,541.0,314.0,3.5,25.0,756.0,858.19,638.66
2016,3,8,13,15,450.5,343.0,3.3,24.5,708.0,811.95,604.57
2016,3,8,13,30,360.0,372.0,3.1,24.0,660.0,752.38,562.0
2016,3,8,13,45,285.0,378.5,2.95,24.0,603.5,691.79,518.05
2016,3,8,14,0,210.0,385.0,2.8,24.0,547.0,616.1,463.11
2016,3,8,14,15,303.0,351.5,2.7,24.0,576.5,684.75,515.08
2016,3,8,14,30,396.0,318.0,2.6,24.0,606.0,736.54,553.86
2016,3,8,14,45,245.5,316.5,2.55,24.5,492.5,590.58,446.78
2016,3,8,15,0,95.0,315.0,2.5,25.0,379.0,419.77,319.39
2016,3,8,15,15,155.5,296.5,2.45,25.0,393.0,468.41,358.61
2016,3,8,15,30,216.0,278.0,2.4,25.0,407.0,499.48,383.78
2016,3,8,15,45,446.0,205.0,2.4,25.0,444.5,633.96,488.19
2016,3,8,16,0,676.0,132.0,2.4,25.0,482.0,731.55,562.07
2016,3,8,16,15,643.0,125.5,2.2,24.5,431.0,674.28,522.16
2016,3,8,16,30,610.0,119.0,2.0,24.0,380.0,617.0,481.81
2016,3,8,16,45,565.5,110.5,1.85,23.5,327.0,549.82,433.07
2016,3,8,17,0,521.0,102.0,1.7,23.0,274.0,481.22,381.82
2016,3,8,17,15,455.0,90.5,1.6,22.0,220.5,403.26,322.09
2016,3,8,17,30,389.0,79.0,1.5,21.0,167.0,330.84,264.17
2016,3,8,17,45,293.5,62.5,1.45,20.5,118.0,243.5,191.86
2016,3,8,18,0,198.0,46.0,1.4,20.0,69.0,166.48,125.85
2016,3,8,18,15,99.0,23.0,1.55,19.5,34.5,75.0,33.47
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,4.16,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,7.4,0.75
2016,3,9,7,45,0.0,12.5,4.25,18.5,12.5,11.57,4.51
2016,3,9,8,0,0.0,17.0,4.3,19.0,17.0,15.75,7.64
2016,3,9,8,15,0.0,22.0,4.3,19.0,22.0,20.4,11.58
2016,3,9,8,30,0.0,27.0,4.3,19.0,27.0,25.05,15.47
2016,3,9,8,45,0.0,40.0,4.35,19.0,40.0,37.15,25.56
2016,3,9,9,0,0.0,53.0,4.4,19.0,53.0,49.27,35.56
2016,3,9,9,15,0.0,45.5,4.35,19.0,45.5,42.3,29.63
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,35.33,23.74
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,28.36,17.84
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,21.39,12.0
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,34.9,23.05
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,48.44,34.04
2016,3,9,10,45,0.0,44.5,3.65,20.5,44.5,41.45,28.21
2016,3,9,11,0,0.0,37.0,3.5,21.0,37.0,34.47,22.43
2016,3,9,11,15,0.0,60.5,3.55,21.0,60.5,56.42,40.15
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,78.41,57.77
2016,3,9,11,45,0.0,98.5,3.65,21.0,98.5,92.04,68.59
2016,3,9,12,0,0.0,113.0,3.7,21.0,113.0,105.75,79.45
2016,3,9,12,15,6.5,184.0,3.85,20.5,189.5,179.16,137.89
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,254.25,196.82
2016,3,9,12,45,16.5,278.5,4.15,20.0,292.5,281.41,217.79
2016,3,9,13,0,20.0,302.0,4.3,20.0,319.0,309.04,239.21
2016,3,9,13,15,11.0,227.0,4.3,20.0,236.5,226.9,175.51
2016,3,9,13,30,2.0,152.0,4.3,20.0,154.0,145.34,111.29
2016,3,9,13,45,1.0,125.0,4.3,20.5,126.0,118.43,89.84
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,91.61,68.34
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,88.25,65.75
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,84.92,63.18
2016,3,9,14,45,14.5,179.0,4.1,21.0,189.0,184.69,143.49
2016,3,9,15,0,29.0,267.0,4.1,21.0,287.0,303.47,236.85
2016,3,9,15,15,14.5,161.0,3.95,20.5,171.0,166.95,129.95
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,51.19,36.47
2016,3,9,15,45,0.0,77.5,3.65,20.0,77.5,72.18,53.86
2016,3,9,16,0,0.0,100.0,3.5,20.0,100.0,93.82,71.75
2016,3,9,16,15,0.0,53.5,3.3,19.5,53.5,49.75,35.78
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,6.49,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,5.56,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.63,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.39,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.77,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.63,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.48,0.0
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,8.34,1.52
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,10.2,3.11
2016,3,10,8,45,2.5,82.5,4.2,14.5,84.0,77.14,59.87
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,141.61,113.19
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,100.96,79.16
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,57.7,42.91
2016,3,10,9,45,49.0,175.0,4.75,15.5,205.5,183.97,146.71
2016,3,10,10,0,98.0,288.0,4.9,16.0,349.0,315.2,251.46
2016,3,10,10,15,49.0,156.5,5.1,16.0,187.0,174.18,138.22
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,23.27,13.7
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,65.27,48.32
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,107.39,82.49
2016,3,10,11,15,6.5,183.5,5.8,17.0,188.5,176.81,138.58
2016,3,10,11,30,13.0,252.0,5.9,17.0,262.0,247.61,194.94
2016,3,10,11,45,7.5,202.0,6.05,17.5,207.5,196.26,153.49
2016,3,10,12,0,2.0,152.0,6.2,18.0,153.0,144.4,111.59
2016,3,10,12,15,5.0,178.0,6.15,18.0,182.0,172.08,133.83
2016,3,10,12,30,8.0,204.0,6.1,18.0,211.0,200.18,156.25
2016,3,10,12,45,4.0,137.0,6.05,18.0,140.5,132.46,102.02
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,65.36,47.72
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,78.92,58.77
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,92.61,69.9
2016,3,10,13,45,1.5,132.0,5.85,18.0,133.5,125.65,96.69
2016,3,10,14,0,3.0,165.0,5.8,18.0,168.0,159.22,123.81
2016,3,10,14,15,5.5,187.5,5.7,18.0,192.0,184.01,143.88
2016,3,10,14,30,8.0,210.0,5.6,18.0,216.0,209.28,164.31
2016,3,10,14,45,12.5,226.0,5.6,18.0,234.5,230.39,181.57
2016,3,10,15,0,17.0,242.0,5.6,18.0,253.0,251.97,199.24
2016,3,10,15,15,8.5,173.5,5.5,18.0,179.0,174.12,137.05
2016,3,10,15,30,0.0,105.0,5.4,18.0,105.0,98.38,75.56
2016,3,10,15,45,0.0,81.0,5.3,18.0,81.0,75.45,56.97
2016,3,10,16,0,0.0,57.0,5.2,18.0,57.0,53.03,38.59
2016,3,10,16,15,0.0,36.0,4.95,17.5,36.0,33.45,22.45
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,13.92,6.12
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,12.05,4.58
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,10.19,3.02
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,8.34,1.45
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,6.48,0.0
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,4.63,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.77,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.39,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.34,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.48,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,19.95,11.09
2016,3,11,7,30,0.0,36.0,1.9,14.0,36.0,33.45,23.81
2016,3,11,7,45,0.0,54.5,1.85,14.5,54.5,49.9,38.77
2016,3,11,8,0,0.0,73.0,1.8,15.0,73.0,66.26,50.86
2016,3,11,8,15,0.0,92.5,1.85,15.0,92.5,83.84,65.71
2016,3,11,8,30,0.0,112.0,1.9,15.0,112.0,101.62,80.47
2016,3,11,8,45,0.0,86.0,1.95,15.5,86.0,79.75,61.79
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,55.8,41.46
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,88.78,68.64
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,121.28,94.88
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,78.74,59.61
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,35.36,23.68
2016,3,11,10,15,0.0,36.0,2.85,18.0,36.0,33.51,22.1
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,31.65,20.52
2016,3,11,10,45,0.0,40.0,3.2,18.5,40.0,37.26,25.02
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,42.87,29.49
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,44.29,30.59
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,45.7,31.7
2016,3,11,11,45,173.5,216.5,3.4,19.5,358.0,364.34,288.02
2016,3,11,12,0,347.0,384.0,3.4,20.0,667.0,691.33,529.67
2016,3,11,12,15,173.5,245.5,3.3,20.0,387.0,409.36,318.83
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,100.17,74.87
2016,3,11,12,45,234.0,223.0,3.1,20.5,417.0,455.08,357.22
2016,3,11,13,0,468.0,339.0,3.0,21.0,727.0,817.12,617.73
2016,3,11,13,15,680.5,231.5,2.9,21.0,788.5,922.88,693.08
2016,3,11,13,30,893.0,124.0,2.8,21.0,850.0,1008.52,748.98
2016,3,11,13,45,556.0,256.5,2.7,21.0,705.5,837.55,630.61
2016,3,11,14,0,219.0,389.0,2.6,21.0,561.0,629.35,476.15
2016,3,11,14,15,109.5,232.5,2.6,21.0,318.5,352.52,273.71
2016,3,11,14,30,0.0,76.0,2.6,21.0,76.0,70.89,51.63
2016,3,11,14,45,169.0,189.0,2.6,21.0,303.5,373.87,295.63
2016,3,11,15,0,338.0,302.0,2.6,21.0,531.0,658.88,507.94
2016,3,11,15,15,206.5,287.5,2.55,20.5,425.0,503.89,391.7
2016,3,11,15,30,75.0,273.0,2.5,20.0,319.0,354.86,277.69
2016,3,11,15,45,168.0,251.0,2.45,20.0,343.0,423.2,334.26
2016,3,11,16,0,261.0,229.0,2.4,20.0,367.0,484.56,383.67
2016,3,11,16,15,379.0,183.5,2.15,19.5,361.0,516.31,411.54
2016,3,11,16,30,497.0,138.0,1.9,19.0,355.0,550.73,440.44
2016,3,11,16,45,455.0,127.0,1.65,19.0,305.5,487.93,391.66
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,427.45,344.26
2016,3,11,17,15,372.5,98.5,1.2,18.5,207.5,362.89,293.3
2016,3,11,17,30,332.0,81.0,1.0,18.0,159.0,301.37,242.97
2016,3,11,17,45,254.5,63.5,0.85,17.5,113.5,224.62,178.72
2016,3,11,18,0,177.0,46.0,0.7,17.0,68.0,147.22,112.73
2016,3,11,18,15,88.5,23.0,0.7,16.5,34.0,71.02,39.6
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.0,1.15,12.5,3.0,2.86,0.0
2016,3,12,7,0,0.0,6.0,1.3,13.0,6.0,5.55,0.0
2016,3,12,7,15,0.0,17.5,1.35,13.5,17.5,16.22,8.12
2016,3,12,7,30,0.0,29.0,1.4,14.0,29.0,26.91,18.13
2016,3,12,7,45,0.0,44.0,1.45,14.5,44.0,40.88,30.83
2016,3,12,8,0,0.0,59.0,1.5,15.0,59.0,54.68,41.07
2016,3,12,8,15,0.0,74.0,1.65,15.5,74.0,68.27,52.48
2016,3,12,8,30,0.0,89.0,1.8,16.0,89.0,81.96,63.73
2016,3,12,8,45,136.0,141.0,2.0,16.5,204.5,154.2,117.99
2016,3,12,9,0,272.0,193.0,2.2,17.0,320.0,245.6,188.42
2016,3,12,9,15,270.5,217.5,2.25,17.5,355.5,286.26,221.96
2016,3,12,9,30,269.0,242.0,2.3,18.0,391.0,326.77,254.73
2016,3,12,9,45,335.5,250.0,2.4,18.5,451.5,383.86,299.39
2016,3,12,10,0,402.0,258.0,2.5,19.0,512.0,447.76,348.79
2016,3,12,10,15,458.5,254.5,2.4,19.0,561.0,503.9,392.0
2016,3,12,10,30,515.0,251.0,2.3,19.0,610.0,563.3,436.91
2016,3,12,10,45,277.5,286.0,2.25,19.5,480.5,462.34,358.49
2016,3,12,11,0,40.0,321.0,2.2,20.0,351.0,333.63,256.64
2016,3,12,11,15,481.5,214.0,2.15,20.0,595.5,583.68,453.28
2016,3,12,11,30,923.0,107.0,2.1,20.0,840.0,847.83,641.57
2016,3,12,11,45,927.0,107.5,2.05,20.5,856.5,885.59,662.21
2016,3,12,12,0,931.0,108.0,2.0,21.0,873.0,920.31,682.73
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,765.87,574.58
2016,3,12,12,30,145.0,425.0,2.0,21.0,547.0,566.17,424.72
2016,3,12,12,45,536.0,268.5,2.05,21.0,715.5,797.43,600.12
2016,3,12,13,0,927.0,112.0,2.1,21.0,884.0,1008.74,742.41
2016,3,12,13,15,924.5,111.5,2.1,21.0,873.5,1018.44,746.6
2016,3,12,13,30,922.0,111.0,2.1,21.0,863.0,1024.25,750.68
2016,3,12,13,45,915.5,111.0,2.15,21.5,843.5,1022.79,749.43
2016,3,12,14,0,909.0,111.0,2.2,22.0,824.0,1017.44,745.91
2016,3,12,14,15,902.0,109.5,2.15,21.5,797.0,1006.14,740.4
2016,3,12,14,30,895.0,108.0,2.1,21.0,770.0,991.11,732.65
2016,3,12,14,45,881.0,108.0,2.1,21.0,734.5,967.52,718.58
2016,3,12,15,0,867.0,108.0,2.1,21.0,699.0,948.88,707.93
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,792.03,603.12
2016,3,12,15,30,366.0,256.0,2.1,21.0,480.0,620.26,478.3
2016,3,12,15,45,356.5,236.0,2.1,21.0,440.0,580.59,452.07
2016,3,12,16,0,347.0,216.0,2.1,21.0,400.0,539.99,423.71
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.0,625.83,493.09
2016,3,12,16,30,751.0,86.0,1.8,20.0,416.0,682.05,536.65
2016,3,12,16,45,717.5,79.5,1.7,20.0,361.5,622.46,493.52
2016,3,12,17,0,684.0,73.0,1.6,20.0,307.0,560.12,446.75
2016,3,12,17,15,627.0,66.0,1.5,19.0,250.5,483.93,388.86
2016,3,12,17,30,570.0,59.0,1.4,18.0,194.0,411.71,331.28
2016,3,12,17,45,482.0,49.0,1.3,17.0,141.5,324.71,259.23
2016,3,12,18,0,394.0,39.0,1.2,16.0,89.0,246.35,191.04
2016,3,12,18,15,197.0,19.5,1.3,15.5,44.5,120.46,73.52
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,9.05,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,14.95,0.0
2016,3,13,7,15,273.0,34.5,3.75,13.5,71.5,27.39,17.7
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,38.86,28.64
2016,3,13,7,45,513.0,58.0,3.7,15.0,174.5,42.91,32.54
2016,3,13,8,0,613.0,66.0,3.7,16.0,232.0,68.03,39.15
2016,3,13,8,15,668.0,72.5,3.8,16.5,290.5,120.8,68.54
2016,3,13,8,30,723.0,79.0,3.9,17.0,349.0,180.37,113.66
2016,3,13,8,45,775.0,80.5,4.0,18.0,409.0,244.27,167.22
2016,3,13,9,0,827.0,82.0,4.1,19.0,469.0,310.56,224.4
2016,3,13,9,15,852.0,85.0,4.25,19.5,523.0,374.22,280.53
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,439.61,336.86
2016,3,13,9,45,900.5,88.5,4.6,21.0,627.0,504.88,390.92
2016,3,13,10,0,924.0,89.0,4.8,22.0,677.0,568.85,442.26
2016,3,13,10,15,936.0,91.0,4.95,22.5,718.5,628.08,489.14
2016,3,13,10,30,948.0,93.0,5.1,23.0,760.0,686.2,533.86
2016,3,13,10,45,958.0,94.0,5.25,23.5,794.0,740.63,574.72
2016,3,13,11,0,968.0,95.0,5.4,24.0,828.0,793.2,611.55
2016,3,13,11,15,973.0,96.0,5.5,24.0,853.0,839.84,644.27
2016,3,13,11,30,978.0,97.0,5.6,24.0,878.0,883.72,674.9
2016,3,13,11,45,981.0,98.0,5.75,24.5,894.5,922.95,701.07
2016,3,13,12,0,984.0,99.0,5.9,25.0,911.0,958.9,724.85
2016,3,13,12,15,984.5,99.5,5.95,25.0,918.0,988.63,745.19
2016,3,13,12,30,985.0,100.0,6.0,25.0,925.0,1014.63,763.05
