Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,45,983.0,100.0,6.05,25.5,922.5,1033.91,774.85
2016,3,13,13,0,981.0,100.0,6.1,26.0,920.0,1049.16,784.02
2016,3,13,13,15,977.0,99.5,6.05,26.0,908.0,1057.86,789.8
2016,3,13,13,30,973.0,99.0,6.0,26.0,896.0,1062.41,792.95
2016,3,13,13,45,965.5,99.5,6.0,26.0,875.0,1060.5,792.26
2016,3,13,14,0,958.0,100.0,6.0,26.0,854.0,1054.51,789.0
2016,3,13,14,15,950.0,98.5,5.85,26.0,825.5,1041.8,780.33
2016,3,13,14,30,942.0,97.0,5.7,26.0,797.0,1025.17,769.17
2016,3,13,14,45,928.5,96.5,5.55,26.0,760.0,1000.68,752.81
2016,3,13,15,0,915.0,96.0,5.4,26.0,723.0,972.78,734.26
2016,3,13,15,15,901.0,94.0,5.05,25.5,680.0,939.5,712.15
2016,3,13,15,30,887.0,92.0,4.7,25.0,637.0,903.28,687.96
2016,3,13,15,45,865.5,89.5,4.4,25.0,587.0,864.53,661.2
2016,3,13,16,0,844.0,87.0,4.1,25.0,537.0,816.37,628.2
2016,3,13,16,15,817.5,83.5,3.6,24.0,483.5,761.41,591.53
2016,3,13,16,30,791.0,80.0,3.1,23.0,430.0,705.54,553.44
2016,3,13,16,45,751.0,75.5,2.7,22.5,373.0,638.39,505.48
2016,3,13,17,0,711.0,71.0,2.3,22.0,316.0,575.77,458.45
2016,3,13,17,15,653.5,64.5,2.15,21.0,258.0,498.53,399.64
2016,3,13,17,30,596.0,58.0,2.0,20.0,200.0,425.25,341.18
2016,3,13,17,45,499.5,48.5,1.9,19.0,145.5,333.1,265.18
2016,3,13,18,0,403.0,39.0,1.8,18.0,91.0,250.48,193.81
2016,3,13,18,15,235.5,24.5,1.75,17.5,51.0,142.49,90.04
2016,3,13,18,30,68.0,10.0,1.7,17.0,11.0,32.5,0.0
2016,3,13,18,45,34.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,118.0,9.5,3.2,13.0,16.0,9.05,0.0
2016,3,14,7,0,236.0,19.0,3.4,14.0,32.0,15.1,1.12
2016,3,14,7,15,380.5,31.0,3.5,14.5,81.0,24.0,14.87
2016,3,14,7,30,525.0,43.0,3.6,15.0,130.0,32.4,22.9
2016,3,14,7,45,603.0,51.0,3.75,16.0,187.5,36.88,27.1
2016,3,14,8,0,681.0,59.0,3.9,17.0,245.0,69.77,38.1
2016,3,14,8,15,730.0,64.5,3.75,18.0,304.0,125.16,68.93
2016,3,14,8,30,779.0,70.0,3.6,19.0,363.0,186.58,115.48
2016,3,14,8,45,810.5,74.0,3.45,20.0,420.0,248.37,167.98
2016,3,14,9,0,842.0,78.0,3.3,21.0,477.0,313.33,224.26
2016,3,14,9,15,865.5,81.5,3.35,21.5,530.5,377.85,280.4
2016,3,14,9,30,889.0,85.0,3.4,22.0,584.0,446.01,337.9
2016,3,14,9,45,904.5,88.0,3.45,23.0,632.0,508.53,388.68
2016,3,14,10,0,920.0,91.0,3.5,24.0,680.0,570.93,437.38
2016,3,14,10,15,932.5,93.0,3.75,24.5,721.0,630.24,483.45
2016,3,14,10,30,945.0,95.0,4.0,25.0,762.0,688.51,527.42
2016,3,14,10,45,953.0,97.0,4.3,26.0,796.0,742.42,566.16
2016,3,14,11,0,961.0,99.0,4.6,27.0,830.0,794.31,600.93
2016,3,14,11,15,967.0,100.0,4.6,27.5,855.5,841.42,631.31
2016,3,14,11,30,973.0,101.0,4.6,28.0,881.0,885.86,659.48
2016,3,14,11,45,976.0,102.0,4.6,28.5,898.0,924.9,683.67
2016,3,14,12,0,979.0,103.0,4.6,29.0,915.0,960.67,705.56
2016,3,14,12,15,980.5,103.5,4.6,29.0,922.5,991.14,725.23
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,1017.93,742.52
2016,3,14,12,45,980.5,104.0,4.65,29.0,928.0,1037.59,755.47
2016,3,14,13,0,979.0,104.0,4.7,29.0,926.0,1053.25,766.13
2016,3,14,13,15,976.5,103.5,4.7,29.0,915.0,1063.34,772.88
2016,3,14,13,30,974.0,103.0,4.7,29.0,904.0,1069.32,777.15
2016,3,14,13,45,967.5,103.0,4.7,29.0,883.5,1067.8,776.73
2016,3,14,14,0,961.0,103.0,4.7,29.0,863.0,1062.18,773.87
2016,3,14,14,15,953.5,101.5,4.55,29.0,834.5,1049.88,765.81
2016,3,14,14,30,946.0,100.0,4.4,29.0,806.0,1033.65,755.51
2016,3,14,14,45,929.5,101.0,4.3,29.0,768.0,1007.9,739.38
2016,3,14,15,0,913.0,102.0,4.2,29.0,730.0,978.84,721.2
2016,3,14,15,15,898.5,99.5,3.95,28.5,686.0,944.54,700.1
2016,3,14,15,30,884.0,97.0,3.7,28.0,642.0,914.86,682.08
2016,3,14,15,45,861.5,94.5,3.5,27.5,592.0,867.82,652.36
2016,3,14,16,0,839.0,92.0,3.3,27.0,542.0,818.85,621.06
2016,3,14,16,15,812.0,88.0,3.05,26.0,487.5,762.98,585.32
2016,3,14,16,30,785.0,84.0,2.8,25.0,433.0,706.23,548.15
2016,3,14,16,45,746.0,79.0,2.6,24.5,376.0,639.33,501.75
2016,3,14,17,0,707.0,74.0,2.4,24.0,319.0,577.15,456.2
2016,3,14,17,15,649.0,67.0,2.35,23.0,261.0,499.06,397.55
2016,3,14,17,30,591.0,60.0,2.3,22.0,203.0,424.99,339.15
2016,3,14,17,45,498.0,50.0,2.25,21.0,148.0,334.16,264.7
2016,3,14,18,0,405.0,40.0,2.2,20.0,93.0,252.49,194.56
2016,3,14,18,15,243.5,25.0,2.25,19.5,52.0,146.94,94.86
2016,3,14,18,30,82.0,10.0,2.3,19.0,11.0,37.24,0.0
2016,3,14,18,45,41.0,5.0,2.35,19.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.5,11.5,3.75,15.5,15.5,10.96,0.0
2016,3,15,7,0,133.0,23.0,3.9,16.0,31.0,18.1,4.4
2016,3,15,7,15,260.5,40.0,3.9,16.5,77.0,30.95,20.73
2016,3,15,7,30,388.0,57.0,3.9,17.0,123.0,43.26,32.2
2016,3,15,7,45,484.5,65.5,3.95,18.0,179.5,48.94,37.45
2016,3,15,8,0,581.0,74.0,4.0,19.0,236.0,76.79,45.1
2016,3,15,8,15,633.5,81.5,3.9,19.5,293.5,128.4,74.95
2016,3,15,8,30,686.0,89.0,3.8,20.0,351.0,186.57,119.06
2016,3,15,8,45,732.0,91.5,3.75,21.0,408.5,245.11,167.82
2016,3,15,9,0,778.0,94.0,3.7,22.0,466.0,311.48,224.1
2016,3,15,9,15,802.5,98.0,3.7,23.0,518.5,373.1,276.72
2016,3,15,9,30,827.0,102.0,3.7,24.0,571.0,436.48,329.23
2016,3,15,9,45,849.5,103.5,3.7,25.0,619.0,498.0,378.57
2016,3,15,10,0,872.0,105.0,3.7,26.0,667.0,560.34,426.66
2016,3,15,10,15,885.0,107.5,3.75,26.5,707.5,618.72,471.08
2016,3,15,10,30,898.0,110.0,3.8,27.0,748.0,675.51,512.97
2016,3,15,10,45,909.0,110.5,3.9,27.5,781.5,727.87,550.72
2016,3,15,11,0,920.0,111.0,4.0,28.0,815.0,778.58,585.23
2016,3,15,11,15,926.0,112.5,4.05,28.0,840.5,824.54,616.09
2016,3,15,11,30,932.0,114.0,4.1,28.0,866.0,867.96,645.02
2016,3,15,11,45,928.5,119.0,4.2,28.5,880.5,904.16,667.82
2016,3,15,12,0,925.0,124.0,4.3,29.0,895.0,936.88,688.2
2016,3,15,12,15,926.0,124.5,4.35,29.0,902.0,965.54,706.99
2016,3,15,12,30,927.0,125.0,4.4,29.0,909.0,990.71,723.54
2016,3,15,12,45,925.5,125.5,4.5,29.0,907.0,1009.93,736.54
2016,3,15,13,0,924.0,126.0,4.6,29.0,905.0,1025.38,747.23
2016,3,15,13,15,921.0,125.0,4.55,29.0,894.0,1033.97,752.75
2016,3,15,13,30,918.0,124.0,4.5,29.0,883.0,1038.65,755.91
2016,3,15,13,45,913.0,122.5,4.5,29.0,863.0,1036.92,755.34
2016,3,15,14,0,908.0,121.0,4.5,29.0,843.0,1031.28,752.43
2016,3,15,14,15,862.0,137.0,4.4,29.0,804.0,1010.02,738.84
2016,3,15,14,30,816.0,153.0,4.3,29.0,765.0,976.74,717.5
2016,3,15,14,45,762.5,164.5,4.2,29.0,715.5,934.99,690.56
2016,3,15,15,0,709.0,176.0,4.1,29.0,666.0,885.93,658.6
2016,3,15,15,15,647.5,182.5,3.85,28.5,609.0,822.63,617.18
2016,3,15,15,30,586.0,189.0,3.6,28.0,552.0,754.02,570.93
2016,3,15,15,45,577.5,174.5,3.35,28.0,509.0,714.19,543.82
2016,3,15,16,0,569.0,160.0,3.1,28.0,466.0,672.52,514.92
2016,3,15,16,15,543.5,149.0,2.8,27.0,418.0,619.86,479.12
2016,3,15,16,30,518.0,138.0,2.5,26.0,370.0,567.2,442.46
2016,3,15,16,45,482.0,127.0,2.25,25.5,321.0,507.47,398.74
2016,3,15,17,0,446.0,116.0,2.0,25.0,272.0,449.45,355.12
2016,3,15,17,15,409.5,99.0,2.0,24.0,222.5,386.09,307.34
2016,3,15,17,30,373.0,82.0,2.0,23.0,173.0,325.29,259.33
2016,3,15,17,45,311.5,64.5,2.0,22.0,126.5,254.14,200.83
2016,3,15,18,0,250.0,47.0,2.0,21.0,80.0,189.27,145.29
2016,3,15,18,15,125.0,29.0,2.15,20.5,45.5,104.52,67.82
2016,3,15,18,30,0.0,11.0,2.3,20.0,11.0,10.48,0.0
2016,3,15,18,45,0.0,5.5,2.45,19.5,5.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,46.0,11.5,1.85,12.5,14.5,10.96,0.0
2016,3,16,7,0,92.0,23.0,2.0,13.0,29.0,19.16,6.68
2016,3,16,7,15,168.0,43.0,2.15,13.5,67.0,34.92,24.58
2016,3,16,7,30,244.0,63.0,2.3,14.0,105.0,47.62,36.53
2016,3,16,7,45,300.5,78.5,2.45,15.0,150.0,57.88,45.88
2016,3,16,8,0,357.0,94.0,2.6,16.0,195.0,85.01,57.45
2016,3,16,8,15,380.0,113.0,2.9,16.5,241.5,129.2,86.97
2016,3,16,8,30,403.0,132.0,3.2,17.0,288.0,176.46,124.22
2016,3,16,8,45,420.0,151.5,3.55,18.0,335.0,225.69,165.3
2016,3,16,9,0,437.0,171.0,3.9,19.0,382.0,276.94,208.46
2016,3,16,9,15,486.0,177.5,4.1,19.5,435.5,330.12,252.57
2016,3,16,9,30,535.0,184.0,4.3,20.0,489.0,388.46,300.47
2016,3,16,9,45,697.0,146.0,4.55,20.5,577.0,465.77,362.55
2016,3,16,10,0,859.0,108.0,4.8,21.0,665.0,558.44,436.32
2016,3,16,10,15,871.0,110.5,4.7,21.5,705.0,615.49,480.55
2016,3,16,10,30,883.0,113.0,4.6,22.0,745.0,670.96,522.21
2016,3,16,10,45,890.5,115.5,4.5,22.5,777.0,722.14,559.34
2016,3,16,11,0,898.0,118.0,4.4,23.0,809.0,771.43,593.03
2016,3,16,11,15,903.5,119.5,4.2,23.0,833.0,816.11,622.88
2016,3,16,11,30,909.0,121.0,4.0,23.0,857.0,858.27,650.51
2016,3,16,11,45,906.5,125.0,3.8,23.5,871.5,893.48,671.65
2016,3,16,12,0,904.0,129.0,3.6,24.0,886.0,925.34,690.16
2016,3,16,12,15,905.0,129.5,3.4,24.0,892.5,953.39,707.19
2016,3,16,12,30,906.0,130.0,3.2,24.0,899.0,978.04,721.77
2016,3,16,12,45,898.0,134.0,3.05,24.5,895.0,994.26,729.62
2016,3,16,13,0,890.0,138.0,2.9,25.0,891.0,1006.64,734.99
2016,3,16,13,15,886.5,137.5,2.75,25.0,880.0,1014.93,739.18
2016,3,16,13,30,883.0,137.0,2.6,25.0,869.0,1019.44,741.0
2016,3,16,13,45,870.0,139.5,2.5,25.0,847.5,1023.15,742.92
2016,3,16,14,0,857.0,142.0,2.4,25.0,826.0,1014.28,736.88
2016,3,16,14,15,848.0,140.5,2.3,25.0,798.0,1001.26,728.43
2016,3,16,14,30,839.0,139.0,2.2,25.0,770.0,984.66,717.84
2016,3,16,14,45,670.0,196.0,2.15,25.0,685.5,882.27,651.58
2016,3,16,15,0,501.0,253.0,2.1,25.0,601.0,771.06,575.08
2016,3,16,15,15,612.0,203.0,2.0,25.0,602.5,812.46,607.66
2016,3,16,15,30,723.0,153.0,1.9,25.0,604.0,842.15,628.49
2016,3,16,15,45,490.5,195.0,1.85,25.0,490.5,663.03,503.59
2016,3,16,16,0,258.0,237.0,1.8,25.0,377.0,491.02,377.14
2016,3,16,16,15,420.0,187.5,1.65,24.5,388.5,566.48,438.24
2016,3,16,16,30,582.0,138.0,1.5,24.0,400.0,615.5,477.35
2016,3,16,16,45,516.5,133.0,1.35,24.0,343.5,539.11,420.33
2016,3,16,17,0,451.0,128.0,1.2,24.0,287.0,466.93,366.05
2016,3,16,17,15,391.0,113.0,1.1,23.0,233.5,391.36,309.34
2016,3,16,17,30,331.0,98.0,1.0,22.0,180.0,320.84,254.21
2016,3,16,17,45,237.0,78.0,0.95,21.5,129.0,224.89,176.71
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,147.88,112.57
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,82.82,53.83
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,10.05,0.0
2016,3,16,18,45,5.0,3.5,1.05,19.5,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.5,1.25,17.5,16.5,12.87,0.0
2016,3,17,7,0,99.0,27.0,1.4,18.0,33.0,22.29,9.71
2016,3,17,7,15,204.5,46.5,1.4,18.5,77.5,35.91,25.0
2016,3,17,7,30,310.0,66.0,1.4,19.0,122.0,49.96,37.85
2016,3,17,7,45,162.5,85.0,1.45,19.5,115.5,65.89,52.02
2016,3,17,8,0,15.0,104.0,1.5,20.0,109.0,92.32,71.0
2016,3,17,8,15,20.5,127.0,1.45,20.0,135.0,114.8,88.85
2016,3,17,8,30,26.0,150.0,1.4,20.0,161.0,135.38,105.05
2016,3,17,8,45,13.0,128.5,1.35,20.5,134.0,120.39,92.97
2016,3,17,9,0,0.0,107.0,1.3,21.0,107.0,99.02,75.67
2016,3,17,9,15,0.0,119.0,1.3,21.0,119.0,110.16,84.42
2016,3,17,9,30,0.0,131.0,1.3,21.0,131.0,121.35,93.07
2016,3,17,9,45,7.5,180.0,1.3,21.5,185.0,169.79,130.88
2016,3,17,10,0,15.0,229.0,1.3,22.0,239.0,219.39,168.7
2016,3,17,10,15,11.5,220.5,1.3,22.0,229.0,211.22,161.86
2016,3,17,10,30,8.0,212.0,1.3,22.0,219.0,202.38,154.73
2016,3,17,10,45,35.5,284.0,1.35,22.5,312.0,291.65,222.61
2016,3,17,11,0,63.0,356.0,1.4,23.0,405.0,383.47,289.96
2016,3,17,11,15,44.5,338.5,1.4,23.0,374.0,357.52,269.78
2016,3,17,11,30,26.0,321.0,1.4,23.0,343.0,329.42,248.52
2016,3,17,11,45,117.0,374.5,1.45,23.5,473.0,468.73,351.86
2016,3,17,12,0,208.0,428.0,1.5,24.0,603.0,608.91,450.61
2016,3,17,12,15,184.0,433.0,1.55,24.0,588.5,602.13,444.33
2016,3,17,12,30,160.0,438.0,1.6,24.0,574.0,593.41,437.91
2016,3,17,12,45,186.0,436.0,1.65,24.0,594.0,623.05,459.61
2016,3,17,13,0,212.0,434.0,1.7,24.0,614.0,652.72,480.99
2016,3,17,13,15,160.5,425.0,1.7,24.0,561.0,599.18,442.69
2016,3,17,13,30,109.0,416.0,1.7,24.0,508.0,530.89,394.23
2016,3,17,13,45,88.0,395.5,1.7,24.0,468.5,491.12,366.35
2016,3,17,14,0,67.0,375.0,1.7,24.0,429.0,450.64,337.43
2016,3,17,14,15,138.5,374.0,1.65,24.0,480.5,535.9,401.19
2016,3,17,14,30,210.0,373.0,1.6,24.0,532.0,605.93,452.24
2016,3,17,14,45,280.5,340.5,1.55,24.0,542.5,651.18,485.76
2016,3,17,15,0,351.0,308.0,1.5,24.0,553.0,678.43,507.03
2016,3,17,15,15,285.5,299.5,1.5,24.0,491.0,603.67,454.36
2016,3,17,15,30,220.0,291.0,1.5,24.0,429.0,517.11,393.11
2016,3,17,15,45,164.5,268.0,1.5,24.0,367.0,439.08,336.76
2016,3,17,16,0,109.0,245.0,1.5,24.0,305.0,351.11,271.49
2016,3,17,16,15,289.5,197.5,1.5,23.5,334.0,462.13,361.27
2016,3,17,16,30,470.0,150.0,1.5,23.0,363.0,545.35,427.23
2016,3,17,16,45,434.5,138.0,1.5,23.0,315.0,486.8,383.45
2016,3,17,17,0,399.0,126.0,1.5,23.0,267.0,430.05,340.87
2016,3,17,17,15,415.5,103.5,1.35,22.0,227.5,395.09,315.01
2016,3,17,17,30,432.0,81.0,1.2,21.0,188.0,357.07,284.86
2016,3,17,17,45,348.0,66.0,1.1,20.5,138.0,274.29,216.82
2016,3,17,18,0,264.0,51.0,1.0,20.0,88.0,200.4,154.17
2016,3,17,18,15,132.0,31.5,1.05,19.5,50.0,111.29,75.17
2016,3,17,18,30,0.0,12.0,1.1,19.0,12.0,11.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,50.5,14.5,0.85,17.5,18.0,13.82,0.0
2016,3,18,7,0,101.0,29.0,0.9,18.0,36.0,23.87,11.8
2016,3,18,7,15,203.0,49.0,1.0,18.5,80.5,37.81,26.72
2016,3,18,7,30,305.0,69.0,1.1,19.0,125.0,52.17,39.82
2016,3,18,7,45,152.5,39.0,1.25,19.5,67.0,27.78,18.79
2016,3,18,8,0,0.0,9.0,1.4,20.0,9.0,8.34,1.38
2016,3,18,8,15,0.0,36.0,1.45,20.0,36.0,33.42,22.47
2016,3,18,8,30,0.0,63.0,1.5,20.0,63.0,58.59,43.33
2016,3,18,8,45,0.0,86.0,1.6,20.5,86.0,79.9,60.58
2016,3,18,9,0,0.0,109.0,1.7,21.0,109.0,100.83,77.22
2016,3,18,9,15,0.0,121.0,1.7,21.0,121.0,111.98,85.9
2016,3,18,9,30,0.0,133.0,1.7,21.0,133.0,123.17,94.57
2016,3,18,9,45,2.5,160.0,1.75,21.5,161.5,149.28,114.81
2016,3,18,10,0,5.0,187.0,1.8,22.0,190.0,175.86,135.13
2016,3,18,10,15,6.0,196.5,1.75,22.0,201.0,185.96,142.62
2016,3,18,10,30,7.0,206.0,1.7,22.0,212.0,196.19,150.24
2016,3,18,10,45,4.0,178.5,1.65,22.5,182.0,169.3,128.78
2016,3,18,11,0,1.0,151.0,1.6,23.0,152.0,141.82,106.97
2016,3,18,11,15,0.5,126.0,1.5,23.0,126.5,118.18,88.39
2016,3,18,11,30,0.0,101.0,1.4,23.0,101.0,94.39,69.64
2016,3,18,11,45,2.5,134.5,1.3,23.5,136.5,128.1,95.91
2016,3,18,12,0,5.0,168.0,1.2,24.0,172.0,162.22,121.97
2016,3,18,12,15,24.0,273.0,1.05,24.0,293.5,287.55,216.76
2016,3,18,12,30,43.0,378.0,0.9,24.0,415.0,413.47,307.27
2016,3,18,12,45,23.5,271.0,0.8,24.5,292.0,288.72,215.24
2016,3,18,13,0,4.0,164.0,0.7,25.0,169.0,158.52,117.71
2016,3,18,13,15,52.5,290.0,0.8,25.0,334.5,339.7,254.85
2016,3,18,13,30,101.0,416.0,0.9,25.0,500.0,522.88,384.65
2016,3,18,13,45,214.5,398.0,1.0,25.0,572.0,631.77,462.2
2016,3,18,14,0,328.0,380.0,1.1,25.0,644.0,740.51,538.3
2016,3,18,14,15,274.0,376.5,1.2,25.0,592.0,685.29,500.66
2016,3,18,14,30,220.0,373.0,1.3,25.0,540.0,615.53,454.1
2016,3,18,14,45,414.5,296.0,1.4,25.5,592.5,742.61,547.55
2016,3,18,15,0,609.0,219.0,1.5,26.0,645.0,839.84,617.2
2016,3,18,15,15,509.0,236.5,1.5,25.5,578.0,751.44,557.43
2016,3,18,15,30,409.0,254.0,1.5,25.0,511.0,656.69,493.51
2016,3,18,15,45,376.5,239.5,1.55,25.0,462.0,602.07,457.14
2016,3,18,16,0,344.0,225.0,1.6,25.0,413.0,548.0,419.93
2016,3,18,16,15,172.0,148.5,1.6,24.5,242.5,310.59,243.45
2016,3,18,16,30,0.0,72.0,1.6,24.0,72.0,67.01,48.94
2016,3,18,16,45,0.0,62.5,1.65,24.0,62.5,58.13,42.15
2016,3,18,17,0,0.0,53.0,1.7,24.0,53.0,49.26,35.02
2016,3,18,17,15,0.0,43.0,2.0,23.0,43.0,39.93,27.54
2016,3,18,17,30,0.0,33.0,2.3,22.0,33.0,30.62,19.89
2016,3,18,17,45,0.0,24.0,2.65,21.5,24.0,22.25,12.82
2016,3,18,18,0,0.0,15.0,3.0,21.0,15.0,13.89,5.7
2016,3,18,18,15,0.0,8.5,3.75,20.5,8.5,7.87,0.25
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.91,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,34.5,14.5,6.8,7.0,17.0,13.82,0.0
2016,3,19,7,0,69.0,29.0,6.8,7.0,34.0,23.88,13.23
2016,3,19,7,15,130.0,51.5,6.85,7.0,72.0,41.29,31.2
2016,3,19,7,30,191.0,74.0,6.9,7.0,110.0,58.05,47.14
2016,3,19,7,45,262.0,88.0,6.95,7.5,155.5,68.23,56.74
2016,3,19,8,0,333.0,102.0,7.0,8.0,201.0,93.08,65.73
2016,3,19,8,15,187.0,129.5,7.0,8.5,187.5,126.78,96.06
2016,3,19,8,30,41.0,157.0,7.0,9.0,174.0,143.91,116.73
2016,3,19,8,45,382.0,137.0,7.05,9.5,325.0,207.54,158.08
2016,3,19,9,0,723.0,117.0,7.1,10.0,476.0,320.32,246.14
2016,3,19,9,15,749.0,122.0,7.05,10.5,528.0,380.83,301.04
2016,3,19,9,30,775.0,127.0,7.0,11.0,580.0,443.37,356.57
2016,3,19,9,45,798.5,129.5,7.0,11.5,627.5,506.06,410.87
2016,3,19,10,0,822.0,132.0,7.0,12.0,675.0,567.37,462.61
2016,3,19,10,15,836.0,135.0,6.95,12.5,715.5,624.28,509.33
2016,3,19,10,30,850.0,138.0,6.9,13.0,756.0,680.59,554.24
2016,3,19,10,45,865.0,137.5,6.85,13.5,790.5,733.34,595.31
2016,3,19,11,0,880.0,137.0,6.8,14.0,825.0,784.92,634.06
2016,3,19,11,15,887.0,138.5,6.75,14.0,850.0,830.83,667.61
2016,3,19,11,30,894.0,140.0,6.7,14.0,875.0,869.95,695.84
2016,3,19,11,45,903.0,138.0,6.65,14.5,892.5,908.47,722.12
2016,3,19,12,0,912.0,136.0,6.6,15.0,910.0,944.29,746.18
2016,3,19,12,15,914.0,136.5,6.5,15.0,917.5,973.35,766.35
2016,3,19,12,30,916.0,137.0,6.4,15.0,925.0,999.0,784.05
2016,3,19,12,45,919.5,134.5,6.35,15.5,924.0,1019.53,796.84
2016,3,19,13,0,923.0,132.0,6.3,16.0,923.0,1036.41,807.08
2016,3,19,13,15,920.5,131.0,6.2,16.0,912.0,1045.25,812.93
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,1050.17,816.18
2016,3,19,13,45,917.0,127.0,6.1,16.0,882.5,1050.54,817.07
2016,3,19,14,0,916.0,124.0,6.1,16.0,864.0,1046.95,815.35
2016,3,19,14,15,909.0,122.5,6.05,16.0,835.5,1035.18,807.66
2016,3,19,14,30,902.0,121.0,6.0,16.0,807.0,1019.64,797.49
2016,3,19,14,45,896.0,116.5,5.95,16.0,772.0,998.09,783.17
2016,3,19,15,0,890.0,112.0,5.9,16.0,737.0,972.93,766.39
2016,3,19,15,15,876.0,109.0,5.8,15.5,694.0,946.68,750.03
2016,3,19,15,30,862.0,106.0,5.7,15.0,651.0,909.26,725.47
2016,3,19,15,45,846.5,101.5,5.65,15.0,602.5,866.14,695.48
2016,3,19,16,0,831.0,97.0,5.6,15.0,554.0,820.72,663.55
2016,3,19,16,15,805.0,93.0,5.45,14.5,500.0,765.52,624.59
2016,3,19,16,30,779.0,89.0,5.3,14.0,446.0,709.41,584.27
2016,3,19,16,45,743.5,83.0,5.15,14.0,389.0,647.19,537.26
2016,3,19,17,0,708.0,77.0,5.0,14.0,332.0,582.46,485.81
2016,3,19,17,15,653.0,70.0,4.6,13.0,273.5,505.8,423.66
2016,3,19,17,30,598.0,63.0,4.2,12.0,215.0,432.87,362.22
2016,3,19,17,45,509.0,53.0,3.8,11.5,159.5,343.35,284.31
2016,3,19,18,0,420.0,43.0,3.4,11.0,104.0,262.53,211.55
2016,3,19,18,15,268.0,28.5,3.25,10.5,60.5,161.78,117.79
2016,3,19,18,30,116.0,14.0,3.1,10.0,17.0,52.61,0.0
2016,3,19,18,45,58.0,7.0,3.0,9.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,144.5,13.5,3.25,4.5,25.5,12.87,0.0
2016,3,20,7,0,289.0,27.0,3.5,5.0,51.0,21.5,12.01
2016,3,20,7,15,408.0,39.5,3.55,5.5,102.0,30.47,21.81
2016,3,20,7,30,527.0,52.0,3.6,6.0,153.0,38.94,30.01
2016,3,20,7,45,596.0,60.5,3.65,7.0,211.0,43.45,34.27
2016,3,20,8,0,665.0,69.0,3.7,8.0,269.0,84.38,47.59
2016,3,20,8,15,711.0,75.0,3.75,8.5,328.0,140.02,83.8
2016,3,20,8,30,757.0,81.0,3.8,9.0,387.0,204.6,136.76
2016,3,20,8,45,788.5,86.0,3.9,10.0,444.0,266.38,191.66
2016,3,20,9,0,820.0,91.0,4.0,11.0,501.0,331.33,250.03
2016,3,20,9,15,843.0,94.5,3.95,11.5,554.5,394.66,306.89
2016,3,20,9,30,866.0,98.0,3.9,12.0,608.0,459.47,363.39
2016,3,20,9,45,884.5,100.5,3.9,12.5,656.0,522.31,416.66
2016,3,20,10,0,903.0,103.0,3.9,13.0,704.0,586.33,468.97
2016,3,20,10,15,915.0,105.5,3.95,13.0,745.5,644.94,516.53
2016,3,20,10,30,927.0,108.0,4.0,13.0,787.0,702.47,562.0
2016,3,20,10,45,937.5,109.0,4.05,13.5,821.0,756.18,602.42
2016,3,20,11,0,948.0,110.0,4.1,14.0,855.0,808.1,638.59
2016,3,20,11,15,954.0,111.5,4.15,14.0,880.0,854.97,671.61
2016,3,20,11,30,960.0,113.0,4.2,14.0,905.0,899.19,702.52
2016,3,20,11,45,965.5,112.5,4.3,14.5,922.0,938.14,728.56
2016,3,20,12,0,971.0,112.0,4.4,15.0,939.0,973.97,752.44
2016,3,20,12,15,972.5,112.5,4.45,15.0,946.5,1003.89,773.17
2016,3,20,12,30,974.0,113.0,4.5,15.0,954.0,1030.15,791.46
2016,3,20,12,45,975.5,112.0,4.6,15.5,952.5,1051.09,805.13
2016,3,20,13,0,977.0,111.0,4.7,16.0,951.0,1068.13,816.23
2016,3,20,13,15,974.5,110.5,4.7,16.0,940.0,1077.79,823.04
2016,3,20,13,30,972.0,110.0,4.7,16.0,929.0,1083.33,827.25
2016,3,20,13,45,969.5,108.0,4.7,16.0,909.5,1083.13,827.73
2016,3,20,14,0,967.0,106.0,4.7,16.0,890.0,1078.78,825.58
2016,3,20,14,15,960.5,104.5,4.7,16.0,861.0,1066.93,818.5
2016,3,20,14,30,954.0,103.0,4.7,16.0,832.0,1051.12,808.87
2016,3,20,14,45,947.0,100.0,4.7,16.0,796.0,1029.27,795.19
2016,3,20,15,0,940.0,97.0,4.7,16.0,760.0,1003.68,779.02
2016,3,20,15,15,927.0,95.0,4.6,15.5,716.0,970.16,757.91
2016,3,20,15,30,914.0,93.0,4.5,15.0,672.0,933.58,734.57
2016,3,20,15,45,899.0,89.0,4.45,15.0,622.5,890.1,705.14
2016,3,20,16,0,884.0,85.0,4.4,15.0,573.0,844.18,673.71
2016,3,20,16,15,860.0,81.5,4.2,14.5,518.5,795.96,640.52
2016,3,20,16,30,836.0,78.0,4.0,14.0,464.0,739.79,601.21
2016,3,20,16,45,804.5,73.0,3.8,13.5,406.0,675.68,554.97
2016,3,20,17,0,773.0,68.0,3.6,13.0,348.0,611.82,507.02
2016,3,20,17,15,721.5,62.0,3.1,12.0,288.0,535.14,445.62
2016,3,20,17,30,670.0,56.0,2.6,11.0,228.0,461.56,384.22
2016,3,20,17,45,587.5,48.0,2.1,10.0,171.0,377.39,311.45
2016,3,20,18,0,505.0,40.0,1.6,9.0,114.0,297.74,239.79
2016,3,20,18,15,345.5,27.0,1.6,8.5,67.5,190.7,140.82
2016,3,20,18,30,186.0,14.0,1.6,8.0,21.0,76.31,0.0
2016,3,20,18,45,93.0,7.0,1.6,7.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,183.5,13.5,1.9,3.0,29.5,12.87,0.0
2016,3,21,7,0,367.0,27.0,2.2,4.0,59.0,21.35,12.34
2016,3,21,7,15,485.0,37.5,2.35,4.5,113.0,28.55,20.25
2016,3,21,7,30,603.0,48.0,2.5,5.0,167.0,35.38,26.92
2016,3,21,7,45,669.5,55.0,2.7,6.0,227.0,42.63,33.69
2016,3,21,8,0,736.0,62.0,2.9,7.0,287.0,87.8,47.78
2016,3,21,8,15,778.5,67.0,3.05,8.0,347.0,146.42,86.22
2016,3,21,8,30,821.0,72.0,3.2,9.0,407.0,210.14,138.67
2016,3,21,8,45,849.5,75.5,3.4,10.0,465.0,273.88,195.77
2016,3,21,9,0,878.0,79.0,3.6,11.0,523.0,340.3,255.84
2016,3,21,9,15,898.5,82.0,3.55,11.5,576.0,408.47,316.82
2016,3,21,9,30,919.0,85.0,3.5,12.0,629.0,474.44,374.29
2016,3,21,9,45,933.5,87.5,3.45,12.5,677.0,537.71,427.7
2016,3,21,10,0,948.0,90.0,3.4,13.0,725.0,600.64,478.85
2016,3,21,10,15,958.5,92.0,3.4,13.5,766.0,660.11,525.66
2016,3,21,10,30,969.0,94.0,3.4,14.0,807.0,718.22,569.88
2016,3,21,10,45,976.5,95.5,3.4,14.5,840.5,772.16,609.2
2016,3,21,11,0,984.0,97.0,3.4,15.0,874.0,823.93,644.1
2016,3,21,11,15,989.0,98.0,3.35,15.5,899.0,870.85,674.72
2016,3,21,11,30,994.0,99.0,3.3,16.0,924.0,914.91,702.9
2016,3,21,11,45,996.5,100.0,3.3,16.5,940.0,953.79,727.48
2016,3,21,12,0,999.0,101.0,3.3,17.0,956.0,989.26,749.54
2016,3,21,12,15,1000.0,101.5,3.3,17.0,963.0,1019.3,769.25
2016,3,21,12,30,1001.0,102.0,3.3,17.0,970.0,1045.56,786.46
2016,3,21,12,45,1000.5,101.5,3.3,17.5,967.5,1065.44,797.98
2016,3,21,13,0,1000.0,101.0,3.3,18.0,965.0,1081.25,806.91
2016,3,21,13,15,997.0,101.0,3.35,18.0,953.5,1091.02,813.98
2016,3,21,13,30,994.0,101.0,3.4,18.0,942.0,1096.59,818.5
2016,3,21,13,45,989.0,100.0,3.45,18.0,921.0,1094.87,818.41
2016,3,21,14,0,984.0,99.0,3.5,18.0,900.0,1088.94,815.76
2016,3,21,14,15,977.5,98.0,3.55,18.0,871.0,1077.4,809.56
2016,3,21,14,30,971.0,97.0,3.6,18.0,842.0,1061.82,800.83
2016,3,21,14,45,951.0,100.0,3.65,18.0,802.0,1033.92,783.89
2016,3,21,15,0,931.0,103.0,3.7,18.0,762.0,1002.78,764.81
2016,3,21,15,15,917.5,101.0,3.7,18.0,718.0,968.97,743.5
2016,3,21,15,30,904.0,99.0,3.7,18.0,674.0,932.16,720.02
2016,3,21,15,45,886.5,95.5,3.75,18.0,624.0,894.6,696.16
2016,3,21,16,0,869.0,92.0,3.8,18.0,574.0,847.23,664.99
2016,3,21,16,15,844.0,88.0,3.65,17.5,519.0,791.31,627.42
2016,3,21,16,30,819.0,84.0,3.5,17.0,464.0,734.33,588.36
2016,3,21,16,45,784.5,79.0,3.4,16.5,405.5,668.7,542.05
2016,3,21,17,0,750.0,74.0,3.3,16.0,347.0,603.62,493.82
2016,3,21,17,15,697.0,67.5,3.0,15.0,287.5,529.91,436.01
2016,3,21,17,30,644.0,61.0,2.7,14.0,228.0,456.43,375.98
2016,3,21,17,45,559.5,52.0,2.45,13.0,171.0,367.87,301.17
2016,3,21,18,0,475.0,43.0,2.2,12.0,114.0,287.42,230.13
2016,3,21,18,15,320.0,29.0,2.35,11.5,67.5,182.66,134.8
2016,3,21,18,30,165.0,15.0,2.5,11.0,21.0,83.69,0.0
2016,3,21,18,45,82.5,7.5,2.65,10.5,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,135.0,16.0,4.9,7.5,28.5,12.67,0.0
2016,3,22,7,0,270.0,32.0,5.2,8.0,57.0,25.82,16.11
2016,3,22,7,15,385.0,45.5,5.5,9.0,108.5,35.49,26.04
2016,3,22,7,30,500.0,59.0,5.8,10.0,160.0,44.61,34.66
2016,3,22,7,45,579.0,66.0,6.15,11.0,219.0,47.53,37.4
2016,3,22,8,0,658.0,73.0,6.5,12.0,278.0,90.83,51.23
2016,3,22,8,15,702.5,79.5,6.7,13.0,336.5,146.5,88.12
2016,3,22,8,30,747.0,86.0,6.9,14.0,395.0,207.56,137.94
2016,3,22,8,45,779.5,90.0,7.15,15.0,451.5,271.76,194.52
2016,3,22,9,0,812.0,94.0,7.4,16.0,508.0,335.68,251.75
2016,3,22,9,15,833.5,98.0,7.4,16.5,560.0,398.5,308.15
2016,3,22,9,30,855.0,102.0,7.4,17.0,612.0,462.62,364.28
2016,3,22,9,45,870.5,105.0,7.4,17.5,658.5,523.89,416.63
2016,3,22,10,0,886.0,108.0,7.4,18.0,705.0,585.13,467.35
2016,3,22,10,15,897.0,110.0,7.4,18.5,745.0,642.56,513.64
2016,3,22,10,30,908.0,112.0,7.4,19.0,785.0,698.04,557.12
2016,3,22,10,45,916.0,114.0,7.4,19.5,817.0,750.02,596.78
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,800.05,632.28
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,845.46,663.51
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,888.26,692.47
2016,3,22,11,45,934.5,121.5,7.3,21.5,912.5,924.12,716.34
2016,3,22,12,0,934.0,124.0,7.3,22.0,927.0,956.63,737.67
2016,3,22,12,15,935.0,124.5,7.25,22.0,933.5,985.03,757.26
2016,3,22,12,30,936.0,125.0,7.2,22.0,940.0,1009.91,774.37
2016,3,22,12,45,934.0,125.0,7.15,22.5,937.0,1027.78,785.05
2016,3,22,13,0,932.0,125.0,7.1,23.0,934.0,1041.81,793.12
2016,3,22,13,15,929.0,124.5,7.05,23.0,922.0,1050.45,799.13
2016,3,22,13,30,926.0,124.0,7.0,23.0,910.0,1055.16,802.57
2016,3,22,13,45,920.0,123.5,6.95,23.0,889.5,1052.96,801.37
2016,3,22,14,0,914.0,123.0,6.9,23.0,869.0,1046.84,797.64
2016,3,22,14,15,906.0,121.5,6.8,23.0,840.0,1033.83,789.0
2016,3,22,14,30,898.0,120.0,6.7,23.0,811.0,1017.09,777.92
2016,3,22,14,45,893.0,114.5,6.65,23.0,776.0,995.19,763.65
2016,3,22,15,0,888.0,109.0,6.6,23.0,741.0,969.65,746.91
2016,3,22,15,15,873.5,106.5,6.5,23.0,697.5,943.18,729.33
2016,3,22,15,30,859.0,104.0,6.4,23.0,654.0,905.73,703.93
2016,3,22,15,45,838.5,101.0,6.35,23.0,604.0,859.9,672.63
2016,3,22,16,0,818.0,98.0,6.3,23.0,554.0,812.13,639.66
2016,3,22,16,15,791.5,94.0,6.15,22.5,500.0,756.81,601.54
2016,3,22,16,30,765.0,90.0,6.0,22.0,446.0,700.67,562.15
2016,3,22,16,45,726.0,85.0,5.85,21.5,389.0,637.54,516.54
2016,3,22,17,0,687.0,80.0,5.7,21.0,332.0,572.33,466.6
2016,3,22,17,15,631.5,73.0,5.5,20.5,274.5,496.21,405.92
2016,3,22,17,30,576.0,66.0,5.3,20.0,217.0,423.91,346.17
2016,3,22,17,45,484.5,56.5,5.15,19.5,161.5,334.67,270.63
2016,3,22,18,0,393.0,47.0,5.0,19.0,106.0,254.29,200.33
2016,3,22,18,15,251.5,31.5,5.0,18.5,63.0,157.91,114.54
2016,3,22,18,30,110.0,16.0,5.0,18.0,20.0,65.11,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.5,19.5,5.5,15.5,26.0,16.23,0.0
2016,3,23,7,0,141.0,39.0,5.6,16.0,52.0,31.68,20.6
2016,3,23,7,15,242.5,57.5,5.8,16.5,99.5,44.01,32.65
2016,3,23,7,30,344.0,76.0,6.0,17.0,147.0,56.9,44.47
2016,3,23,7,45,432.5,85.5,6.25,17.5,203.0,62.3,49.4
2016,3,23,8,0,521.0,95.0,6.5,18.0,259.0,103.46,64.41
2016,3,23,8,15,260.5,86.0,6.65,18.5,168.0,99.95,66.75
2016,3,23,8,30,0.0,77.0,6.8,19.0,77.0,71.67,54.29
2016,3,23,8,45,15.0,138.5,7.0,19.5,146.5,130.07,101.57
2016,3,23,9,0,30.0,200.0,7.2,20.0,216.0,187.34,147.24
2016,3,23,9,15,31.0,220.5,7.1,20.5,238.5,209.42,164.37
2016,3,23,9,30,32.0,241.0,7.0,21.0,261.0,231.79,181.55
2016,3,23,9,45,66.5,280.0,6.95,21.5,324.5,287.06,224.49
2016,3,23,10,0,101.0,319.0,6.9,22.0,388.0,346.83,270.54
2016,3,23,10,15,117.5,342.0,6.8,22.5,426.5,386.82,300.71
2016,3,23,10,30,134.0,365.0,6.7,23.0,465.0,428.24,331.63
2016,3,23,10,45,212.5,374.5,6.6,23.5,540.5,501.99,387.86
2016,3,23,11,0,291.0,384.0,6.5,24.0,616.0,586.09,450.83
2016,3,23,11,15,579.0,262.5,6.3,24.0,741.0,716.73,553.53
2016,3,23,11,30,867.0,141.0,6.1,24.0,866.0,859.9,659.58
2016,3,23,11,45,609.5,276.0,5.95,24.5,790.5,807.48,615.96
2016,3,23,12,0,352.0,411.0,5.8,25.0,715.0,727.85,550.02
2016,3,23,12,15,616.5,276.5,5.65,25.0,813.5,858.56,650.45
2016,3,23,12,30,881.0,142.0,5.5,25.0,912.0,976.83,733.2
2016,3,23,12,45,882.0,141.0,5.35,25.5,910.0,995.58,742.78
2016,3,23,13,0,883.0,140.0,5.2,26.0,908.0,1010.8,750.49
2016,3,23,13,15,880.0,139.0,5.05,26.0,897.0,1018.46,754.67
2016,3,23,13,30,877.0,138.0,4.9,26.0,886.0,1022.37,756.46
