Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,872.5,136.5,4.8,26.5,866.5,1020.52,753.43
2016,3,23,14,0,868.0,135.0,4.7,27.0,847.0,1014.94,748.11
2016,3,23,14,15,860.5,133.5,4.6,27.0,819.0,1011.86,746.16
2016,3,23,14,30,853.0,132.0,4.5,27.0,791.0,996.02,736.16
2016,3,23,14,45,839.0,131.0,4.4,27.0,754.5,970.97,720.22
2016,3,23,15,0,825.0,130.0,4.3,27.0,718.0,942.79,702.28
2016,3,23,15,15,809.5,126.5,4.2,26.5,675.5,907.5,680.89
2016,3,23,15,30,794.0,123.0,4.1,26.0,633.0,869.59,657.59
2016,3,23,15,45,770.5,120.5,4.05,26.0,584.5,823.51,627.34
2016,3,23,16,0,747.0,118.0,4.0,26.0,536.0,780.37,598.9
2016,3,23,16,15,719.0,112.5,3.75,25.5,483.5,724.68,561.44
2016,3,23,16,30,691.0,107.0,3.5,25.0,431.0,668.55,523.06
2016,3,23,16,45,650.0,101.0,3.3,24.5,375.5,602.52,475.81
2016,3,23,17,0,609.0,95.0,3.1,24.0,320.0,537.99,427.72
2016,3,23,17,15,552.5,86.0,2.9,23.0,264.0,462.45,370.24
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,390.91,313.57
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,302.41,240.71
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,226.73,176.14
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,126.83,91.04
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,20.69,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.53,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,15.0,5.8,8.5,33.0,11.71,0.0
2016,3,24,7,0,356.0,30.0,6.0,9.0,66.0,23.51,14.52
2016,3,24,7,15,466.5,40.0,6.15,9.0,119.5,30.11,21.35
2016,3,24,7,30,577.0,50.0,6.3,9.0,173.0,36.39,27.42
2016,3,24,7,45,645.0,56.5,6.5,9.5,232.0,39.43,30.28
2016,3,24,8,0,713.0,63.0,6.7,10.0,291.0,93.06,50.43
2016,3,24,8,15,755.0,68.0,6.7,10.5,350.5,150.44,89.75
2016,3,24,8,30,797.0,73.0,6.7,11.0,410.0,212.83,142.1
2016,3,24,8,45,828.5,76.5,6.75,11.5,467.5,275.96,199.31
2016,3,24,9,0,860.0,80.0,6.8,12.0,525.0,342.14,259.97
2016,3,24,9,15,881.0,83.0,6.75,12.5,578.5,409.52,321.05
2016,3,24,9,30,902.0,86.0,6.7,13.0,632.0,474.68,378.83
2016,3,24,9,45,920.0,87.0,6.65,13.5,680.0,537.26,432.87
2016,3,24,10,0,938.0,88.0,6.6,14.0,728.0,599.87,485.19
2016,3,24,10,15,949.0,90.0,6.55,14.5,769.0,658.96,533.08
2016,3,24,10,30,960.0,92.0,6.5,15.0,810.0,716.77,578.5
2016,3,24,10,45,969.0,93.0,6.5,15.5,844.0,770.66,618.96
2016,3,24,11,0,978.0,94.0,6.5,16.0,878.0,822.52,655.55
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.5,869.34,688.85
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,913.36,719.78
2016,3,24,11,45,991.0,97.5,6.25,16.5,943.0,951.88,745.28
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,986.99,768.12
2016,3,24,12,15,994.5,99.0,6.1,17.0,966.0,1016.53,788.06
2016,3,24,12,30,996.0,99.0,6.0,17.0,973.0,1042.33,805.32
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,1062.39,817.33
2016,3,24,13,0,994.0,100.0,5.9,18.0,968.0,1078.42,826.57
2016,3,24,13,15,991.5,99.5,5.8,18.0,956.5,1087.8,832.55
2016,3,24,13,30,989.0,99.0,5.7,18.0,945.0,1092.99,835.79
2016,3,24,13,45,985.0,98.0,5.65,18.5,924.5,1091.96,833.68
2016,3,24,14,0,981.0,97.0,5.6,19.0,904.0,1086.74,828.89
2016,3,24,14,15,975.0,96.0,5.5,19.0,875.0,1075.42,821.32
2016,3,24,14,30,969.0,95.0,5.4,19.0,846.0,1060.07,811.17
2016,3,24,14,45,957.5,94.0,5.3,19.0,808.5,1035.52,794.8
2016,3,24,15,0,946.0,93.0,5.2,19.0,771.0,1007.39,776.11
2016,3,24,15,15,934.0,91.0,5.05,18.5,727.0,974.29,755.09
2016,3,24,15,30,922.0,89.0,4.9,18.0,683.0,938.06,731.83
2016,3,24,15,45,906.5,85.5,4.75,18.0,633.5,894.15,701.56
2016,3,24,16,0,891.0,82.0,4.6,18.0,584.0,847.83,669.45
2016,3,24,16,15,868.0,79.0,4.3,17.5,529.0,800.36,636.53
2016,3,24,16,30,845.0,76.0,4.0,17.0,474.0,744.99,597.96
2016,3,24,16,45,813.0,71.5,3.7,17.0,415.5,680.52,550.73
2016,3,24,17,0,781.0,67.0,3.4,17.0,357.0,616.36,502.29
2016,3,24,17,15,731.0,61.5,2.9,16.0,297.0,540.64,442.82
2016,3,24,17,30,681.0,56.0,2.4,15.0,237.0,467.91,383.31
2016,3,24,17,45,599.5,48.5,1.95,14.0,179.5,383.75,312.14
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,304.36,242.26
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.0,200.98,150.04
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,104.71,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,8.1,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,12.49,0.0
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,25.18,16.32
2016,3,25,7,15,488.5,42.5,0.65,8.5,126.5,32.14,23.38
2016,3,25,7,30,595.0,53.0,0.8,9.0,181.0,38.75,29.68
2016,3,25,7,45,655.5,60.0,0.95,10.0,240.0,42.05,32.69
2016,3,25,8,0,716.0,67.0,1.1,11.0,299.0,98.67,54.21
2016,3,25,8,15,755.5,72.5,1.5,12.0,357.5,156.43,93.65
2016,3,25,8,30,795.0,78.0,1.9,13.0,416.0,218.92,145.09
2016,3,25,8,45,820.0,82.5,2.3,14.0,472.0,281.23,200.15
2016,3,25,9,0,845.0,87.0,2.7,15.0,528.0,345.83,257.48
2016,3,25,9,15,864.0,90.0,2.7,15.5,579.5,408.76,312.67
2016,3,25,9,30,883.0,93.0,2.7,16.0,631.0,474.87,368.56
2016,3,25,9,45,894.5,97.0,2.7,16.5,676.5,535.97,418.74
2016,3,25,10,0,906.0,101.0,2.7,17.0,722.0,596.49,466.6
2016,3,25,10,15,916.5,103.0,2.65,17.5,762.0,653.69,510.11
2016,3,25,10,30,927.0,105.0,2.6,18.0,802.0,709.62,551.15
2016,3,25,10,45,931.5,108.5,2.55,18.5,833.5,761.25,587.37
2016,3,25,11,0,936.0,112.0,2.5,19.0,865.0,810.58,619.25
2016,3,25,11,15,941.0,113.0,2.45,19.0,889.0,855.37,648.66
2016,3,25,11,30,946.0,114.0,2.4,19.0,913.0,897.46,675.88
2016,3,25,11,45,945.5,117.0,2.4,19.5,927.5,933.91,698.18
2016,3,25,12,0,945.0,120.0,2.4,20.0,942.0,966.96,718.06
2016,3,25,12,15,945.5,120.5,2.45,20.0,948.0,994.93,736.4
2016,3,25,12,30,946.0,121.0,2.5,20.0,954.0,1019.3,752.48
2016,3,25,12,45,940.5,123.0,2.6,20.5,949.5,1035.75,762.57
2016,3,25,13,0,935.0,125.0,2.7,21.0,945.0,1048.26,770.25
2016,3,25,13,15,931.5,124.5,2.8,21.0,933.0,1056.2,776.61
2016,3,25,13,30,928.0,124.0,2.9,21.0,921.0,1060.18,780.57
2016,3,25,13,45,918.5,125.5,3.0,21.0,899.0,1056.37,779.63
2016,3,25,14,0,909.0,127.0,3.1,21.0,877.0,1048.69,776.34
2016,3,25,14,15,900.5,125.0,3.15,21.0,847.5,1034.46,768.43
2016,3,25,14,30,892.0,123.0,3.2,21.0,818.0,1016.53,758.21
2016,3,25,14,45,880.5,121.0,3.3,21.0,781.0,992.15,744.15
2016,3,25,15,0,869.0,119.0,3.4,21.0,744.0,972.88,733.56
2016,3,25,15,15,854.5,116.0,3.45,21.0,700.5,937.94,711.87
2016,3,25,15,30,840.0,113.0,3.5,21.0,657.0,900.2,688.2
2016,3,25,15,45,818.5,110.0,3.55,21.0,607.0,853.85,658.25
2016,3,25,16,0,797.0,107.0,3.6,21.0,557.0,805.68,626.63
2016,3,25,16,15,770.5,102.5,3.45,20.5,503.5,750.33,589.54
2016,3,25,16,30,744.0,98.0,3.3,20.0,450.0,698.06,554.03
2016,3,25,16,45,707.0,92.0,3.2,19.5,393.0,632.57,507.86
2016,3,25,17,0,670.0,86.0,3.1,19.0,336.0,568.16,459.62
2016,3,25,17,15,616.0,78.0,2.8,18.0,278.5,492.41,400.96
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,420.39,342.93
2016,3,25,17,45,478.5,59.5,2.25,16.0,166.5,334.69,271.59
2016,3,25,18,0,395.0,49.0,2.0,15.0,112.0,257.07,204.4
2016,3,25,18,15,261.5,33.5,2.0,14.5,68.0,163.54,121.93
2016,3,25,18,30,128.0,18.0,2.0,14.0,24.0,74.69,0.0
2016,3,25,18,45,64.0,9.0,2.0,13.5,12.0,26.65,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,92.5,21.5,2.15,9.5,31.5,17.91,1.98
2016,3,26,7,0,185.0,43.0,2.4,10.0,63.0,33.44,23.37
2016,3,26,7,15,281.5,61.0,2.6,10.5,113.0,46.42,35.87
2016,3,26,7,30,378.0,79.0,2.8,11.0,163.0,58.78,47.38
2016,3,26,7,45,207.5,102.0,3.0,12.0,150.0,77.93,64.52
2016,3,26,8,0,37.0,125.0,3.2,13.0,137.0,108.6,85.85
2016,3,26,8,15,75.0,154.5,3.2,13.5,184.5,141.89,111.31
2016,3,26,8,30,113.0,184.0,3.2,14.0,232.0,177.74,139.02
2016,3,26,8,45,262.0,190.5,3.25,15.0,323.0,229.89,176.58
2016,3,26,9,0,411.0,197.0,3.3,16.0,414.0,301.15,231.44
2016,3,26,9,15,375.5,228.5,3.15,16.5,441.5,344.39,268.15
2016,3,26,9,30,340.0,260.0,3.0,17.0,469.0,381.71,298.66
2016,3,26,9,45,572.0,199.5,2.95,18.0,581.5,466.82,364.65
2016,3,26,10,0,804.0,139.0,2.9,19.0,694.0,576.76,448.83
2016,3,26,10,15,539.0,249.5,2.8,19.0,630.5,560.98,435.23
2016,3,26,10,30,274.0,360.0,2.7,19.0,567.0,517.58,399.28
2016,3,26,10,45,357.5,347.0,2.6,19.5,629.0,581.76,447.17
2016,3,26,11,0,441.0,334.0,2.5,20.0,691.0,655.39,500.19
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.5,759.6,577.05
2016,3,26,11,30,860.0,154.0,2.4,21.0,884.0,871.4,653.92
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,867.49,647.55
2016,3,26,12,0,559.0,338.0,2.4,22.0,826.0,847.94,628.7
2016,3,26,12,15,712.5,249.0,2.45,22.0,875.5,922.27,683.82
2016,3,26,12,30,866.0,160.0,2.5,22.0,925.0,992.19,729.67
2016,3,26,12,45,863.5,160.5,2.6,22.5,922.0,1009.34,739.73
2016,3,26,13,0,861.0,161.0,2.7,23.0,919.0,1022.85,748.02
2016,3,26,13,15,694.5,251.0,2.8,23.0,857.5,969.9,714.47
2016,3,26,13,30,528.0,341.0,2.9,23.0,796.0,902.85,666.62
2016,3,26,13,45,600.0,298.0,3.05,23.0,804.0,934.25,692.28
2016,3,26,14,0,672.0,255.0,3.2,23.0,812.0,965.42,716.92
2016,3,26,14,15,654.5,251.5,3.25,23.0,779.0,942.73,702.47
2016,3,26,14,30,637.0,248.0,3.3,23.0,746.0,917.18,686.5
2016,3,26,14,45,664.5,221.0,3.35,23.0,719.5,908.14,682.85
2016,3,26,15,0,692.0,194.0,3.4,23.0,693.0,894.49,675.25
2016,3,26,15,15,540.5,231.5,3.35,22.5,607.5,776.1,593.15
2016,3,26,15,30,389.0,269.0,3.3,22.0,522.0,655.67,506.31
2016,3,26,15,45,389.0,246.5,3.3,22.0,483.5,620.36,482.93
2016,3,26,16,0,389.0,224.0,3.3,22.0,445.0,583.36,457.44
2016,3,26,16,15,262.0,216.0,3.1,21.5,358.5,460.46,364.19
2016,3,26,16,30,135.0,208.0,2.9,21.0,272.0,335.05,266.45
2016,3,26,16,45,124.0,184.0,2.75,21.0,237.5,296.05,236.7
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,257.58,206.52
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,217.84,175.31
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,178.71,143.66
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,135.99,108.03
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,88.09,67.41
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,50.57,34.69
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,12.99,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,6.67,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,76.5,23.0,3.9,14.0,32.0,19.11,4.61
2016,3,27,7,0,153.0,46.0,4.5,15.0,64.0,37.09,26.08
2016,3,27,7,15,243.5,66.5,4.75,15.0,113.0,50.6,38.9
2016,3,27,7,30,334.0,87.0,5.0,15.0,162.0,64.75,51.92
2016,3,27,7,45,178.0,105.0,5.25,15.5,146.0,80.6,66.02
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,109.84,86.51
2016,3,27,8,15,11.0,102.5,5.7,16.0,106.0,95.04,74.2
2016,3,27,8,30,0.0,82.0,5.9,16.0,82.0,76.26,58.72
2016,3,27,8,45,23.0,150.0,6.15,16.5,162.0,140.31,110.8
2016,3,27,9,0,46.0,218.0,6.4,17.0,242.0,207.9,165.05
2016,3,27,9,15,77.5,251.0,6.4,17.0,297.0,253.31,201.11
2016,3,27,9,30,109.0,284.0,6.4,17.0,352.0,302.95,240.62
2016,3,27,9,45,87.5,298.0,6.45,17.5,355.5,313.74,248.69
2016,3,27,10,0,66.0,312.0,6.5,18.0,359.0,321.94,254.34
2016,3,27,10,15,45.0,301.0,6.35,18.0,334.0,305.45,240.77
2016,3,27,10,30,24.0,290.0,6.2,18.0,309.0,284.86,223.85
2016,3,27,10,45,150.5,342.0,6.1,18.5,464.0,429.4,338.28
2016,3,27,11,0,277.0,394.0,6.0,19.0,619.0,586.35,458.45
2016,3,27,11,15,564.5,278.5,5.85,19.0,753.5,724.3,567.79
2016,3,27,11,30,852.0,163.0,5.7,19.0,888.0,874.96,681.11
2016,3,27,11,45,878.5,150.0,5.6,19.5,909.5,916.73,707.79
2016,3,27,12,0,905.0,137.0,5.5,20.0,931.0,950.79,729.22
2016,3,27,12,15,907.0,137.5,5.4,20.0,937.5,979.06,747.88
2016,3,27,12,30,909.0,138.0,5.3,20.0,944.0,1003.96,764.16
2016,3,27,12,45,914.0,134.5,5.25,20.5,943.0,1024.23,776.1
2016,3,27,13,0,919.0,131.0,5.2,21.0,942.0,1040.91,785.61
2016,3,27,13,15,916.5,130.0,5.15,21.0,930.5,1049.04,790.95
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,1053.29,793.84
2016,3,27,13,45,912.5,126.0,5.1,21.0,899.5,1052.53,793.93
2016,3,27,14,0,911.0,123.0,5.1,21.0,880.0,1047.84,791.54
2016,3,27,14,15,904.0,121.5,5.05,21.0,851.5,1035.42,783.64
2016,3,27,14,30,897.0,120.0,5.0,21.0,823.0,1019.27,773.39
2016,3,27,14,45,890.0,116.0,4.95,21.0,787.5,996.77,758.91
2016,3,27,15,0,883.0,112.0,4.9,21.0,752.0,970.75,742.12
2016,3,27,15,15,869.5,109.5,4.8,20.5,708.5,944.99,726.64
2016,3,27,15,30,856.0,107.0,4.7,20.0,665.0,908.2,703.36
2016,3,27,15,45,841.0,102.5,4.65,20.0,616.5,865.15,674.52
2016,3,27,16,0,826.0,98.0,4.6,20.0,568.0,819.84,643.84
2016,3,27,16,15,801.0,94.0,4.4,19.5,514.5,765.13,606.27
2016,3,27,16,30,776.0,90.0,4.2,19.0,461.0,709.52,567.68
2016,3,27,16,45,744.5,84.0,4.05,19.0,404.5,646.42,521.89
2016,3,27,17,0,713.0,78.0,3.9,19.0,348.0,587.04,476.66
2016,3,27,17,15,662.0,71.5,3.4,18.0,289.5,512.85,418.63
2016,3,27,17,30,611.0,65.0,2.9,17.0,231.0,442.05,361.08
2016,3,27,17,45,534.0,55.5,2.4,16.0,175.5,358.28,290.83
2016,3,27,18,0,457.0,46.0,1.9,15.0,120.0,281.89,224.18
2016,3,27,18,15,228.5,37.0,1.85,14.5,74.0,153.05,114.81
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,31.86,2.09
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,13.34,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.5,18.5,2.4,7.5,40.5,14.32,3.51
2016,3,28,7,0,371.0,37.0,2.7,8.0,81.0,29.15,20.07
2016,3,28,7,15,471.0,47.0,2.75,9.0,134.5,35.43,26.33
2016,3,28,7,30,571.0,57.0,2.8,10.0,188.0,41.41,31.96
2016,3,28,7,45,628.5,65.0,2.9,11.0,246.0,49.47,39.21
2016,3,28,8,0,686.0,73.0,3.0,12.0,304.0,103.24,57.37
2016,3,28,8,15,726.5,78.5,3.05,12.5,362.5,159.87,97.68
2016,3,28,8,30,767.0,84.0,3.1,13.0,421.0,224.66,151.87
2016,3,28,8,45,792.5,89.0,3.2,14.0,476.0,285.9,206.07
2016,3,28,9,0,818.0,94.0,3.3,15.0,531.0,349.5,262.26
2016,3,28,9,15,838.0,97.5,3.15,15.5,582.5,411.69,316.53
2016,3,28,9,30,858.0,101.0,3.0,16.0,634.0,474.95,369.84
2016,3,28,9,45,871.0,104.5,2.9,16.5,679.5,535.47,419.21
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,596.59,467.06
2016,3,28,10,15,894.5,110.5,2.65,17.5,764.5,653.02,509.46
2016,3,28,10,30,905.0,113.0,2.5,18.0,804.0,708.23,549.3
2016,3,28,10,45,911.0,115.5,2.45,18.5,835.0,758.79,584.64
2016,3,28,11,0,917.0,118.0,2.4,19.0,866.0,807.21,615.84
2016,3,28,11,15,922.0,119.0,2.3,19.0,889.5,851.06,644.15
2016,3,28,11,30,927.0,120.0,2.2,19.0,913.0,892.26,670.23
2016,3,28,11,45,928.0,122.5,2.15,19.5,927.5,928.64,691.91
2016,3,28,12,0,929.0,125.0,2.1,20.0,942.0,961.78,711.19
2016,3,28,12,15,929.5,125.0,2.0,20.0,947.5,988.61,726.96
2016,3,28,12,30,930.0,125.0,1.9,20.0,953.0,1011.9,740.35
2016,3,28,12,45,926.0,126.5,1.85,20.5,949.0,1028.74,748.81
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,1041.75,754.9
2016,3,28,13,15,918.5,127.5,1.75,21.0,932.5,1049.32,759.12
2016,3,28,13,30,915.0,127.0,1.7,21.0,920.0,1053.0,761.05
2016,3,28,13,45,906.5,127.5,1.7,21.5,898.5,1048.85,757.55
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,1040.88,751.88
2016,3,28,14,15,890.0,126.5,1.75,22.0,848.0,1027.52,745.17
2016,3,28,14,30,882.0,125.0,1.8,22.0,819.0,1010.51,736.26
2016,3,28,14,45,870.0,123.0,1.85,22.0,782.0,994.23,727.91
2016,3,28,15,0,858.0,121.0,1.9,22.0,745.0,965.86,711.72
2016,3,28,15,15,843.5,118.5,1.95,22.0,701.5,931.53,691.63
2016,3,28,15,30,829.0,116.0,2.0,22.0,658.0,894.46,669.55
2016,3,28,15,45,808.5,112.5,2.15,22.0,609.0,848.55,642.09
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,800.81,612.71
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,745.63,577.41
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,693.6,543.54
2016,3,28,16,45,697.0,94.5,2.3,21.0,396.5,628.25,497.69
2016,3,28,17,0,659.0,89.0,2.3,21.0,340.0,564.1,450.04
2016,3,28,17,15,606.0,81.0,2.1,19.5,283.0,489.4,394.17
2016,3,28,17,30,553.0,73.0,1.9,18.0,226.0,418.34,338.61
2016,3,28,17,45,470.5,62.5,1.75,17.0,171.0,333.53,269.03
2016,3,28,18,0,388.0,52.0,1.6,16.0,116.0,256.65,203.38
2016,3,28,18,15,263.0,36.0,1.65,15.5,72.0,164.93,123.78
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,81.55,20.09
2016,3,28,18,45,69.0,10.0,1.8,15.0,14.0,28.95,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,13.5,2.15,14.0,13.5,12.51,2.94
2016,3,29,7,0,0.0,27.0,2.5,15.0,27.0,25.06,16.01
2016,3,29,7,15,0.0,45.5,2.75,15.5,45.5,41.93,31.34
2016,3,29,7,30,0.0,64.0,3.0,16.0,64.0,58.22,46.01
2016,3,29,7,45,0.0,84.5,3.3,16.5,84.5,76.0,61.7
2016,3,29,8,0,0.0,105.0,3.6,17.0,105.0,94.38,73.97
2016,3,29,8,15,1.0,125.0,3.7,17.5,126.0,112.71,88.77
2016,3,29,8,30,2.0,145.0,3.8,18.0,147.0,131.32,103.53
2016,3,29,8,45,1.0,142.5,3.9,19.0,143.5,130.34,101.98
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,128.7,99.92
2016,3,29,9,15,1.0,156.0,4.0,20.0,156.5,143.94,111.84
2016,3,29,9,30,2.0,172.0,4.0,20.0,173.0,159.4,123.84
2016,3,29,9,45,1.5,165.0,4.0,20.5,166.0,153.46,118.51
2016,3,29,10,0,1.0,158.0,4.0,21.0,159.0,147.23,113.05
2016,3,29,10,15,0.5,151.0,4.0,21.0,151.5,140.8,107.7
2016,3,29,10,30,0.0,144.0,4.0,21.0,144.0,134.21,102.26
2016,3,29,10,45,12.5,230.5,4.0,21.5,241.0,223.69,172.28
2016,3,29,11,0,25.0,317.0,4.0,22.0,338.0,315.06,241.79
2016,3,29,11,15,15.5,246.0,4.0,22.5,259.0,242.74,185.61
2016,3,29,11,30,6.0,175.0,4.0,23.0,180.0,168.96,128.09
2016,3,29,11,45,5.5,170.0,4.05,23.5,174.5,164.24,124.18
2016,3,29,12,0,5.0,165.0,4.1,24.0,169.0,159.42,120.14
2016,3,29,12,15,2.5,151.0,4.1,24.0,153.5,144.14,108.14
2016,3,29,12,30,0.0,137.0,4.1,24.0,138.0,128.66,95.99
2016,3,29,12,45,1.5,144.5,4.2,24.0,146.5,137.33,102.83
2016,3,29,13,0,3.0,152.0,4.3,24.0,155.0,146.07,109.73
2016,3,29,13,15,5.5,176.0,4.35,24.0,181.5,171.71,129.78
2016,3,29,13,30,8.0,200.0,4.4,24.0,208.0,197.63,149.96
2016,3,29,13,45,4.0,168.5,4.45,24.5,172.5,163.29,123.08
2016,3,29,14,0,0.0,137.0,4.5,25.0,137.0,128.99,96.19
2016,3,29,14,15,0.0,127.0,4.55,25.0,127.0,119.4,88.86
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,109.8,81.49
2016,3,29,14,45,0.0,131.5,4.65,25.0,131.5,123.79,92.63
2016,3,29,15,0,0.0,146.0,4.7,25.0,146.0,137.99,103.95
2016,3,29,15,15,0.0,117.0,4.7,25.0,117.0,109.84,82.03
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,82.05,60.2
2016,3,29,15,45,5.0,141.0,4.7,25.0,144.0,138.12,105.16
2016,3,29,16,0,10.0,194.0,4.7,25.0,200.0,197.17,152.11
2016,3,29,16,15,13.0,184.0,4.5,24.5,191.0,190.21,147.42
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,183.19,142.72
2016,3,29,16,45,11.5,154.0,4.15,23.5,159.5,159.8,124.65
2016,3,29,17,0,7.0,134.0,4.0,23.0,137.0,136.78,106.61
2016,3,29,17,15,3.5,112.5,3.75,22.5,114.0,113.09,87.72
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,89.64,68.65
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,67.03,49.94
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,44.09,30.64
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,26.5,15.52
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,10.19,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.24,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.62,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.26,2.25
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,15.75,8.11
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,22.25,13.96
2016,3,30,7,45,0.0,32.0,4.25,19.5,32.0,29.69,19.37
2016,3,30,8,0,0.0,40.0,4.4,20.0,40.0,37.14,25.53
2016,3,30,8,15,0.0,58.5,4.45,20.0,58.5,54.39,39.81
2016,3,30,8,30,0.0,77.0,4.5,20.0,77.0,71.68,53.95
2016,3,30,8,45,0.0,99.0,4.55,20.0,99.0,91.78,70.24
2016,3,30,9,0,0.0,121.0,4.6,20.0,121.0,111.81,86.28
2016,3,30,9,15,0.0,82.5,4.75,20.0,82.5,76.87,57.55
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,40.95,28.04
2016,3,30,9,45,0.0,83.5,5.05,20.5,83.5,77.85,57.91
2016,3,30,10,0,0.0,123.0,5.2,21.0,123.0,114.5,87.09
2016,3,30,10,15,0.0,134.0,5.3,21.0,134.0,124.79,95.09
2016,3,30,10,30,0.0,145.0,5.4,21.0,145.0,135.14,103.13
2016,3,30,10,45,2.0,156.5,5.55,21.5,158.5,147.43,112.54
2016,3,30,11,0,4.0,168.0,5.7,22.0,172.0,159.97,122.1
2016,3,30,11,15,7.0,193.5,5.8,22.0,200.0,186.66,142.99
2016,3,30,11,30,10.0,219.0,5.9,22.0,228.0,213.78,164.1
2016,3,30,11,45,11.0,230.5,6.0,22.5,240.5,226.28,173.39
2016,3,30,12,0,12.0,242.0,6.1,23.0,253.0,238.9,182.76
2016,3,30,12,15,12.0,240.5,6.05,23.0,251.5,238.23,182.17
2016,3,30,12,30,12.0,239.0,6.0,23.0,250.0,237.49,181.57
2016,3,30,12,45,14.5,268.0,6.0,23.5,281.5,268.63,205.2
2016,3,30,13,0,17.0,297.0,6.0,24.0,313.0,300.19,228.91
2016,3,30,13,15,18.5,305.0,5.9,24.5,322.0,310.42,236.27
2016,3,30,13,30,20.0,313.0,5.8,25.0,331.0,320.73,243.72
2016,3,30,13,45,23.5,321.5,5.7,25.5,342.0,333.63,253.21
2016,3,30,14,0,27.0,330.0,5.6,26.0,353.0,360.0,272.73
2016,3,30,14,15,75.5,361.0,5.45,26.0,422.0,443.16,336.6
2016,3,30,14,30,124.0,392.0,5.3,26.0,491.0,540.45,409.43
2016,3,30,14,45,90.0,359.0,5.2,26.0,429.0,458.08,348.34
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,390.04,297.41
2016,3,30,15,15,122.5,319.5,5.0,25.5,402.5,459.5,353.0
2016,3,30,15,30,189.0,313.0,4.9,25.0,438.0,511.6,395.03
2016,3,30,15,45,104.5,263.0,4.8,25.0,331.5,364.87,283.33
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,225.5,174.21
2016,3,30,16,15,92.0,213.0,4.45,24.5,258.5,295.93,232.58
2016,3,30,16,30,164.0,213.0,4.2,24.0,292.0,361.7,286.16
2016,3,30,16,45,157.5,188.0,4.0,24.0,257.0,323.48,256.8
2016,3,30,17,0,151.0,163.0,3.8,24.0,222.0,285.24,227.22
2016,3,30,17,15,357.5,116.5,3.4,23.0,225.0,372.41,299.78
2016,3,30,17,30,564.0,70.0,3.0,22.0,228.0,420.82,338.43
2016,3,30,17,45,493.5,59.5,2.6,21.5,174.5,341.65,272.35
2016,3,30,18,0,423.0,49.0,2.2,21.0,121.0,269.22,210.18
2016,3,30,18,15,295.5,35.0,2.25,20.5,76.0,177.88,132.04
2016,3,30,18,30,168.0,21.0,2.3,20.0,31.0,93.52,34.89
2016,3,30,18,45,84.0,10.5,2.35,19.5,15.5,33.59,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.5,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,31.0,9.0,2.9,15.0,10.0,8.58,0.0
2016,3,31,6,45,166.5,27.0,3.25,15.5,47.5,21.11,10.38
2016,3,31,7,0,302.0,45.0,3.6,16.0,85.0,34.62,24.29
2016,3,31,7,15,397.5,57.5,3.7,16.5,137.0,44.04,33.13
2016,3,31,7,30,493.0,70.0,3.8,17.0,189.0,51.74,40.16
2016,3,31,7,45,569.0,75.5,3.95,17.5,248.0,62.07,40.7
2016,3,31,8,0,645.0,81.0,4.1,18.0,307.0,111.84,63.42
2016,3,31,8,15,687.5,87.0,4.3,19.0,365.0,166.81,102.67
2016,3,31,8,30,730.0,93.0,4.5,20.0,423.0,226.87,151.92
2016,3,31,8,45,773.0,93.0,4.7,21.0,481.5,289.88,205.82
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,353.66,260.62
2016,3,31,9,15,838.0,96.5,4.8,22.5,592.0,416.47,314.41
2016,3,31,9,30,860.0,100.0,4.7,23.0,644.0,480.58,367.56
2016,3,31,9,45,884.0,99.0,4.6,23.5,693.0,544.28,418.61
2016,3,31,10,0,908.0,98.0,4.5,24.0,742.0,606.4,466.74
2016,3,31,10,15,919.5,100.0,4.45,24.5,782.0,663.97,509.98
2016,3,31,10,30,931.0,102.0,4.4,25.0,822.0,720.35,551.0
2016,3,31,10,45,942.0,102.0,4.35,25.5,855.5,773.0,587.15
2016,3,31,11,0,953.0,102.0,4.3,26.0,889.0,823.83,620.17
2016,3,31,11,15,958.5,103.0,4.2,26.0,913.0,869.17,649.95
2016,3,31,11,30,964.0,104.0,4.1,26.0,937.0,911.78,677.54
2016,3,31,11,45,967.0,105.0,4.1,26.0,952.5,949.28,701.98
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,983.5,724.15
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.0,1011.43,741.83
2016,3,31,12,30,972.0,106.0,4.0,26.0,980.0,1035.69,757.12
2016,3,31,12,45,972.0,105.5,4.0,26.5,977.5,1054.67,767.83
2016,3,31,13,0,972.0,105.0,4.0,27.0,975.0,1069.73,776.1
2016,3,31,13,15,969.0,104.5,3.9,27.0,962.5,1077.82,780.81
2016,3,31,13,30,966.0,104.0,3.8,27.0,950.0,1081.82,783.05
2016,3,31,13,45,962.5,102.5,3.75,27.0,929.5,1080.15,782.2
2016,3,31,14,0,959.0,101.0,3.7,27.0,909.0,1074.39,778.91
2016,3,31,14,15,953.0,100.0,3.65,27.0,880.0,1062.65,771.96
2016,3,31,14,30,947.0,99.0,3.6,27.0,851.0,1047.0,762.66
2016,3,31,14,45,935.0,98.5,3.55,27.0,813.5,1022.32,747.62
2016,3,31,15,0,923.0,98.0,3.5,27.0,776.0,994.19,730.45
2016,3,31,15,15,911.0,96.0,3.4,26.5,732.5,961.15,711.12
2016,3,31,15,30,899.0,94.0,3.3,26.0,689.0,925.09,689.7
2016,3,31,15,45,884.0,90.5,3.2,26.0,639.5,881.92,661.98
2016,3,31,16,0,869.0,87.0,3.1,26.0,590.0,836.41,632.49
2016,3,31,16,15,846.0,83.5,2.9,25.5,535.5,788.74,601.8
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,733.32,565.14
2016,3,31,16,45,791.0,75.5,2.55,24.5,423.5,669.5,521.94
2016,3,31,17,0,759.0,71.0,2.4,24.0,366.0,606.09,477.22
2016,3,31,17,15,711.0,65.5,2.25,22.5,306.5,532.45,423.46
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,464.68,371.45
2016,3,31,17,45,582.0,52.5,1.95,20.0,189.5,378.49,301.73
2016,3,31,18,0,501.0,45.0,1.8,19.0,132.0,300.07,235.35
2016,3,31,18,15,365.0,33.0,2.0,18.5,83.5,203.11,152.24
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,116.01,50.39
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,42.12,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.46,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.92,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,2.31,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.7,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,4.63,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,5.56,0.0
2016,4,1,8,15,36.5,98.5,5.05,14.5,115.5,94.01,72.58
2016,4,1,8,30,73.0,191.0,5.3,15.0,225.0,180.26,142.51
2016,4,1,8,45,70.5,217.0,5.55,15.5,253.0,208.42,165.42
2016,4,1,9,0,68.0,243.0,5.8,16.0,281.0,236.55,188.09
2016,4,1,9,15,34.0,128.5,5.75,16.0,147.5,131.43,103.06
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,13.02,5.22
2016,4,1,9,45,1.0,88.5,5.7,16.0,89.5,83.04,63.24
2016,4,1,10,0,2.0,163.0,5.7,16.0,165.0,152.39,119.65
2016,4,1,10,15,1.0,137.5,5.6,16.0,138.5,128.65,100.06
2016,4,1,10,30,0.0,112.0,5.5,16.0,112.0,104.5,80.24
2016,4,1,10,45,3.5,150.5,5.45,16.5,153.5,142.92,111.13
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,181.86,142.01
2016,4,1,11,15,208.5,284.0,5.4,17.0,465.0,444.11,353.02
2016,4,1,11,30,410.0,379.0,5.4,17.0,735.0,715.66,559.85
2016,4,1,11,45,434.5,377.0,5.45,17.0,760.0,758.53,590.77
2016,4,1,12,0,459.0,375.0,5.5,17.0,785.0,797.17,619.54
2016,4,1,12,15,316.5,420.5,5.55,17.0,704.0,720.92,559.89
2016,4,1,12,30,174.0,466.0,5.6,17.0,623.0,634.56,492.04
2016,4,1,12,45,92.0,344.5,5.65,17.5,428.0,438.23,342.77
2016,4,1,13,0,10.0,223.0,5.7,18.0,233.0,221.18,171.88
2016,4,1,13,15,9.0,210.5,5.7,18.0,219.5,208.48,162.2
2016,4,1,13,30,8.0,198.0,5.7,18.0,206.0,195.65,152.15
2016,4,1,13,45,7.0,190.0,5.75,18.0,197.0,187.1,145.48
2016,4,1,14,0,6.0,182.0,5.8,18.0,188.0,178.48,138.75
2016,4,1,14,15,144.0,282.0,5.8,18.0,398.0,439.17,348.47
2016,4,1,14,30,282.0,382.0,5.8,18.0,608.0,697.94,546.27
2016,4,1,14,45,156.0,338.0,5.8,18.0,462.0,512.08,403.5
2016,4,1,15,0,30.0,294.0,5.8,18.0,316.0,329.49,259.34
2016,4,1,15,15,87.5,304.5,5.8,17.5,364.0,396.01,315.05
2016,4,1,15,30,145.0,315.0,5.8,17.0,412.0,473.62,378.4
2016,4,1,15,45,122.5,288.5,5.8,16.5,366.0,422.17,339.14
2016,4,1,16,0,100.0,262.0,5.8,16.0,320.0,359.09,290.43
2016,4,1,16,15,350.5,205.5,5.7,15.5,381.5,517.34,424.74
2016,4,1,16,30,601.0,149.0,5.6,15.0,443.0,646.43,532.17
2016,4,1,16,45,573.5,136.0,5.55,15.0,389.5,581.88,481.54
2016,4,1,17,0,546.0,123.0,5.5,15.0,336.0,522.3,434.28
2016,4,1,17,15,492.0,111.5,5.15,14.5,280.0,449.21,374.7
2016,4,1,17,30,438.0,100.0,4.8,14.0,224.0,380.41,316.99
2016,4,1,17,45,378.0,82.5,4.5,13.5,172.0,306.28,253.34
2016,4,1,18,0,318.0,65.0,4.2,13.0,120.0,238.17,193.02
2016,4,1,18,15,209.5,45.0,3.95,12.5,75.5,154.31,118.97
2016,4,1,18,30,101.0,25.0,3.7,12.0,31.0,71.07,33.22
2016,4,1,18,45,50.5,12.5,3.45,11.5,15.5,26.07,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,12.39,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,20.44,11.28
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,29.95,21.24
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,34.93,26.14
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,39.68,30.58
2016,4,2,7,45,698.0,62.0,3.9,10.0,277.5,60.83,36.79
2016,4,2,8,0,752.0,68.0,3.9,11.0,337.0,117.32,64.82
2016,4,2,8,15,788.0,72.0,3.8,12.0,396.5,176.13,108.77
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,239.09,162.53
2016,4,2,8,45,849.0,79.5,3.6,14.5,512.5,302.43,218.67
2016,4,2,9,0,874.0,83.0,3.5,16.0,569.0,371.44,278.69
2016,4,2,9,15,892.0,86.0,3.35,16.5,621.0,435.14,334.02
2016,4,2,9,30,910.0,89.0,3.2,17.0,673.0,499.46,387.9
2016,4,2,9,45,923.5,91.0,3.1,17.5,719.0,560.88,437.65
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,621.82,485.08
2016,4,2,10,15,946.5,95.0,3.05,18.0,804.5,679.49,529.9
2016,4,2,10,30,956.0,97.0,3.1,18.0,844.0,735.7,572.44
2016,4,2,10,45,963.0,98.5,3.15,18.5,876.0,787.91,608.43
2016,4,2,11,0,970.0,100.0,3.2,19.0,908.0,837.89,641.5
2016,4,2,11,15,974.5,101.0,3.25,19.0,931.5,882.94,671.98
2016,4,2,11,30,979.0,102.0,3.3,19.0,955.0,925.12,700.32
2016,4,2,11,45,981.0,103.0,3.35,19.5,969.5,962.06,723.58
2016,4,2,12,0,983.0,104.0,3.4,20.0,984.0,995.61,744.44
2016,4,2,12,15,984.0,104.0,3.4,20.0,990.0,1023.69,762.65
2016,4,2,12,30,985.0,104.0,3.4,20.0,996.0,1048.04,778.44
2016,4,2,12,45,984.0,104.0,3.45,20.5,992.5,1066.61,789.41
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,1081.2,797.89
2016,4,2,13,15,980.0,103.5,3.5,21.0,976.5,1089.21,803.34
2016,4,2,13,30,977.0,103.0,3.5,21.0,964.0,1093.1,806.29
2016,4,2,13,45,972.0,102.5,3.5,21.0,942.5,1090.85,805.44
2016,4,2,14,0,967.0,102.0,3.5,21.0,921.0,1084.51,802.12
2016,4,2,14,15,960.5,100.5,3.45,21.0,891.5,1071.53,794.21
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,1054.62,783.89
2016,4,2,14,45,939.0,100.0,3.4,21.0,823.0,1028.45,767.99
2016,4,2,15,0,924.0,101.0,3.4,21.0,784.0,998.97,749.96
2016,4,2,15,15,911.5,99.0,3.35,21.0,740.0,965.34,728.76
2016,4,2,15,30,899.0,97.0,3.3,21.0,696.0,928.74,705.49
