Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.48,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.92,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.77,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.63,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,6.48,0.15
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,8.34,1.83
2016,4,13,7,45,0.0,11.5,3.0,15.5,11.5,10.66,3.47
2016,4,13,8,0,0.0,14.0,3.0,16.0,14.0,12.98,5.41
2016,4,13,8,15,0.0,16.5,2.95,16.5,16.5,15.31,7.32
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,17.64,9.21
2016,4,13,8,45,0.0,71.5,2.85,17.5,71.5,66.57,49.86
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,114.71,88.9
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,83.44,63.12
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,51.23,36.63
2016,4,13,9,45,4.0,133.0,2.65,18.5,136.0,125.7,96.84
2016,4,13,10,0,8.0,211.0,2.6,19.0,217.0,199.73,154.99
2016,4,13,10,15,6.5,195.0,2.6,19.0,200.5,185.09,143.05
2016,4,13,10,30,5.0,179.0,2.6,19.0,184.0,170.01,130.97
2016,4,13,10,45,7.0,196.0,2.6,19.5,203.0,187.77,144.52
2016,4,13,11,0,9.0,213.0,2.6,20.0,222.0,205.8,158.11
2016,4,13,11,15,9.0,208.5,2.6,20.5,217.5,202.34,154.94
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,198.79,151.81
2016,4,13,11,45,23.5,301.5,2.6,21.5,323.5,309.13,235.85
2016,4,13,12,0,38.0,399.0,2.6,22.0,434.0,419.76,317.04
2016,4,13,12,15,22.5,290.5,2.65,22.0,312.0,301.86,229.11
2016,4,13,12,30,7.0,182.0,2.7,22.0,190.0,178.11,134.86
2016,4,13,12,45,3.5,154.0,2.75,22.5,158.0,148.33,111.67
2016,4,13,13,0,0.0,126.0,2.8,23.0,126.0,118.39,88.07
2016,4,13,13,15,0.0,126.0,2.8,23.0,126.0,118.42,88.17
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,118.44,88.25
2016,4,13,13,45,0.0,119.5,2.8,23.0,119.5,112.25,83.48
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,106.04,78.7
2016,4,13,14,15,4.5,161.0,2.75,23.0,164.5,156.56,118.54
2016,4,13,14,30,9.0,209.0,2.7,23.0,216.0,207.89,158.52
2016,4,13,14,45,31.0,272.5,2.65,23.0,296.5,304.21,232.93
2016,4,13,15,0,53.0,336.0,2.6,23.0,377.0,394.57,301.16
2016,4,13,15,15,441.5,224.5,2.5,23.0,530.5,673.63,516.49
2016,4,13,15,30,830.0,113.0,2.4,23.0,684.0,890.79,669.2
2016,4,13,15,45,613.5,176.0,2.35,23.0,581.5,751.9,572.92
2016,4,13,16,0,397.0,239.0,2.3,23.0,479.0,602.22,463.63
2016,4,13,16,15,245.5,231.0,2.2,22.5,375.0,458.91,357.8
2016,4,13,16,30,94.0,223.0,2.1,22.0,271.0,304.66,239.08
2016,4,13,16,45,391.5,154.5,2.05,22.0,321.5,469.44,373.03
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,576.59,456.89
2016,4,13,17,15,643.0,79.5,1.8,21.5,315.0,506.55,402.67
2016,4,13,17,30,597.0,73.0,1.6,21.0,258.0,439.47,350.15
2016,4,13,17,45,527.0,64.5,1.4,20.5,203.0,361.25,286.99
2016,4,13,18,0,457.0,56.0,1.2,20.0,148.0,289.56,226.88
2016,4,13,18,15,348.0,43.0,1.15,19.0,100.0,204.69,155.71
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,132.57,90.71
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,47.49,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,13.34,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,21.89,11.6
2016,4,14,6,45,329.0,42.0,2.75,13.5,93.0,32.85,23.09
2016,4,14,7,0,446.0,56.0,3.0,14.0,141.0,42.56,32.2
2016,4,14,7,15,227.0,80.5,3.0,14.5,124.0,62.81,50.42
2016,4,14,7,30,8.0,105.0,3.0,15.0,107.0,92.0,76.18
2016,4,14,7,45,4.0,118.0,3.0,16.0,119.0,104.77,82.76
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,117.21,92.59
2016,4,14,8,15,1.0,145.0,3.0,17.5,145.5,130.72,103.1
2016,4,14,8,30,2.0,159.0,3.0,18.0,160.0,144.31,113.53
2016,4,14,8,45,18.5,199.0,3.05,18.5,210.0,184.84,145.1
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,223.86,175.14
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.5,254.05,198.04
2016,4,14,9,30,50.0,292.0,3.0,20.0,327.0,285.42,221.62
2016,4,14,9,45,46.0,306.5,2.95,20.5,340.5,301.44,233.07
2016,4,14,10,0,42.0,321.0,2.9,21.0,354.0,316.99,244.01
2016,4,14,10,15,64.5,357.0,2.85,21.5,409.5,368.24,282.07
2016,4,14,10,30,87.0,393.0,2.8,22.0,465.0,422.25,321.42
2016,4,14,10,45,139.5,416.5,2.8,22.5,536.0,490.9,371.61
2016,4,14,11,0,192.0,440.0,2.8,23.0,607.0,563.55,423.66
2016,4,14,11,15,239.0,443.5,2.8,23.0,656.5,617.25,462.35
2016,4,14,11,30,286.0,447.0,2.8,23.0,706.0,677.76,505.38
2016,4,14,11,45,370.0,422.5,2.8,23.5,763.0,743.24,551.54
2016,4,14,12,0,454.0,398.0,2.8,24.0,820.0,816.87,602.21
2016,4,14,12,15,686.0,266.0,2.75,24.0,906.5,924.01,680.2
2016,4,14,12,30,918.0,134.0,2.7,24.0,993.0,1021.57,743.05
2016,4,14,12,45,916.0,134.5,2.7,24.5,988.5,1037.78,751.11
2016,4,14,13,0,914.0,135.0,2.7,25.0,984.0,1050.29,757.67
2016,4,14,13,15,910.5,134.5,2.65,25.0,971.0,1056.56,761.36
2016,4,14,13,30,907.0,134.0,2.6,25.0,958.0,1059.02,762.8
2016,4,14,13,45,901.5,133.0,2.6,25.0,936.0,1055.13,760.93
2016,4,14,14,0,896.0,132.0,2.6,25.0,914.0,1047.46,756.84
2016,4,14,14,15,888.5,130.5,2.55,25.0,885.0,1033.55,748.43
2016,4,14,14,30,881.0,129.0,2.5,25.0,856.0,1016.04,737.88
2016,4,14,14,45,871.0,126.5,2.5,25.0,819.0,991.58,723.47
2016,4,14,15,0,861.0,124.0,2.5,25.0,782.0,972.15,712.44
2016,4,14,15,15,847.5,121.5,2.5,24.5,738.5,937.87,692.99
2016,4,14,15,30,834.0,119.0,2.5,24.0,695.0,900.88,671.66
2016,4,14,15,45,816.0,115.5,2.5,24.0,646.0,856.38,643.71
2016,4,14,16,0,798.0,112.0,2.5,24.0,597.0,809.97,614.16
2016,4,14,16,15,774.5,107.5,2.45,23.5,543.5,756.44,579.99
2016,4,14,16,30,751.0,103.0,2.4,23.0,490.0,705.28,546.85
2016,4,14,16,45,718.5,97.5,2.4,23.0,433.5,642.93,503.83
2016,4,14,17,0,686.0,92.0,2.4,23.0,377.0,581.33,458.78
2016,4,14,17,15,639.5,85.0,2.2,22.0,320.0,510.49,406.1
2016,4,14,17,30,593.0,78.0,2.0,21.0,263.0,442.65,353.66
2016,4,14,17,45,524.5,68.5,1.8,20.5,207.0,364.2,290.18
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,292.11,229.61
2016,4,14,18,15,347.0,45.5,1.6,19.0,102.5,206.7,157.82
2016,4,14,18,30,238.0,32.0,1.6,18.0,54.0,133.31,92.19
2016,4,14,18,45,119.0,16.0,1.6,17.5,27.0,48.29,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,14.77,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,24.25,13.9
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,35.64,25.55
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,46.51,35.6
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,66.69,53.65
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,95.88,79.25
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,119.35,92.85
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,152.83,117.28
2016,4,15,8,15,84.0,192.5,2.25,18.5,231.5,178.91,138.08
2016,4,15,8,30,75.0,216.0,2.2,19.0,255.0,204.05,158.2
2016,4,15,8,45,111.5,246.0,2.2,19.5,310.0,243.73,188.33
2016,4,15,9,0,148.0,276.0,2.2,20.0,365.0,292.03,225.19
2016,4,15,9,15,284.5,275.5,2.2,20.5,464.5,359.72,276.01
2016,4,15,9,30,421.0,275.0,2.2,21.0,564.0,443.83,339.49
2016,4,15,9,45,413.5,297.0,2.25,21.5,596.0,486.48,371.42
2016,4,15,10,0,406.0,319.0,2.3,22.0,628.0,528.29,401.97
2016,4,15,10,15,640.0,223.5,2.35,22.5,737.5,618.42,470.54
2016,4,15,10,30,874.0,128.0,2.4,23.0,847.0,725.65,549.98
2016,4,15,10,45,885.0,128.0,2.45,23.5,877.5,774.83,582.64
2016,4,15,11,0,896.0,128.0,2.5,24.0,908.0,822.3,613.11
2016,4,15,11,15,900.5,129.0,2.55,24.0,930.0,863.47,640.19
2016,4,15,11,30,905.0,130.0,2.6,24.0,952.0,902.0,665.4
2016,4,15,11,45,902.5,134.0,2.7,24.5,963.5,934.38,685.53
2016,4,15,12,0,900.0,138.0,2.8,25.0,975.0,963.45,703.45
2016,4,15,12,15,900.5,138.5,2.85,25.0,979.5,988.6,719.8
2016,4,15,12,30,901.0,139.0,2.9,25.0,984.0,1010.39,734.06
2016,4,15,12,45,900.5,138.0,3.0,25.5,980.0,1026.27,743.59
2016,4,15,13,0,900.0,137.0,3.1,26.0,976.0,1038.54,750.92
2016,4,15,13,15,897.0,136.5,3.2,26.0,963.0,1045.14,756.23
2016,4,15,13,30,894.0,136.0,3.3,26.0,950.0,1047.98,759.31
2016,4,15,13,45,888.5,135.0,3.4,26.5,928.0,1044.05,756.67
2016,4,15,14,0,883.0,134.0,3.5,27.0,906.0,1036.38,751.79
2016,4,15,14,15,875.5,132.0,3.55,26.5,876.5,1022.02,745.29
2016,4,15,14,30,868.0,130.0,3.6,26.0,847.0,1004.1,736.56
2016,4,15,14,45,859.0,127.0,3.7,26.0,810.5,980.24,722.83
2016,4,15,15,0,850.0,124.0,3.8,26.0,774.0,961.4,712.47
2016,4,15,15,15,836.0,121.0,3.8,26.0,731.0,926.33,690.54
2016,4,15,15,30,822.0,118.0,3.8,26.0,688.0,888.61,666.81
2016,4,15,15,45,802.0,115.5,3.85,26.0,639.0,843.85,638.29
2016,4,15,16,0,782.0,113.0,3.9,26.0,590.0,797.37,608.22
2016,4,15,16,15,757.5,108.5,3.9,25.5,537.0,743.64,573.47
2016,4,15,16,30,733.0,104.0,3.9,25.0,484.0,692.45,539.84
2016,4,15,16,45,698.5,99.0,3.9,24.5,428.0,630.06,496.72
2016,4,15,17,0,664.0,94.0,3.9,24.0,372.0,568.64,451.83
2016,4,15,17,15,617.5,86.5,3.65,23.0,315.0,498.33,398.83
2016,4,15,17,30,571.0,79.0,3.4,22.0,258.0,431.06,346.22
2016,4,15,17,45,501.0,69.5,3.15,21.5,203.5,353.06,282.49
2016,4,15,18,0,431.0,60.0,2.9,21.0,149.0,281.6,222.06
2016,4,15,18,15,327.0,46.0,2.85,20.5,101.0,197.16,150.4
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,127.82,88.48
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,56.03,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,16.0,3.55,16.0,19.5,15.25,0.0
2016,4,16,6,30,70.0,32.0,3.7,16.0,39.0,26.26,15.6
2016,4,16,6,45,142.5,57.5,3.85,16.5,82.0,45.77,34.05
2016,4,16,7,0,215.0,83.0,4.0,17.0,125.0,64.51,51.05
2016,4,16,7,15,107.5,52.5,4.2,17.5,73.5,41.84,31.38
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,20.4,12.42
2016,4,16,7,45,58.5,97.5,4.6,18.5,121.5,89.0,67.24
2016,4,16,8,0,117.0,173.0,4.8,19.0,221.0,154.55,117.52
2016,4,16,8,15,58.5,156.5,5.05,19.5,180.5,147.13,113.38
2016,4,16,8,30,0.0,140.0,5.3,20.0,140.0,127.71,99.43
2016,4,16,8,45,0.0,136.0,5.55,21.0,136.0,124.99,96.51
2016,4,16,9,0,0.0,132.0,5.8,22.0,132.0,121.91,93.34
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,122.69,93.48
2016,4,16,9,30,0.0,133.0,5.9,23.0,133.0,123.38,93.58
2016,4,16,9,45,2.5,155.0,6.0,23.5,157.0,145.01,110.28
2016,4,16,10,0,5.0,177.0,6.1,24.0,181.0,167.02,127.12
2016,4,16,10,15,4.5,172.0,6.1,24.0,176.0,162.7,123.49
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,158.24,119.79
2016,4,16,10,45,2.0,130.5,6.15,24.5,132.5,123.27,92.02
2016,4,16,11,0,0.0,94.0,6.2,25.0,94.0,87.85,63.92
2016,4,16,11,15,3.5,134.5,6.2,25.0,138.0,128.62,95.92
2016,4,16,11,30,7.0,175.0,6.2,25.0,182.0,169.85,127.95
2016,4,16,11,45,7.5,181.0,6.25,25.5,189.0,176.4,132.67
2016,4,16,12,0,8.0,187.0,6.3,26.0,196.0,182.98,137.43
2016,4,16,12,15,9.0,196.0,6.25,26.0,205.0,192.91,145.05
2016,4,16,12,30,10.0,205.0,6.2,26.0,214.0,202.89,152.71
2016,4,16,12,45,5.0,157.0,6.2,26.0,161.5,152.66,113.91
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,102.29,74.7
2016,4,16,13,15,0.0,121.0,6.2,26.0,121.0,113.68,83.62
2016,4,16,13,30,0.0,133.0,6.2,26.0,133.0,125.1,92.55
2016,4,16,13,45,0.0,105.0,6.25,26.0,105.0,98.48,71.89
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,71.97,51.21
2016,4,16,14,15,7.5,175.0,6.3,25.5,181.5,173.06,130.73
2016,4,16,14,30,15.0,273.0,6.3,25.0,286.0,277.13,211.51
2016,4,16,14,45,10.5,231.5,6.3,25.0,240.5,231.7,176.69
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,186.49,141.89
2016,4,16,15,15,3.0,130.5,6.2,24.5,133.0,125.57,94.6
2016,4,16,15,30,0.0,71.0,6.1,24.0,71.0,66.18,47.63
2016,4,16,15,45,0.0,82.5,6.1,24.0,82.5,76.9,56.4
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,87.67,65.23
2016,4,16,16,15,0.0,66.0,5.9,23.5,66.0,61.44,44.38
2016,4,16,16,30,0.0,38.0,5.7,23.0,38.0,35.32,23.33
2016,4,16,16,45,0.0,65.5,5.55,23.0,65.5,60.94,44.45
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,87.53,66.37
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,73.53,55.22
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,59.53,43.88
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,46.47,33.03
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,33.42,22.04
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,22.26,12.56
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,11.11,2.96
2016,4,16,18,45,0.0,6.0,4.6,21.0,6.0,5.55,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,6.02,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,12.04,4.12
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,28.32,18.73
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,44.42,33.08
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,63.17,49.65
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,81.62,65.71
2016,4,17,7,45,12.0,122.5,4.0,20.5,128.0,109.17,84.66
2016,4,17,8,0,24.0,154.0,4.2,21.0,165.0,138.78,107.66
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.5,163.44,126.92
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,188.4,146.27
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,190.6,147.6
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,191.38,147.74
2016,4,17,9,15,12.5,224.5,4.95,23.0,233.0,209.71,161.76
2016,4,17,9,30,13.0,243.0,5.0,23.0,252.0,228.19,175.79
2016,4,17,9,45,72.0,307.5,5.05,23.5,362.5,316.41,243.46
2016,4,17,10,0,131.0,372.0,5.1,24.0,473.0,413.2,316.35
2016,4,17,10,15,126.5,395.5,5.05,24.0,496.5,441.83,337.12
2016,4,17,10,30,122.0,419.0,5.0,24.0,520.0,470.1,357.53
2016,4,17,10,45,161.0,431.5,5.0,24.5,569.5,520.19,394.14
2016,4,17,11,0,200.0,444.0,5.0,25.0,619.0,573.38,432.49
2016,4,17,11,15,203.5,452.5,4.95,25.0,634.5,596.54,448.76
2016,4,17,11,30,207.0,461.0,4.9,25.0,650.0,619.38,464.8
2016,4,17,11,45,103.5,264.5,4.85,25.0,359.0,349.49,266.45
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,63.62,44.57
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,66.45,47.01
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,69.28,49.33
2016,4,17,12,45,6.0,152.5,4.55,24.0,158.0,149.36,112.25
2016,4,17,13,0,12.0,231.0,4.5,24.0,242.0,230.64,174.95
2016,4,17,13,15,6.0,135.0,4.5,24.0,140.5,133.0,99.45
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,36.44,23.38
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,72.47,51.99
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,108.9,80.71
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,68.2,48.8
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,27.98,16.85
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,31.23,19.52
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,34.48,22.18
2016,4,17,15,15,3.5,118.5,4.7,22.5,121.0,114.45,86.56
2016,4,17,15,30,7.0,200.0,4.8,22.0,205.0,197.85,153.07
2016,4,17,15,45,6.0,192.5,4.95,22.0,196.5,189.86,147.07
2016,4,17,16,0,5.0,185.0,5.1,22.0,188.0,181.99,141.29
2016,4,17,16,15,2.5,119.5,5.05,21.5,121.0,114.63,87.94
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,50.23,35.81
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,28.33,17.87
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.24,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.85,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.92,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.92,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.85,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,4.16,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,6.48,0.05
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,8.8,2.15
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,11.12,4.21
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,8.8,1.79
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,6.49,0.0
2016,4,18,8,15,0.0,13.0,3.6,19.5,13.0,12.06,4.44
2016,4,18,8,30,0.0,19.0,3.6,20.0,19.0,17.64,9.02
2016,4,18,8,45,3.0,102.5,3.6,20.5,104.5,96.11,73.18
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,171.86,133.35
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.5,157.63,121.62
2016,4,18,9,30,0.0,154.0,3.8,21.0,155.0,142.45,109.27
2016,4,18,9,45,0.0,130.5,3.9,21.5,131.0,121.29,92.03
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,99.76,74.57
2016,4,18,10,15,6.0,176.0,3.75,22.0,181.0,167.35,127.85
2016,4,18,10,30,12.0,245.0,3.5,22.0,255.0,235.62,180.54
2016,4,18,10,45,128.5,341.5,3.3,22.5,454.5,414.47,317.41
2016,4,18,11,0,245.0,438.0,3.1,23.0,654.0,602.96,454.11
2016,4,18,11,15,164.5,443.0,3.05,23.0,589.5,555.67,417.14
2016,4,18,11,30,84.0,448.0,3.0,23.0,525.0,497.61,373.13
2016,4,18,11,45,53.0,397.0,2.95,23.0,446.0,426.82,321.2
2016,4,18,12,0,22.0,346.0,2.9,23.0,367.0,346.83,261.61
2016,4,18,12,15,17.0,292.5,2.9,23.0,309.0,292.35,221.2
2016,4,18,12,30,12.0,239.0,2.9,23.0,251.0,237.25,179.67
2016,4,18,12,45,239.5,321.5,2.95,23.0,547.0,565.74,430.21
2016,4,18,13,0,467.0,404.0,3.0,23.0,843.0,890.55,657.34
2016,4,18,13,15,254.5,403.0,2.95,23.0,642.0,676.53,503.86
2016,4,18,13,30,42.0,402.0,2.9,23.0,441.0,443.26,332.25
2016,4,18,13,45,79.0,421.5,2.85,23.0,492.0,503.17,378.17
2016,4,18,14,0,116.0,441.0,2.8,23.0,543.0,575.84,431.11
2016,4,18,14,15,68.5,373.5,2.65,22.5,433.5,445.43,336.72
2016,4,18,14,30,21.0,306.0,2.5,22.0,324.0,316.02,240.7
2016,4,18,14,45,73.0,340.0,2.35,22.0,397.5,416.03,317.85
2016,4,18,15,0,125.0,374.0,2.2,22.0,471.0,516.51,392.32
2016,4,18,15,15,72.0,312.0,2.05,22.0,367.5,385.63,295.08
2016,4,18,15,30,19.0,250.0,1.9,22.0,264.0,259.37,199.22
2016,4,18,15,45,9.5,179.0,1.8,22.0,186.0,179.25,137.88
2016,4,18,16,0,0.0,108.0,1.7,22.0,108.0,101.19,76.31
2016,4,18,16,15,0.0,98.5,1.6,21.5,98.5,92.07,69.51
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,82.96,62.53
2016,4,18,16,45,12.0,123.0,1.45,21.0,128.0,125.66,97.8
2016,4,18,17,0,24.0,157.0,1.4,21.0,167.0,170.23,134.13
2016,4,18,17,15,17.0,135.0,1.25,20.5,141.5,143.24,112.66
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,116.86,91.48
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,91.0,70.19
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,65.48,48.82
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,44.46,31.01
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,23.22,12.7
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,11.59,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,15.87,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,30.95,20.13
2016,4,19,6,45,213.0,58.0,1.85,17.5,95.5,46.33,34.6
2016,4,19,7,0,298.0,78.0,2.1,18.0,141.0,58.3,45.54
2016,4,19,7,15,149.0,86.0,2.05,18.0,117.5,66.47,52.95
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,84.16,68.41
2016,4,19,7,45,0.0,100.5,2.0,18.5,100.5,91.09,70.64
2016,4,19,8,0,0.0,107.0,2.0,19.0,107.0,97.7,75.69
2016,4,19,8,15,0.0,114.5,1.95,19.5,114.5,104.98,81.18
2016,4,19,8,30,0.0,122.0,1.9,20.0,122.0,112.16,86.52
2016,4,19,8,45,1.5,148.0,1.85,20.5,149.0,136.06,105.16
2016,4,19,9,0,3.0,174.0,1.8,21.0,176.0,160.29,123.74
2016,4,19,9,15,3.0,175.5,1.75,21.0,178.0,162.54,125.09
2016,4,19,9,30,3.0,177.0,1.7,21.0,180.0,164.65,126.39
2016,4,19,9,45,5.0,188.5,1.7,21.5,193.0,176.79,135.33
2016,4,19,10,0,7.0,200.0,1.7,22.0,206.0,189.18,144.39
2016,4,19,10,15,106.5,306.5,1.7,22.5,395.5,350.48,267.62
2016,4,19,10,30,206.0,413.0,1.7,23.0,585.0,522.95,392.41
2016,4,19,10,45,216.5,420.5,1.7,23.5,606.5,551.19,410.5
2016,4,19,11,0,227.0,428.0,1.7,24.0,628.0,579.73,429.57
2016,4,19,11,15,173.5,446.5,1.7,24.0,601.5,566.2,418.38
2016,4,19,11,30,120.0,465.0,1.7,24.0,575.0,548.46,404.34
2016,4,19,11,45,115.5,470.5,1.75,24.0,578.0,558.14,411.14
2016,4,19,12,0,111.0,476.0,1.8,24.0,581.0,561.05,413.11
2016,4,19,12,15,153.0,482.5,1.8,24.0,627.5,620.33,455.22
2016,4,19,12,30,195.0,489.0,1.8,24.0,674.0,674.84,493.17
2016,4,19,12,45,249.5,475.5,1.8,24.5,711.0,730.97,531.26
2016,4,19,13,0,304.0,462.0,1.8,25.0,748.0,779.48,563.78
2016,4,19,13,15,255.0,465.5,1.8,25.0,703.5,741.08,536.78
2016,4,19,13,30,206.0,469.0,1.8,25.0,659.0,689.6,501.66
2016,4,19,13,45,484.0,334.0,1.8,25.0,765.0,855.02,621.72
2016,4,19,14,0,762.0,199.0,1.8,25.0,871.0,997.81,717.88
2016,4,19,14,15,388.5,235.0,1.85,24.5,577.5,654.84,487.78
2016,4,19,14,30,15.0,271.0,1.9,24.0,284.0,274.92,206.52
2016,4,19,14,45,24.0,292.5,1.95,24.0,312.0,305.77,231.74
2016,4,19,15,0,33.0,314.0,2.0,24.0,340.0,350.21,265.41
2016,4,19,15,15,88.0,323.5,2.05,24.0,386.5,412.81,314.06
2016,4,19,15,30,143.0,333.0,2.1,24.0,433.0,485.68,369.31
2016,4,19,15,45,76.5,267.5,2.15,24.0,320.5,340.5,261.33
2016,4,19,16,0,10.0,202.0,2.2,24.0,208.0,203.41,155.89
2016,4,19,16,15,8.0,186.5,2.2,23.5,191.0,186.59,143.88
2016,4,19,16,30,6.0,171.0,2.2,23.0,174.0,169.93,131.52
2016,4,19,16,45,269.0,149.5,2.2,23.0,264.5,362.48,289.14
2016,4,19,17,0,532.0,128.0,2.2,23.0,355.0,512.83,406.32
2016,4,19,17,15,484.5,117.0,1.95,22.5,301.0,445.14,353.47
2016,4,19,17,30,437.0,106.0,1.7,22.0,247.0,381.08,303.26
2016,4,19,17,45,368.5,92.5,1.5,21.5,195.0,307.55,244.18
2016,4,19,18,0,300.0,79.0,1.3,21.0,143.0,240.95,189.03
2016,4,19,18,15,216.5,59.0,1.25,20.5,98.0,161.41,122.93
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,98.77,69.35
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,44.67,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,44.0,20.0,0.55,18.0,24.5,17.41,0.0
2016,4,20,6,30,88.0,40.0,0.6,18.0,49.0,32.45,21.49
2016,4,20,6,45,162.0,63.5,0.7,18.0,93.5,50.27,38.01
2016,4,20,7,0,236.0,87.0,0.8,18.0,138.0,67.43,53.52
2016,4,20,7,15,298.5,105.5,0.75,18.0,189.0,80.48,65.13
2016,4,20,7,30,361.0,124.0,0.7,18.0,240.0,88.22,71.83
2016,4,20,7,45,180.5,65.5,0.65,18.5,123.5,58.63,37.48
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,6.49,0.0
2016,4,20,8,15,274.5,87.0,0.6,19.5,231.0,120.36,82.5
2016,4,20,8,30,549.0,167.0,0.6,20.0,455.0,273.42,195.17
2016,4,20,8,45,418.5,218.0,0.65,20.5,451.0,311.51,230.11
2016,4,20,9,0,288.0,269.0,0.7,21.0,447.0,336.51,252.94
2016,4,20,9,15,205.0,300.0,0.75,21.0,432.0,350.29,265.12
2016,4,20,9,30,122.0,331.0,0.8,21.0,417.0,351.33,266.44
2016,4,20,9,45,131.5,354.0,0.9,21.5,451.5,386.91,292.45
2016,4,20,10,0,141.0,377.0,1.0,22.0,486.0,423.58,318.63
2016,4,20,10,15,333.5,346.5,1.05,22.5,620.5,532.1,398.4
2016,4,20,10,30,526.0,316.0,1.1,23.0,755.0,659.46,488.55
2016,4,20,10,45,434.5,366.5,1.15,23.5,738.0,665.47,489.18
2016,4,20,11,0,343.0,417.0,1.2,24.0,721.0,662.14,484.18
2016,4,20,11,15,570.5,302.5,1.2,24.0,821.0,763.7,558.24
2016,4,20,11,30,798.0,188.0,1.2,24.0,921.0,872.32,632.18
2016,4,20,11,45,833.0,167.0,1.2,24.0,941.5,911.67,655.65
2016,4,20,12,0,868.0,146.0,1.2,24.0,962.0,943.18,674.82
2016,4,20,12,15,869.0,146.5,1.2,24.0,966.5,967.68,689.61
2016,4,20,12,30,870.0,147.0,1.2,24.0,971.0,988.99,702.52
2016,4,20,12,45,866.5,148.0,1.2,24.0,966.0,1003.09,711.04
2016,4,20,13,0,863.0,149.0,1.2,24.0,961.0,1013.7,717.6
2016,4,20,13,15,860.0,148.5,1.15,24.0,948.5,1019.81,720.63
2016,4,20,13,30,857.0,148.0,1.1,24.0,936.0,1022.33,721.62
2016,4,20,13,45,849.5,148.0,1.1,24.0,914.0,1017.25,719.04
2016,4,20,14,0,842.0,148.0,1.1,24.0,892.0,1018.14,720.38
2016,4,20,14,15,834.0,146.0,1.1,24.0,863.0,1003.42,712.16
2016,4,20,14,30,826.0,144.0,1.1,24.0,834.0,985.28,702.11
2016,4,20,14,45,824.0,136.5,1.1,24.0,799.5,963.68,690.0
2016,4,20,15,0,822.0,129.0,1.1,24.0,765.0,938.63,675.78
2016,4,20,15,15,808.0,126.0,1.15,23.5,722.5,904.13,657.59
2016,4,20,15,30,794.0,123.0,1.2,23.0,680.0,867.12,637.53
2016,4,20,15,45,775.0,119.5,1.3,23.0,632.0,822.94,611.77
2016,4,20,16,0,756.0,116.0,1.4,23.0,584.0,777.09,584.28
2016,4,20,16,15,732.0,111.5,1.45,23.0,532.0,727.97,553.35
2016,4,20,16,30,708.0,107.0,1.5,23.0,480.0,675.06,519.06
2016,4,20,16,45,675.5,101.5,1.55,23.0,425.5,614.68,477.87
2016,4,20,17,0,643.0,96.0,1.6,23.0,371.0,555.19,435.19
2016,4,20,17,15,598.0,89.0,1.45,22.5,316.0,487.54,384.66
2016,4,20,17,30,553.0,82.0,1.3,22.0,261.0,422.82,334.66
2016,4,20,17,45,486.0,72.5,1.2,21.5,207.0,347.48,274.76
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,278.36,217.73
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,198.07,150.78
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,131.99,93.62
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,59.65,4.36
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.85,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.78,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.7,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.56,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,13.0,0.8,20.5,13.0,12.06,4.43
2016,4,21,8,30,0.0,19.0,0.8,21.0,19.0,17.65,9.0
2016,4,21,8,45,0.0,58.0,0.85,21.5,58.0,53.98,38.71
2016,4,21,9,0,0.0,97.0,0.9,22.0,97.0,90.35,67.73
2016,4,21,9,15,0.0,75.5,0.9,22.0,75.5,70.37,51.45
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,50.31,35.21
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,94.92,70.64
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,139.03,104.81
2016,4,21,10,15,100.0,283.0,1.0,23.0,367.0,325.33,247.38
2016,4,21,10,30,199.0,417.0,1.0,23.0,584.0,521.68,388.15
2016,4,21,10,45,249.0,423.0,1.05,23.5,639.0,578.42,426.22
2016,4,21,11,0,299.0,429.0,1.1,24.0,694.0,638.68,467.26
2016,4,21,11,15,570.0,294.0,1.15,24.0,814.0,755.48,552.68
2016,4,21,11,30,841.0,159.0,1.2,24.0,934.0,881.91,638.39
2016,4,21,11,45,858.5,150.5,1.3,24.0,951.0,912.9,657.7
2016,4,21,12,0,876.0,142.0,1.4,24.0,968.0,946.93,680.11
2016,4,21,12,15,877.0,142.5,1.5,24.0,972.5,971.52,696.51
2016,4,21,12,30,878.0,143.0,1.6,24.0,977.0,992.89,711.06
2016,4,21,12,45,877.0,142.5,1.7,24.5,972.5,1008.01,720.39
2016,4,21,13,0,876.0,142.0,1.8,25.0,968.0,1019.66,727.67
2016,4,21,13,15,637.5,275.0,1.85,25.0,871.5,940.81,677.54
2016,4,21,13,30,399.0,408.0,1.9,25.0,775.0,831.15,600.62
2016,4,21,13,45,626.0,275.5,2.0,25.0,836.5,939.38,681.02
2016,4,21,14,0,853.0,143.0,2.1,25.0,898.0,1014.3,730.93
2016,4,21,14,15,845.5,141.0,2.15,24.5,869.0,1000.01,723.9
2016,4,21,14,30,838.0,139.0,2.2,24.0,840.0,991.32,721.46
2016,4,21,14,45,489.5,259.0,2.25,24.0,664.0,771.06,573.69
2016,4,21,15,0,141.0,379.0,2.3,24.0,488.0,536.09,401.81
2016,4,21,15,15,463.0,254.0,2.3,24.0,584.5,722.75,545.94
2016,4,21,15,30,785.0,129.0,2.3,24.0,681.0,865.24,647.5
2016,4,21,15,45,768.0,124.0,2.3,24.0,633.0,821.43,618.11
2016,4,21,16,0,751.0,119.0,2.3,24.0,585.0,775.83,588.88
2016,4,21,16,15,726.5,114.5,2.2,23.5,533.0,726.66,557.17
2016,4,21,16,30,702.0,110.0,2.1,23.0,481.0,673.61,522.12
2016,4,21,16,45,669.5,104.0,2.05,23.0,426.5,612.92,479.33
2016,4,21,17,0,637.0,98.0,2.0,23.0,372.0,553.14,435.46
2016,4,21,17,15,592.0,90.5,1.9,22.5,316.5,485.23,384.65
2016,4,21,17,30,547.0,83.0,1.8,22.0,261.0,420.28,334.33
2016,4,21,17,45,481.0,73.5,1.7,21.5,207.5,345.79,274.68
2016,4,21,18,0,415.0,64.0,1.6,21.0,154.0,277.41,217.89
2016,4,21,18,15,319.0,50.0,1.55,20.5,107.0,197.22,150.63
2016,4,21,18,30,223.0,36.0,1.5,20.0,60.0,130.96,93.33
2016,4,21,18,45,111.5,18.0,1.5,20.0,30.0,59.5,9.5
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,12.74,0.24
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,25.82,16.47
2016,4,22,6,45,435.5,44.0,2.4,15.0,121.5,33.2,23.6
2016,4,22,7,0,536.0,55.0,2.7,16.0,173.0,40.16,30.0
2016,4,22,7,15,599.0,62.5,2.6,16.5,230.0,43.76,33.27
2016,4,22,7,30,662.0,70.0,2.5,17.0,287.0,48.42,37.31
2016,4,22,7,45,703.5,75.5,2.45,18.0,345.5,99.77,53.34
2016,4,22,8,0,745.0,81.0,2.4,19.0,404.0,160.26,94.42
2016,4,22,8,15,775.0,85.5,2.35,19.5,460.5,218.29,141.31
2016,4,22,8,30,805.0,90.0,2.3,20.0,517.0,279.58,193.75
2016,4,22,8,45,826.0,93.5,2.25,21.0,571.0,340.13,245.82
2016,4,22,9,0,847.0,97.0,2.2,22.0,625.0,402.28,297.9
2016,4,22,9,15,863.0,100.0,2.25,22.5,674.5,466.4,350.54
2016,4,22,9,30,879.0,103.0,2.3,23.0,724.0,527.09,398.9
2016,4,22,9,45,890.5,105.5,2.4,23.5,767.5,584.94,443.74
2016,4,22,10,0,902.0,108.0,2.5,24.0,811.0,642.08,486.6
2016,4,22,10,15,911.0,110.0,2.55,24.0,847.5,696.17,526.77
2016,4,22,10,30,920.0,112.0,2.6,24.0,884.0,748.77,564.9
2016,4,22,10,45,926.0,113.5,2.65,24.0,913.5,796.97,597.24
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,842.93,627.74
2016,4,22,11,15,936.0,116.0,2.7,24.0,964.0,884.35,654.6
2016,4,22,11,30,940.0,117.0,2.7,24.0,985.0,922.99,679.42
2016,4,22,11,45,943.0,117.5,2.75,24.5,998.0,957.33,700.33
2016,4,22,12,0,946.0,118.0,2.8,25.0,1011.0,988.52,719.08
2016,4,22,12,15,946.5,118.0,2.8,25.0,1015.0,1013.58,734.81
2016,4,22,12,30,947.0,118.0,2.8,25.0,1019.0,1035.11,748.36
2016,4,22,12,45,945.5,118.0,2.8,25.0,1014.0,1051.07,758.43
2016,4,22,13,0,944.0,118.0,2.8,25.0,1009.0,1063.27,766.25
2016,4,22,13,15,941.0,117.5,2.75,25.0,995.5,1069.62,770.01
2016,4,22,13,30,938.0,117.0,2.7,25.0,982.0,1072.09,771.47
2016,4,22,13,45,932.0,116.0,2.7,25.0,960.0,1067.11,768.91
2016,4,22,14,0,926.0,115.0,2.7,25.0,938.0,1058.27,764.1
2016,4,22,14,15,919.0,113.5,2.65,25.0,908.0,1044.11,755.55
2016,4,22,14,30,912.0,112.0,2.6,25.0,878.0,1026.28,744.81
2016,4,22,14,45,902.0,110.5,2.6,25.0,840.5,1001.98,730.52
2016,4,22,15,0,892.0,109.0,2.6,25.0,803.0,974.4,714.17
2016,4,22,15,15,879.5,106.5,2.5,25.0,759.0,940.32,692.64
2016,4,22,15,30,867.0,104.0,2.4,25.0,715.0,903.46,669.29
2016,4,22,15,45,850.0,101.0,2.35,25.0,665.5,866.3,646.08
2016,4,22,16,0,833.0,98.0,2.3,25.0,616.0,820.15,616.59
2016,4,22,16,15,811.0,94.5,2.15,24.5,562.5,767.72,582.89
2016,4,22,16,30,789.0,91.0,2.0,24.0,509.0,714.3,547.95
2016,4,22,16,45,759.0,86.5,1.85,24.0,452.5,653.36,505.96
2016,4,22,17,0,729.0,82.0,1.7,24.0,396.0,592.83,462.17
2016,4,22,17,15,686.5,76.0,1.5,23.0,338.5,526.12,413.29
2016,4,22,17,30,644.0,70.0,1.3,22.0,281.0,459.68,362.77
2016,4,22,17,45,581.0,62.5,1.15,21.5,225.0,384.03,302.69
2016,4,22,18,0,518.0,55.0,1.0,21.0,169.0,314.11,244.87
2016,4,22,18,15,415.5,44.5,1.0,20.0,118.5,231.38,176.25
2016,4,22,18,30,313.0,34.0,1.0,19.0,68.0,160.18,114.76
2016,4,22,18,45,156.5,17.0,1.05,18.5,34.0,72.79,18.11
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
