Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,18.0,1.0,14.5,36.0,13.98,2.02
2016,4,23,6,30,321.0,36.0,1.1,15.0,72.0,28.44,18.75
2016,4,23,6,45,423.5,46.5,1.2,16.0,123.5,35.24,25.34
2016,4,23,7,0,526.0,57.0,1.3,17.0,175.0,41.67,31.25
2016,4,23,7,15,589.5,64.5,1.2,17.5,232.0,45.19,34.42
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,51.19,39.6
2016,4,23,7,45,696.0,78.0,1.0,18.5,347.5,102.5,55.3
2016,4,23,8,0,739.0,84.0,0.9,19.0,406.0,163.33,96.73
2016,4,23,8,15,768.5,88.5,1.0,20.0,462.5,220.86,142.63
2016,4,23,8,30,798.0,93.0,1.1,21.0,519.0,281.61,193.66
2016,4,23,8,45,818.5,97.0,1.25,22.0,572.5,341.98,244.94
2016,4,23,9,0,839.0,101.0,1.4,23.0,626.0,403.91,296.33
2016,4,23,9,15,855.0,104.0,1.45,23.0,675.0,464.24,345.99
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,527.66,396.29
2016,4,23,9,45,881.0,110.5,1.55,23.5,766.5,585.09,439.91
2016,4,23,10,0,891.0,114.0,1.6,24.0,809.0,641.68,481.42
2016,4,23,10,15,899.5,116.0,1.6,24.0,845.5,694.86,519.86
2016,4,23,10,30,908.0,118.0,1.6,24.0,882.0,746.52,556.19
2016,4,23,10,45,913.0,120.5,1.65,24.5,910.5,794.31,586.65
2016,4,23,11,0,918.0,123.0,1.7,25.0,939.0,839.83,615.0
2016,4,23,11,15,922.0,124.0,1.7,25.0,960.0,880.68,640.66
2016,4,23,11,30,926.0,125.0,1.7,25.0,981.0,918.8,664.38
2016,4,23,11,45,928.5,125.0,1.7,25.0,994.0,951.76,684.65
2016,4,23,12,0,931.0,125.0,1.7,25.0,1007.0,981.58,702.89
2016,4,23,12,15,931.5,125.5,1.7,25.0,1010.5,1006.75,718.2
2016,4,23,12,30,932.0,126.0,1.7,25.0,1014.0,1028.47,731.41
2016,4,23,12,45,930.0,126.0,1.75,25.5,1009.0,1043.7,739.97
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,1055.23,746.38
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,1061.49,751.15
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,1063.93,753.76
2016,4,23,13,45,915.5,125.0,1.95,26.0,955.0,1059.53,752.3
2016,4,23,14,0,909.0,125.0,2.0,26.0,933.0,1051.35,748.67
2016,4,23,14,15,902.5,123.5,2.1,25.5,903.5,1037.9,743.97
2016,4,23,14,30,896.0,122.0,2.2,25.0,874.0,1020.83,737.0
2016,4,23,14,45,886.0,120.0,2.3,25.0,837.5,996.33,723.8
2016,4,23,15,0,876.0,118.0,2.4,25.0,801.0,968.59,708.46
2016,4,23,15,15,863.5,115.5,2.45,25.0,757.5,934.96,688.64
2016,4,23,15,30,851.0,113.0,2.5,25.0,714.0,905.87,671.74
2016,4,23,15,45,834.5,109.5,2.6,25.0,665.5,862.11,645.13
2016,4,23,16,0,818.0,106.0,2.7,25.0,617.0,816.35,616.79
2016,4,23,16,15,795.5,102.0,2.65,24.5,563.5,763.53,583.22
2016,4,23,16,30,773.0,98.0,2.6,24.0,510.0,709.77,548.34
2016,4,23,16,45,743.0,93.0,2.55,24.0,453.5,648.95,506.52
2016,4,23,17,0,713.0,88.0,2.5,24.0,397.0,591.28,464.43
2016,4,23,17,15,669.5,82.0,2.3,23.0,339.5,522.44,413.6
2016,4,23,17,30,626.0,76.0,2.1,22.0,282.0,456.27,362.87
2016,4,23,17,45,561.0,68.0,1.9,21.5,225.5,379.94,301.58
2016,4,23,18,0,496.0,60.0,1.7,21.0,169.0,309.51,242.88
2016,4,23,18,15,396.0,48.0,1.65,20.0,119.0,227.3,174.11
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,156.34,112.73
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,69.91,21.52
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,32.0,21.5,1.9,15.0,25.5,18.85,5.9
2016,4,24,6,30,64.0,43.0,2.1,15.0,51.0,36.3,25.52
2016,4,24,6,45,103.5,67.5,2.35,15.5,88.0,55.33,43.0
2016,4,24,7,0,143.0,92.0,2.6,16.0,125.0,73.78,59.64
2016,4,24,7,15,175.0,115.5,2.8,16.5,167.0,91.02,74.84
2016,4,24,7,30,207.0,139.0,3.0,17.0,209.0,104.14,86.08
2016,4,24,7,45,243.5,156.0,3.2,17.5,252.5,136.95,100.03
2016,4,24,8,0,280.0,173.0,3.4,18.0,296.0,174.25,126.4
2016,4,24,8,15,314.0,192.5,3.5,18.5,347.5,217.44,159.98
2016,4,24,8,30,348.0,212.0,3.6,19.0,399.0,264.84,198.1
2016,4,24,8,45,200.5,239.0,3.75,19.5,349.0,268.52,206.39
2016,4,24,9,0,53.0,266.0,3.9,20.0,299.0,253.51,197.29
2016,4,24,9,15,34.5,255.0,3.95,20.0,277.5,242.4,188.62
2016,4,24,9,30,16.0,244.0,4.0,20.0,256.0,230.72,179.21
2016,4,24,9,45,8.0,193.5,4.1,20.5,199.5,182.98,141.15
2016,4,24,10,0,0.0,143.0,4.2,21.0,143.0,132.92,101.12
2016,4,24,10,15,6.5,199.5,4.2,21.0,205.0,189.23,145.42
2016,4,24,10,30,13.0,256.0,4.2,21.0,267.0,246.37,189.59
2016,4,24,10,45,12.5,249.0,4.25,21.5,260.0,240.82,184.63
2016,4,24,11,0,12.0,242.0,4.3,22.0,253.0,235.04,179.68
2016,4,24,11,15,21.5,311.0,4.3,22.0,331.5,308.25,235.6
2016,4,24,11,30,31.0,380.0,4.3,22.0,410.0,386.77,294.36
2016,4,24,11,45,115.5,435.0,4.3,22.5,544.5,523.23,396.32
2016,4,24,12,0,200.0,490.0,4.3,23.0,679.0,661.3,495.84
2016,4,24,12,15,289.5,463.0,4.2,23.0,739.0,735.19,549.65
2016,4,24,12,30,379.0,436.0,4.1,23.0,799.0,805.86,600.76
2016,4,24,12,45,218.0,439.0,4.1,23.0,648.0,653.46,489.9
2016,4,24,13,0,57.0,442.0,4.1,23.0,497.0,492.78,370.12
2016,4,24,13,15,36.5,370.0,4.05,23.0,405.0,401.72,303.79
2016,4,24,13,30,16.0,298.0,4.0,23.0,313.0,300.42,228.03
2016,4,24,13,45,12.5,252.0,3.95,23.0,264.0,252.41,192.0
2016,4,24,14,0,9.0,206.0,3.9,23.0,215.0,204.38,155.38
2016,4,24,14,15,14.5,254.5,3.85,23.0,267.5,257.45,196.54
2016,4,24,14,30,20.0,303.0,3.8,23.0,320.0,311.46,237.83
2016,4,24,14,45,236.0,304.5,3.75,23.0,489.5,559.78,430.16
2016,4,24,15,0,452.0,306.0,3.7,23.0,659.0,775.93,588.97
2016,4,24,15,15,324.0,321.0,3.7,23.0,567.0,652.74,498.2
2016,4,24,15,30,196.0,336.0,3.7,23.0,475.0,534.78,410.63
2016,4,24,15,45,437.5,243.0,3.7,23.0,524.5,662.28,512.34
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,752.97,583.35
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,700.65,546.58
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,648.0,508.91
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,587.86,464.84
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,528.77,420.5
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,457.94,366.4
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,395.19,316.89
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,323.88,259.02
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,258.79,204.56
2016,4,24,18,15,258.0,60.5,2.6,20.5,108.5,185.09,142.38
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,115.19,82.91
2016,4,24,18,45,85.5,21.5,2.45,19.5,31.0,52.75,17.97
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,21.5,2.55,19.5,35.5,16.77,5.27
2016,4,25,6,30,224.0,43.0,2.7,20.0,71.0,33.21,22.43
2016,4,25,6,45,316.0,58.0,2.85,20.5,119.0,43.8,32.24
2016,4,25,7,0,408.0,73.0,3.0,21.0,167.0,53.9,41.3
2016,4,25,7,15,204.0,85.0,3.2,21.5,132.0,65.76,51.63
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,87.09,69.83
2016,4,25,7,45,47.0,141.0,3.6,22.5,161.5,122.68,93.49
2016,4,25,8,0,94.0,185.0,3.8,23.0,226.0,167.89,126.88
2016,4,25,8,15,80.0,206.5,3.9,23.5,245.0,191.34,145.56
2016,4,25,8,30,66.0,228.0,4.0,24.0,264.0,213.14,162.89
2016,4,25,8,45,51.0,240.5,4.15,24.5,270.0,225.89,172.85
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,236.56,180.86
2016,4,25,9,15,131.0,294.5,4.35,25.0,387.0,314.56,239.9
2016,4,25,9,30,226.0,336.0,4.4,25.0,498.0,407.27,309.87
2016,4,25,9,45,176.0,359.0,4.45,25.5,490.0,415.79,315.46
2016,4,25,10,0,126.0,382.0,4.5,26.0,482.0,418.93,316.62
2016,4,25,10,15,131.5,395.5,4.5,26.5,504.0,444.91,335.01
2016,4,25,10,30,137.0,409.0,4.5,27.0,526.0,471.22,353.34
2016,4,25,10,45,480.0,285.5,4.5,27.5,712.0,626.78,472.36
2016,4,25,11,0,823.0,162.0,4.5,28.0,898.0,804.74,601.55
2016,4,25,11,15,828.0,162.5,4.5,28.0,917.5,843.34,626.42
2016,4,25,11,30,833.0,163.0,4.5,28.0,937.0,879.6,650.36
2016,4,25,11,45,856.5,149.5,4.55,28.0,954.5,910.72,670.96
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,945.25,693.84
2016,4,25,12,15,880.5,136.5,4.55,28.0,976.0,969.12,709.08
2016,4,25,12,30,881.0,137.0,4.5,28.0,980.0,989.76,722.26
2016,4,25,12,45,875.5,139.5,4.5,28.5,974.0,1003.14,729.54
2016,4,25,13,0,870.0,142.0,4.5,29.0,968.0,1012.99,734.63
2016,4,25,13,15,867.0,141.5,4.45,29.0,955.0,1018.84,738.43
2016,4,25,13,30,864.0,141.0,4.4,29.0,942.0,1021.11,740.05
2016,4,25,13,45,855.0,142.0,4.35,29.0,919.5,1015.26,736.53
2016,4,25,14,0,846.0,143.0,4.3,29.0,897.0,1005.91,730.9
2016,4,25,14,15,838.5,141.0,4.25,29.0,868.5,991.58,722.16
2016,4,25,14,30,831.0,139.0,4.2,29.0,840.0,982.78,717.21
2016,4,25,14,45,815.0,139.5,4.2,29.0,802.5,956.14,700.81
2016,4,25,15,0,799.0,140.0,4.2,29.0,765.0,926.7,682.66
2016,4,25,15,15,785.0,137.0,4.1,28.5,723.0,892.74,662.27
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,856.36,640.11
2016,4,25,15,45,747.0,132.5,3.95,28.0,632.5,810.75,610.36
2016,4,25,16,0,723.0,131.0,3.9,28.0,584.0,767.84,582.27
2016,4,25,16,15,698.0,126.0,3.75,28.0,532.5,715.47,546.76
2016,4,25,16,30,673.0,121.0,3.6,28.0,481.0,662.66,510.48
2016,4,25,16,45,639.0,115.0,3.5,28.0,427.0,602.23,466.94
2016,4,25,17,0,605.0,109.0,3.4,28.0,373.0,542.87,423.18
2016,4,25,17,15,559.5,101.0,3.2,27.5,318.5,475.7,372.9
2016,4,25,17,30,514.0,93.0,3.0,27.0,264.0,411.53,323.36
2016,4,25,17,45,449.0,82.0,2.8,26.5,211.0,334.52,262.31
2016,4,25,18,0,384.0,71.0,2.6,26.0,158.0,267.96,207.67
2016,4,25,18,15,293.5,56.0,2.65,25.5,111.5,193.45,145.94
2016,4,25,18,30,203.0,41.0,2.7,25.0,65.0,129.4,91.89
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.5,60.74,23.57
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,19.19,7.55
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,35.51,24.43
2016,4,26,6,45,268.5,64.5,4.15,20.5,117.0,48.75,36.52
2016,4,26,7,0,345.0,83.0,4.2,21.0,164.0,61.34,47.76
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,79.77,63.86
2016,4,26,7,30,32.0,127.0,4.4,21.0,138.0,105.62,81.81
2016,4,26,7,45,103.5,157.0,4.55,21.5,201.5,133.47,100.59
2016,4,26,8,0,175.0,187.0,4.7,22.0,265.0,176.0,130.51
2016,4,26,8,15,127.0,210.5,4.8,22.5,271.0,199.4,150.87
2016,4,26,8,30,79.0,234.0,4.9,23.0,277.0,221.3,169.79
2016,4,26,8,45,162.0,259.5,5.05,23.5,359.0,272.75,208.01
2016,4,26,9,0,245.0,285.0,5.2,24.0,441.0,335.01,255.31
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.5,406.68,309.69
2016,4,26,9,30,713.0,172.0,5.3,25.0,682.0,504.24,385.14
2016,4,26,9,45,730.0,174.5,5.4,25.5,724.0,557.52,426.81
2016,4,26,10,0,747.0,177.0,5.5,26.0,766.0,611.11,467.75
2016,4,26,10,15,758.0,180.5,5.55,26.0,801.0,661.73,506.31
2016,4,26,10,30,769.0,184.0,5.6,26.0,836.0,711.79,543.7
2016,4,26,10,45,776.0,187.0,5.7,26.5,863.5,756.43,575.58
2016,4,26,11,0,783.0,190.0,5.8,27.0,891.0,799.43,605.65
2016,4,26,11,15,787.5,191.5,5.85,27.0,911.0,837.18,631.65
2016,4,26,11,30,792.0,193.0,5.9,27.0,931.0,872.71,656.04
2016,4,26,11,45,799.5,190.5,5.95,27.5,944.0,904.79,676.62
2016,4,26,12,0,807.0,188.0,6.0,28.0,957.0,934.43,695.43
2016,4,26,12,15,807.5,188.5,5.95,28.0,960.0,957.75,710.77
2016,4,26,12,30,808.0,189.0,5.9,28.0,963.0,978.05,724.09
2016,4,26,12,45,492.0,327.5,5.9,28.0,798.5,826.74,615.34
2016,4,26,13,0,176.0,466.0,5.9,28.0,634.0,644.73,478.14
2016,4,26,13,15,162.0,472.0,5.85,28.0,625.0,641.88,476.31
2016,4,26,13,30,148.0,478.0,5.8,28.0,616.0,638.13,473.27
2016,4,26,13,45,133.5,463.5,5.8,28.0,586.0,611.76,454.61
2016,4,26,14,0,119.0,449.0,5.8,28.0,556.0,584.5,435.32
2016,4,26,14,15,108.5,430.5,5.7,28.0,525.0,543.83,406.42
2016,4,26,14,30,98.0,412.0,5.6,28.0,494.0,514.88,385.76
2016,4,26,14,45,118.0,397.5,5.6,28.0,493.0,532.32,399.82
2016,4,26,15,0,138.0,383.0,5.6,28.0,492.0,535.71,403.73
2016,4,26,15,15,139.5,361.0,5.5,27.5,465.5,512.22,388.23
2016,4,26,15,30,141.0,339.0,5.4,27.0,439.0,487.91,372.1
2016,4,26,15,45,170.5,313.5,5.3,27.0,426.5,483.22,370.55
2016,4,26,16,0,200.0,288.0,5.2,27.0,414.0,475.81,366.87
2016,4,26,16,15,157.0,262.5,4.95,26.5,356.0,407.77,316.1
2016,4,26,16,30,114.0,237.0,4.7,26.0,298.0,342.46,266.69
2016,4,26,16,45,157.0,209.5,4.5,26.0,284.5,339.11,266.02
2016,4,26,17,0,200.0,182.0,4.3,26.0,271.0,331.25,261.32
2016,4,26,17,15,158.5,166.0,4.1,25.5,230.0,280.21,221.43
2016,4,26,17,30,117.0,150.0,3.9,25.0,189.0,233.28,184.19
2016,4,26,17,45,133.0,126.5,3.7,24.5,163.0,210.83,166.31
2016,4,26,18,0,149.0,103.0,3.5,24.0,137.0,186.4,145.67
2016,4,26,18,15,100.0,73.0,3.5,23.5,93.0,125.32,95.0
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,68.51,47.84
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,32.29,11.77
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,6.67,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,21.55,9.94
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,37.08,26.07
2016,4,27,6,45,331.5,61.5,3.45,18.0,128.0,46.39,34.9
2016,4,27,7,0,443.0,75.0,3.5,18.0,180.0,55.29,43.08
2016,4,27,7,15,509.0,85.0,3.4,18.0,236.5,61.53,48.67
2016,4,27,7,30,575.0,95.0,3.3,18.0,293.0,73.39,51.12
2016,4,27,7,45,636.0,99.0,3.25,18.5,354.0,119.52,70.38
2016,4,27,8,0,697.0,103.0,3.2,19.0,415.0,173.38,107.04
2016,4,27,8,15,730.0,108.0,3.15,19.5,472.0,229.83,152.97
2016,4,27,8,30,763.0,113.0,3.1,20.0,529.0,289.94,204.27
2016,4,27,8,45,796.0,114.0,3.05,21.0,585.5,353.78,258.3
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,416.36,310.33
2016,4,27,9,15,846.5,118.0,2.95,22.5,692.0,476.6,359.85
2016,4,27,9,30,864.0,121.0,2.9,23.0,742.0,537.45,408.1
2016,4,27,9,45,882.0,121.5,2.9,24.0,787.0,598.42,453.98
2016,4,27,10,0,900.0,122.0,2.9,25.0,832.0,657.0,496.44
2016,4,27,10,15,909.0,124.0,2.8,25.5,869.5,710.67,534.43
2016,4,27,10,30,918.0,126.0,2.7,26.0,907.0,762.85,570.06
2016,4,27,10,45,927.0,126.0,2.65,26.5,937.0,811.5,600.83
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,858.15,629.43
2016,4,27,11,15,940.0,127.5,2.6,27.0,988.0,899.83,655.95
2016,4,27,11,30,944.0,129.0,2.6,27.0,1009.0,938.73,680.48
2016,4,27,11,45,952.0,126.0,2.6,27.5,1023.5,974.06,701.16
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,1006.45,719.8
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,1031.06,734.89
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,1052.11,747.83
2016,4,27,12,45,960.0,122.0,2.6,28.5,1040.0,1068.52,756.46
2016,4,27,13,0,960.0,121.0,2.6,29.0,1035.0,1081.17,762.85
2016,4,27,13,15,956.5,120.5,2.55,28.5,1021.0,1086.96,767.64
2016,4,27,13,30,953.0,120.0,2.5,28.0,1007.0,1088.81,770.17
2016,4,27,13,45,949.5,118.5,2.5,28.0,985.0,1085.69,768.84
2016,4,27,14,0,946.0,117.0,2.5,28.0,963.0,1078.64,765.25
2016,4,27,14,15,939.0,115.5,2.4,28.0,932.5,1064.21,756.1
2016,4,27,14,30,932.0,114.0,2.3,28.0,902.0,1046.05,744.8
2016,4,27,14,45,922.5,112.0,2.25,28.0,864.0,1021.33,730.08
2016,4,27,15,0,913.0,110.0,2.2,28.0,826.0,993.24,713.33
2016,4,27,15,15,900.5,107.5,2.0,28.0,782.0,958.64,690.83
2016,4,27,15,30,888.0,105.0,1.8,28.0,738.0,921.23,666.52
2016,4,27,15,45,870.5,102.5,1.65,28.0,687.5,876.92,638.23
2016,4,27,16,0,853.0,100.0,1.5,28.0,637.0,836.88,612.65
2016,4,27,16,15,831.5,96.5,1.35,28.0,583.0,784.21,578.44
2016,4,27,16,30,810.0,93.0,1.2,28.0,529.0,730.44,543.21
2016,4,27,16,45,779.5,88.5,1.1,28.0,471.5,668.39,502.27
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,606.74,459.47
2016,4,27,17,15,707.0,78.5,0.85,27.5,355.5,540.06,411.62
2016,4,27,17,30,665.0,73.0,0.7,27.0,297.0,473.6,362.28
2016,4,27,17,45,600.5,66.0,0.55,26.5,239.5,396.81,303.43
2016,4,27,18,0,536.0,59.0,0.4,26.0,182.0,325.8,246.83
2016,4,27,18,15,435.5,48.0,0.45,25.5,130.0,242.37,180.03
2016,4,27,18,30,335.0,37.0,0.5,25.0,78.0,170.1,120.1
2016,4,27,18,45,167.5,18.5,0.6,24.5,39.0,79.08,36.95
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,5.0,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,10.0,8.58,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,46.0,21.12,10.36
2016,4,28,6,30,282.0,45.0,1.7,15.0,82.0,34.65,24.42
2016,4,28,6,45,373.5,58.0,2.0,16.0,132.5,43.63,32.83
2016,4,28,7,0,465.0,71.0,2.3,17.0,183.0,52.88,41.16
2016,4,28,7,15,526.0,80.5,2.45,18.0,238.0,57.44,45.08
2016,4,28,7,30,587.0,90.0,2.6,19.0,293.0,70.32,47.51
2016,4,28,7,45,631.5,96.5,2.8,20.0,350.0,118.08,68.68
2016,4,28,8,0,676.0,103.0,3.0,21.0,407.0,171.43,105.48
2016,4,28,8,15,706.0,108.5,3.25,21.5,462.0,226.36,150.08
2016,4,28,8,30,736.0,114.0,3.5,22.0,517.0,284.59,199.69
2016,4,28,8,45,759.5,118.0,3.8,22.5,569.5,342.49,249.68
2016,4,28,9,0,783.0,122.0,4.1,23.0,622.0,405.74,303.09
2016,4,28,9,15,800.0,125.5,4.1,23.5,670.0,463.51,350.89
2016,4,28,9,30,817.0,129.0,4.1,24.0,718.0,521.92,397.68
2016,4,28,9,45,829.0,132.5,4.2,24.5,759.5,577.94,441.4
2016,4,28,10,0,841.0,136.0,4.3,25.0,801.0,633.51,483.47
2016,4,28,10,15,850.0,138.0,4.3,25.5,836.5,685.03,521.19
2016,4,28,10,30,859.0,140.0,4.3,26.0,872.0,734.36,556.32
2016,4,28,10,45,863.0,143.5,4.35,26.5,899.5,779.82,587.13
2016,4,28,11,0,867.0,147.0,4.4,27.0,927.0,823.08,615.17
2016,4,28,11,15,870.5,148.5,4.4,27.0,947.0,861.77,640.84
2016,4,28,11,30,874.0,150.0,4.4,27.0,967.0,897.88,664.62
2016,4,28,11,45,873.0,152.5,4.45,27.0,977.5,928.18,684.64
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,955.41,702.63
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,978.12,717.14
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,997.62,729.57
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,1016.82,740.68
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,1024.17,744.08
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.5,1027.75,746.4
2016,4,28,13,30,837.0,166.0,4.3,28.0,947.0,1027.72,746.53
2016,4,28,13,45,813.0,175.5,4.25,28.0,919.5,1015.8,739.04
2016,4,28,14,0,789.0,185.0,4.2,28.0,892.0,1000.48,729.52
2016,4,28,14,15,778.5,183.0,4.15,28.0,862.0,983.71,719.16
2016,4,28,14,30,768.0,181.0,4.1,28.0,832.0,963.77,706.81
2016,4,28,14,45,723.5,195.5,4.05,28.0,788.5,931.64,686.41
2016,4,28,15,0,679.0,210.0,4.0,28.0,745.0,891.94,660.94
2016,4,28,15,15,340.5,185.0,3.95,27.5,453.0,530.88,405.7
2016,4,28,15,30,2.0,160.0,3.9,27.0,161.0,153.27,114.55
2016,4,28,15,45,69.5,225.5,3.85,27.0,269.5,287.1,220.59
2016,4,28,16,0,137.0,291.0,3.8,27.0,378.0,425.99,326.58
2016,4,28,16,15,122.0,264.0,3.65,26.5,336.5,380.96,293.49
2016,4,28,16,30,107.0,237.0,3.5,26.0,295.0,326.08,253.09
2016,4,28,16,45,53.5,156.0,3.35,26.0,185.0,195.35,151.67
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,69.81,51.03
2016,4,28,17,15,0.0,64.0,3.0,25.5,64.0,59.53,43.07
2016,4,28,17,30,0.0,53.0,2.8,25.0,53.0,49.26,34.89
2016,4,28,17,45,77.5,78.0,2.65,25.0,95.5,123.77,96.21
2016,4,28,18,0,155.0,103.0,2.5,25.0,138.0,188.31,146.59
2016,4,28,18,15,107.5,73.0,2.55,24.5,94.5,127.51,96.31
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,70.88,49.55
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,33.4,14.3
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,4.0,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,8.0,5.0,2.7,21.0,5.0,4.77,0.0
2016,4,29,6,15,58.0,27.5,2.8,21.5,34.5,23.82,12.36
2016,4,29,6,30,108.0,50.0,2.9,22.0,64.0,40.15,28.32
2016,4,29,6,45,155.0,75.5,3.05,22.5,107.0,59.04,45.11
2016,4,29,7,0,202.0,101.0,3.2,23.0,150.0,77.16,60.95
2016,4,29,7,15,101.0,103.5,3.55,23.0,128.0,83.29,66.34
2016,4,29,7,30,0.0,106.0,3.9,23.0,106.0,94.54,72.33
2016,4,29,7,45,0.0,107.0,4.25,23.5,107.0,97.07,74.02
2016,4,29,8,0,0.0,108.0,4.6,24.0,108.0,98.94,75.12
2016,4,29,8,15,0.0,125.0,4.75,24.5,125.0,114.33,87.04
2016,4,29,8,30,0.0,142.0,4.9,25.0,142.0,129.82,98.86
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,144.58,109.94
2016,4,29,9,0,3.0,173.0,5.3,26.0,175.0,159.6,121.13
2016,4,29,9,15,8.0,204.0,5.35,26.0,209.5,190.1,144.52
2016,4,29,9,30,13.0,235.0,5.4,26.0,244.0,221.38,168.32
2016,4,29,9,45,9.0,203.0,5.45,26.5,209.5,192.12,145.13
2016,4,29,10,0,5.0,171.0,5.5,27.0,175.0,161.58,121.05
2016,4,29,10,15,2.5,148.5,5.45,27.0,150.5,139.79,103.99
2016,4,29,10,30,0.0,126.0,5.4,27.0,126.0,117.5,86.51
2016,4,29,10,45,26.5,268.0,5.4,27.0,292.0,269.19,203.11
2016,4,29,11,0,53.0,410.0,5.4,27.0,458.0,423.87,318.03
2016,4,29,11,15,26.5,263.5,5.35,27.0,287.5,269.89,202.82
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,109.48,79.83
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,110.51,80.52
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,111.54,81.11
2016,4,29,12,15,5.0,160.5,5.15,28.0,165.5,155.48,114.97
2016,4,29,12,30,10.0,202.0,5.1,28.0,212.0,199.92,148.88
2016,4,29,12,45,33.0,323.5,5.05,28.0,355.5,347.0,259.42
2016,4,29,13,0,56.0,445.0,5.0,28.0,499.0,493.76,366.12
2016,4,29,13,15,35.5,364.5,4.9,28.0,399.0,394.36,293.42
2016,4,29,13,30,15.0,284.0,4.8,28.0,299.0,285.5,212.96
2016,4,29,13,45,133.0,366.0,4.75,28.0,486.5,508.9,381.1
2016,4,29,14,0,251.0,448.0,4.7,28.0,674.0,726.42,536.35
2016,4,29,14,15,175.5,431.5,4.6,27.5,587.0,622.99,462.39
2016,4,29,14,30,100.0,415.0,4.5,27.0,500.0,519.16,387.79
2016,4,29,14,45,122.5,400.5,4.4,27.0,500.5,538.81,403.52
2016,4,29,15,0,145.0,386.0,4.3,27.0,501.0,544.47,408.93
2016,4,29,15,15,92.0,340.5,4.1,27.0,412.5,432.34,326.69
2016,4,29,15,30,39.0,295.0,3.9,27.0,324.0,334.92,253.74
2016,4,29,15,45,121.0,292.5,3.75,27.0,371.5,415.98,317.68
2016,4,29,16,0,203.0,290.0,3.6,27.0,419.0,479.43,367.1
2016,4,29,16,15,186.5,265.0,3.35,26.5,375.5,432.98,333.49
2016,4,29,16,30,170.0,240.0,3.1,26.0,332.0,387.1,300.21
2016,4,29,16,45,218.0,208.5,2.9,26.0,314.0,380.3,297.02
2016,4,29,17,0,266.0,177.0,2.7,26.0,296.0,377.91,296.45
2016,4,29,17,15,183.5,172.5,2.55,25.5,249.0,302.26,237.6
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,237.78,186.63
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,194.23,151.97
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,151.28,116.92
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,94.76,70.74
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,39.15,25.54
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,18.57,6.23
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,5.0,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,10.0,8.58,0.0
2016,4,30,6,15,102.0,31.0,3.4,15.0,44.5,25.47,14.46
2016,4,30,6,30,189.0,53.0,3.5,15.0,79.0,42.49,31.29
2016,4,30,6,45,281.0,69.5,3.65,15.5,128.5,52.3,40.55
2016,4,30,7,0,373.0,86.0,3.8,16.0,178.0,63.23,50.47
2016,4,30,7,15,435.5,98.5,3.9,16.5,232.5,70.55,56.91
2016,4,30,7,30,498.0,111.0,4.0,17.0,287.0,86.95,61.53
2016,4,30,7,45,549.0,119.0,4.15,18.0,343.5,131.66,83.21
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,182.37,118.62
2016,4,30,8,15,633.0,134.5,4.25,19.5,455.0,234.86,161.25
2016,4,30,8,30,666.0,142.0,4.2,20.0,510.0,291.15,208.95
2016,4,30,8,45,696.5,145.0,4.2,21.0,563.0,346.34,255.75
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,404.42,304.05
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,461.07,350.49
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,518.65,396.08
2016,4,30,9,45,460.5,274.0,3.6,23.5,613.5,497.02,379.28
2016,4,30,10,0,157.0,391.0,3.4,24.0,516.0,445.19,337.03
2016,4,30,10,15,494.0,275.0,3.2,24.0,693.0,574.69,437.3
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,733.62,555.2
2016,4,30,10,45,580.0,294.0,2.8,24.5,798.5,709.13,530.24
2016,4,30,11,0,329.0,429.0,2.6,25.0,727.0,661.16,489.05
2016,4,30,11,15,599.5,293.0,2.35,25.0,849.5,777.94,575.37
2016,4,30,11,30,870.0,157.0,2.1,25.0,972.0,900.73,657.54
2016,4,30,11,45,883.5,150.5,1.9,25.5,987.5,935.54,675.12
2016,4,30,12,0,897.0,144.0,1.7,26.0,1003.0,967.91,691.34
2016,4,30,12,15,897.5,144.0,1.6,26.0,1006.5,991.47,704.25
2016,4,30,12,30,898.0,144.0,1.5,26.0,1010.0,1011.77,715.09
2016,4,30,12,45,899.0,142.0,1.4,26.5,1006.0,1027.28,721.47
2016,4,30,13,0,900.0,140.0,1.3,27.0,1002.0,1039.3,725.69
2016,4,30,13,15,897.5,139.5,1.3,27.0,988.5,1045.69,729.74
2016,4,30,13,30,895.0,139.0,1.3,27.0,975.0,1048.41,731.76
2016,4,30,13,45,892.0,136.5,1.35,27.0,954.0,1044.92,731.06
2016,4,30,14,0,889.0,134.0,1.4,27.0,933.0,1037.7,728.27
2016,4,30,14,15,882.0,132.5,1.35,27.0,904.0,1023.86,719.93
2016,4,30,14,30,875.0,131.0,1.3,27.0,875.0,1006.52,709.61
2016,4,30,14,45,868.5,127.5,1.3,27.0,839.5,984.17,697.16
2016,4,30,15,0,862.0,124.0,1.3,27.0,804.0,958.53,682.72
2016,4,30,15,15,849.5,121.0,1.25,27.0,761.0,932.32,667.2
2016,4,30,15,30,837.0,118.0,1.2,27.0,718.0,895.57,644.98
2016,4,30,15,45,824.0,113.5,1.15,27.0,671.0,854.26,619.82
2016,4,30,16,0,811.0,109.0,1.1,27.0,624.0,810.79,593.06
2016,4,30,16,15,789.5,105.0,1.05,26.5,571.0,759.21,561.72
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,706.65,529.14
2016,4,30,16,45,741.5,95.5,0.95,26.0,463.0,648.23,490.77
2016,4,30,17,0,715.0,90.0,0.9,26.0,408.0,592.51,451.72
2016,4,30,17,15,674.0,84.0,0.85,25.5,351.5,525.38,403.97
2016,4,30,17,30,633.0,78.0,0.8,25.0,295.0,460.66,356.16
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.5,387.75,300.45
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,319.86,246.17
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,240.39,181.67
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,171.24,123.62
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,90.97,50.34
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,18.26,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,16.0,14.0,11.44,0.0
2016,5,1,6,15,176.5,29.0,3.25,16.5,51.0,22.59,12.37
2016,5,1,6,30,300.0,46.0,3.5,17.0,88.0,35.25,24.84
2016,5,1,6,45,383.0,58.5,3.75,17.5,137.5,43.79,32.82
2016,5,1,7,0,466.0,71.0,4.0,18.0,187.0,52.26,40.46
2016,5,1,7,15,233.0,66.0,4.1,18.5,124.0,46.11,35.05
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,56.72,42.04
2016,5,1,7,45,87.0,127.0,4.35,19.5,167.0,112.1,84.25
2016,5,1,8,0,174.0,193.0,4.5,20.0,273.0,181.9,136.21
2016,5,1,8,15,117.5,213.0,4.5,20.0,270.0,200.48,153.44
2016,5,1,8,30,61.0,233.0,4.5,20.0,267.0,216.55,168.33
2016,5,1,8,45,91.5,265.0,4.55,20.5,321.5,259.04,200.84
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,301.74,233.46
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.5,307.15,237.93
2016,5,1,9,30,51.0,313.0,4.5,21.0,351.0,304.23,235.46
2016,5,1,9,45,36.5,302.5,4.5,21.5,330.5,292.84,225.91
2016,5,1,10,0,22.0,292.0,4.5,22.0,310.0,281.16,216.05
2016,5,1,10,15,50.0,349.5,4.5,22.0,392.5,351.65,269.87
2016,5,1,10,30,78.0,407.0,4.5,22.0,475.0,427.71,326.88
2016,5,1,10,45,134.0,433.0,4.5,22.5,553.5,500.12,380.46
2016,5,1,11,0,190.0,459.0,4.5,23.0,632.0,577.69,436.85
2016,5,1,11,15,119.0,441.0,4.5,23.0,550.5,514.32,388.79
2016,5,1,11,30,48.0,423.0,4.5,23.0,469.0,441.12,333.23
2016,5,1,11,45,35.0,387.0,4.5,23.0,420.5,399.51,302.35
2016,5,1,12,0,22.0,351.0,4.5,23.0,372.0,350.94,265.92
2016,5,1,12,15,51.5,413.0,4.5,23.0,463.0,446.97,338.05
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,540.27,406.34
2016,5,1,12,45,188.0,474.5,4.5,23.5,655.5,657.53,492.62
2016,5,1,13,0,295.0,474.0,4.5,24.0,757.0,778.16,578.56
2016,5,1,13,15,161.5,422.5,4.55,23.5,577.5,589.27,443.37
2016,5,1,13,30,28.0,371.0,4.6,23.0,398.0,394.91,298.81
2016,5,1,13,45,121.5,412.5,4.65,23.0,523.0,544.94,413.39
2016,5,1,14,0,215.0,454.0,4.7,23.0,648.0,684.15,515.95
2016,5,1,14,15,303.5,411.5,4.7,23.0,675.5,740.38,558.81
2016,5,1,14,30,392.0,369.0,4.7,23.0,703.0,781.22,591.11
2016,5,1,14,45,544.5,286.0,4.75,23.0,728.5,848.43,644.15
2016,5,1,15,0,697.0,203.0,4.8,23.0,754.0,900.0,684.62
2016,5,1,15,15,680.5,198.0,4.75,23.0,712.5,864.06,660.23
2016,5,1,15,30,664.0,193.0,4.7,23.0,671.0,826.14,634.88
2016,5,1,15,45,609.5,194.5,4.7,23.0,609.5,760.42,588.85
2016,5,1,16,0,555.0,196.0,4.7,23.0,548.0,691.46,539.48
2016,5,1,16,15,582.0,168.5,4.55,22.5,510.0,667.25,524.43
2016,5,1,16,30,609.0,141.0,4.4,22.0,472.0,634.22,502.35
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,566.08,450.9
2016,5,1,17,0,499.0,146.0,4.2,22.0,370.0,507.03,405.41
2016,5,1,17,15,454.0,134.0,3.95,21.5,316.5,441.75,355.02
2016,5,1,17,30,409.0,122.0,3.7,21.0,263.0,379.86,305.96
2016,5,1,17,45,349.5,106.5,3.5,21.0,211.5,310.51,249.16
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,240.07,190.36
2016,5,1,18,15,216.0,70.5,3.3,20.5,114.0,172.17,133.21
2016,5,1,18,30,142.0,50.0,3.3,20.0,68.0,112.45,82.5
2016,5,1,18,45,71.0,28.0,3.3,19.5,37.0,58.11,32.73
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.7,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.48,0.04
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,10.65,3.88
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,14.82,7.7
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,19.47,11.91
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,24.12,15.13
2016,5,2,7,45,73.5,110.5,5.65,13.5,144.5,98.78,75.59
2016,5,2,8,0,147.0,195.0,5.7,14.0,263.0,179.69,138.94
2016,5,2,8,15,73.5,114.0,5.7,14.0,148.0,114.4,87.79
2016,5,2,8,30,0.0,33.0,5.7,14.0,33.0,30.68,20.29
2016,5,2,8,45,0.0,63.0,5.7,14.5,63.0,58.66,43.63
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,86.72,66.65
2016,5,2,9,15,0.0,62.5,5.6,15.0,62.5,58.24,42.88
2016,5,2,9,30,0.0,32.0,5.5,15.0,32.0,29.8,19.18
2016,5,2,9,45,0.0,42.0,5.45,15.5,42.0,39.15,26.82
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,48.51,34.39
2016,5,2,10,15,15.5,199.0,5.25,16.0,212.5,194.65,153.02
2016,5,2,10,30,31.0,346.0,5.1,16.0,373.0,340.01,267.13
2016,5,2,10,45,18.5,260.0,5.0,16.0,276.5,255.33,200.2
2016,5,2,11,0,6.0,174.0,4.9,16.0,180.0,167.09,129.94
2016,5,2,11,15,27.5,299.0,4.85,16.0,325.0,303.74,238.23
2016,5,2,11,30,49.0,424.0,4.8,16.0,470.0,442.77,344.77
2016,5,2,11,45,32.5,360.0,4.75,16.0,390.5,371.38,289.45
2016,5,2,12,0,16.0,296.0,4.7,16.0,311.0,293.23,228.77
2016,5,2,12,15,50.5,387.0,4.75,16.0,436.0,420.51,327.89
2016,5,2,12,30,85.0,478.0,4.8,16.0,561.0,546.87,423.32
2016,5,2,12,45,81.0,472.5,4.85,16.0,551.0,541.87,419.21
2016,5,2,13,0,77.0,467.0,4.9,16.0,541.0,536.18,415.15
2016,5,2,13,15,61.0,441.5,4.9,16.0,499.5,497.46,385.95
2016,5,2,13,30,45.0,416.0,4.9,16.0,458.0,457.8,355.93
2016,5,2,13,45,22.5,266.5,4.9,16.5,287.5,284.59,222.5
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,109.86,83.52
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.5,162.63,126.28
2016,5,2,14,30,10.0,217.0,4.7,17.0,226.0,216.07,169.03
2016,5,2,14,45,38.0,289.0,4.6,17.5,319.5,325.44,255.49
2016,5,2,15,0,66.0,361.0,4.5,18.0,413.0,429.08,335.27
2016,5,2,15,15,36.5,282.5,4.35,18.0,311.0,318.06,249.41
2016,5,2,15,30,7.0,204.0,4.2,18.0,209.0,201.08,157.27
2016,5,2,15,45,12.5,215.5,4.1,18.0,224.0,217.76,171.33
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,234.56,185.29
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,189.43,149.74
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,145.07,114.31
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,146.54,116.09
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,148.09,117.86
2016,5,2,17,15,3.0,129.5,3.0,16.5,131.0,127.06,101.01
2016,5,2,17,30,0.0,110.0,2.7,16.0,110.0,106.29,84.14
2016,5,2,17,45,219.0,90.5,2.4,16.0,143.0,216.86,177.51
2016,5,2,18,0,438.0,71.0,2.1,16.0,176.0,290.9,234.51
2016,5,2,18,15,351.0,57.5,1.8,15.5,127.5,216.51,170.02
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,151.95,113.65
2016,5,2,18,45,150.0,26.5,1.2,14.5,44.5,83.84,50.68
2016,5,2,19,0,36.0,9.0,0.9,14.0,10.0,16.52,0.0
2016,5,2,19,15,18.0,4.5,0.9,14.0,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
