Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,47.5,7.5,1.55,9.5,9.5,7.15,0.0
2016,5,3,6,0,95.0,15.0,1.7,10.0,19.0,11.82,0.0
2016,5,3,6,15,230.5,30.0,1.85,10.5,59.0,23.35,13.84
2016,5,3,6,30,366.0,45.0,2.0,11.0,99.0,35.16,25.54
2016,5,3,6,45,461.0,54.5,2.15,12.0,152.0,40.74,30.93
2016,5,3,7,0,556.0,64.0,2.3,13.0,205.0,46.05,35.79
2016,5,3,7,15,612.0,71.0,2.45,13.5,262.0,48.94,38.34
2016,5,3,7,30,668.0,78.0,2.6,14.0,319.0,66.96,41.13
2016,5,3,7,45,710.5,82.5,2.8,15.0,377.5,118.02,65.83
2016,5,3,8,0,753.0,87.0,3.0,16.0,436.0,178.47,109.92
2016,5,3,8,15,780.5,91.5,3.05,16.5,492.0,236.12,158.29
2016,5,3,8,30,808.0,96.0,3.1,17.0,548.0,296.67,211.21
2016,5,3,8,45,829.5,99.0,3.15,17.5,601.0,356.55,263.93
2016,5,3,9,0,851.0,102.0,3.2,18.0,654.0,418.02,316.9
2016,5,3,9,15,866.0,104.5,3.2,18.0,702.5,480.89,370.07
2016,5,3,9,30,881.0,107.0,3.2,18.0,751.0,540.02,418.9
2016,5,3,9,45,892.5,109.5,3.2,18.5,793.5,597.11,463.88
2016,5,3,10,0,904.0,112.0,3.2,19.0,836.0,653.47,506.78
2016,5,3,10,15,912.0,114.0,3.2,19.5,872.0,706.1,545.61
2016,5,3,10,30,920.0,116.0,3.2,20.0,908.0,757.14,581.99
2016,5,3,10,45,925.5,117.5,3.2,20.5,936.0,804.04,612.73
2016,5,3,11,0,931.0,119.0,3.2,21.0,964.0,848.68,641.46
2016,5,3,11,15,935.0,120.0,3.2,21.0,985.0,889.17,668.27
2016,5,3,11,30,939.0,121.0,3.2,21.0,1006.0,926.91,693.04
2016,5,3,11,45,942.5,120.5,3.2,21.5,1018.5,959.9,713.12
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,989.79,731.02
2016,5,3,12,15,946.5,120.5,3.2,22.0,1034.5,1014.6,746.95
2016,5,3,12,30,947.0,121.0,3.2,22.0,1038.0,1035.97,760.69
2016,5,3,12,45,945.5,120.5,3.2,22.5,1032.5,1050.88,768.81
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,1062.09,774.66
2016,5,3,13,15,941.5,119.5,3.2,23.0,1013.5,1068.52,779.06
2016,5,3,13,30,939.0,119.0,3.2,23.0,1000.0,1071.12,781.16
2016,5,3,13,45,934.0,118.0,3.2,23.0,978.0,1066.85,779.0
2016,5,3,14,0,929.0,117.0,3.2,23.0,956.0,1058.75,774.55
2016,5,3,14,15,922.0,115.5,3.15,23.0,926.0,1044.37,765.75
2016,5,3,14,30,915.0,114.0,3.1,23.0,896.0,1026.37,754.74
2016,5,3,14,45,906.0,112.0,3.1,23.0,859.0,1002.39,740.34
2016,5,3,15,0,897.0,110.0,3.1,23.0,822.0,975.11,723.83
2016,5,3,15,15,885.0,108.0,3.1,23.0,778.5,941.97,703.39
2016,5,3,15,30,873.0,106.0,3.1,23.0,735.0,906.07,681.02
2016,5,3,15,45,857.5,102.5,3.1,23.0,686.5,862.97,653.55
2016,5,3,16,0,842.0,99.0,3.1,23.0,638.0,823.9,628.65
2016,5,3,16,15,821.0,95.5,3.0,22.5,584.5,772.24,595.17
2016,5,3,16,30,800.0,92.0,2.9,22.0,531.0,719.5,560.4
2016,5,3,16,45,772.0,88.0,2.8,22.0,475.0,660.49,519.33
2016,5,3,17,0,744.0,84.0,2.7,22.0,419.0,601.7,476.19
2016,5,3,17,15,705.0,78.5,2.4,21.0,362.0,537.16,427.94
2016,5,3,17,30,666.0,73.0,2.1,20.0,305.0,472.76,378.11
2016,5,3,17,45,606.5,66.5,1.8,19.5,248.5,399.33,318.73
2016,5,3,18,0,547.0,60.0,1.5,19.0,192.0,331.09,261.55
2016,5,3,18,15,456.5,50.0,1.45,18.0,140.5,252.29,195.47
2016,5,3,18,30,366.0,40.0,1.4,17.0,89.0,183.31,135.87
2016,5,3,18,45,220.0,25.5,1.35,16.5,51.0,104.01,64.03
2016,5,3,19,0,74.0,11.0,1.3,16.0,13.0,26.83,0.0
2016,5,3,19,15,37.0,5.5,1.3,15.5,6.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,44.5,7.5,1.9,12.5,9.5,7.15,0.0
2016,5,4,6,0,89.0,15.0,2.1,13.0,19.0,11.79,0.0
2016,5,4,6,15,219.5,31.0,2.4,13.5,59.0,24.1,14.4
2016,5,4,6,30,350.0,47.0,2.7,14.0,99.0,36.87,26.72
2016,5,4,6,45,440.0,57.5,3.05,15.0,151.5,43.23,32.74
2016,5,4,7,0,530.0,68.0,3.4,16.0,204.0,49.26,38.17
2016,5,4,7,15,587.0,76.0,3.4,16.5,260.5,52.77,41.24
2016,5,4,7,30,644.0,84.0,3.4,17.0,317.0,71.95,44.64
2016,5,4,7,45,685.0,89.5,3.45,18.0,374.5,122.18,69.34
2016,5,4,8,0,726.0,95.0,3.5,19.0,432.0,177.43,109.03
2016,5,4,8,15,754.5,99.5,3.55,19.5,488.0,238.32,159.44
2016,5,4,8,30,783.0,104.0,3.6,20.0,544.0,297.53,210.57
2016,5,4,8,45,805.0,107.5,3.7,21.0,597.0,356.49,261.39
2016,5,4,9,0,827.0,111.0,3.8,22.0,650.0,417.14,312.45
2016,5,4,9,15,843.0,114.5,3.8,22.5,698.5,476.52,361.6
2016,5,4,9,30,859.0,118.0,3.8,23.0,747.0,536.33,409.48
2016,5,4,9,45,871.0,120.5,3.85,23.5,789.5,595.14,455.1
2016,5,4,10,0,883.0,123.0,3.9,24.0,832.0,650.71,496.99
2016,5,4,10,15,892.0,125.0,3.9,24.0,868.0,702.96,536.16
2016,5,4,10,30,901.0,127.0,3.9,24.0,904.0,753.77,573.35
2016,5,4,10,45,907.5,128.5,3.9,24.5,933.0,800.59,604.15
2016,5,4,11,0,914.0,130.0,3.9,25.0,962.0,845.28,632.83
2016,5,4,11,15,918.5,131.0,3.85,25.0,982.5,885.54,659.17
2016,5,4,11,30,923.0,132.0,3.8,25.0,1003.0,923.15,683.51
2016,5,4,11,45,930.0,130.0,3.8,25.5,1017.0,957.4,704.36
2016,5,4,12,0,937.0,128.0,3.8,26.0,1031.0,988.78,723.17
2016,5,4,12,15,938.0,128.0,3.8,26.0,1035.0,1013.39,738.9
2016,5,4,12,30,939.0,128.0,3.8,26.0,1039.0,1034.62,752.51
2016,5,4,12,45,938.5,127.5,3.8,26.5,1034.0,1050.42,761.18
2016,5,4,13,0,938.0,127.0,3.8,27.0,1029.0,1062.59,767.6
2016,5,4,13,15,935.5,126.5,3.8,27.0,1015.5,1069.03,771.99
2016,5,4,13,30,933.0,126.0,3.8,27.0,1002.0,1071.67,774.11
2016,5,4,13,45,929.0,124.5,3.8,27.0,980.5,1067.96,772.32
2016,5,4,14,0,925.0,123.0,3.8,27.0,959.0,1060.43,768.25
2016,5,4,14,15,918.5,121.5,3.75,27.0,929.5,1046.65,759.93
2016,5,4,14,30,912.0,120.0,3.7,27.0,900.0,1029.24,749.42
2016,5,4,14,45,903.5,117.5,3.7,27.0,863.0,1005.33,735.12
2016,5,4,15,0,895.0,115.0,3.7,27.0,826.0,978.11,718.71
2016,5,4,15,15,883.0,113.0,3.6,26.5,783.0,945.07,699.19
2016,5,4,15,30,871.0,111.0,3.5,26.0,740.0,909.29,677.75
2016,5,4,15,45,856.0,107.5,3.45,26.0,691.5,873.32,655.01
2016,5,4,16,0,841.0,104.0,3.4,26.0,643.0,828.32,625.91
2016,5,4,16,15,820.0,100.5,3.15,25.5,589.5,776.73,592.11
2016,5,4,16,30,799.0,97.0,2.9,25.0,536.0,724.06,557.08
2016,5,4,16,45,773.0,91.5,2.65,25.0,480.5,664.84,515.72
2016,5,4,17,0,747.0,86.0,2.4,25.0,425.0,605.67,472.26
2016,5,4,17,15,707.5,81.0,2.1,24.0,367.0,541.4,424.93
2016,5,4,17,30,668.0,76.0,1.8,23.0,309.0,477.19,376.0
2016,5,4,17,45,612.5,68.5,1.55,22.5,252.5,404.54,318.3
2016,5,4,18,0,557.0,61.0,1.3,22.0,196.0,336.64,262.36
2016,5,4,18,15,464.0,51.0,1.25,21.0,144.0,256.3,196.08
2016,5,4,18,30,371.0,41.0,1.2,20.0,92.0,186.0,136.35
2016,5,4,18,45,223.5,26.5,1.2,19.5,53.0,106.49,66.02
2016,5,4,19,0,76.0,12.0,1.2,19.0,14.0,28.24,0.0
2016,5,4,19,15,38.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,77.0,8.0,1.15,13.5,11.5,7.63,0.0
2016,5,5,6,0,154.0,16.0,1.1,14.0,23.0,12.7,0.0
2016,5,5,6,15,295.0,29.0,1.3,15.0,65.5,22.74,13.32
2016,5,5,6,30,436.0,42.0,1.5,16.0,108.0,32.18,22.47
2016,5,5,6,45,516.5,51.0,1.7,17.0,161.5,37.5,27.47
2016,5,5,7,0,597.0,60.0,1.9,18.0,215.0,42.55,31.98
2016,5,5,7,15,649.5,66.5,1.85,18.5,272.0,45.24,34.31
2016,5,5,7,30,702.0,73.0,1.8,19.0,329.0,65.75,37.61
2016,5,5,7,45,734.5,78.5,1.8,20.0,386.0,123.06,67.31
2016,5,5,8,0,767.0,84.0,1.8,21.0,443.0,179.64,107.87
2016,5,5,8,15,792.5,88.0,1.8,21.5,498.0,237.21,155.23
2016,5,5,8,30,818.0,92.0,1.8,22.0,553.0,297.39,206.58
2016,5,5,8,45,832.5,97.0,1.8,23.0,604.0,357.12,257.25
2016,5,5,9,0,847.0,102.0,1.8,24.0,655.0,417.63,307.07
2016,5,5,9,15,861.0,104.5,1.75,24.5,702.5,479.72,356.68
2016,5,5,9,30,875.0,107.0,1.7,25.0,750.0,537.92,401.62
2016,5,5,9,45,882.0,111.0,1.7,25.5,790.5,593.34,443.08
2016,5,5,10,0,889.0,115.0,1.7,26.0,831.0,647.6,482.19
2016,5,5,10,15,896.5,117.0,1.7,26.0,865.5,699.03,519.05
2016,5,5,10,30,904.0,119.0,1.7,26.0,900.0,748.85,553.8
2016,5,5,10,45,907.0,122.0,1.7,26.5,927.0,794.4,581.94
2016,5,5,11,0,910.0,125.0,1.7,27.0,954.0,837.56,608.08
2016,5,5,11,15,913.5,126.0,1.7,27.0,973.5,876.73,632.52
2016,5,5,11,30,917.0,127.0,1.7,27.0,993.0,913.2,655.04
2016,5,5,11,45,706.5,271.5,1.75,27.5,943.5,900.21,644.39
2016,5,5,12,0,496.0,416.0,1.8,28.0,894.0,867.57,616.27
2016,5,5,12,15,521.0,392.5,1.85,28.0,896.5,886.35,630.17
2016,5,5,12,30,546.0,369.0,1.9,28.0,899.0,903.41,642.49
2016,5,5,12,45,734.0,246.0,2.0,28.0,955.0,980.47,697.39
2016,5,5,13,0,922.0,123.0,2.1,28.0,1011.0,1042.31,736.59
2016,5,5,13,15,918.5,122.5,2.15,28.0,997.0,1047.55,740.11
2016,5,5,13,30,915.0,122.0,2.2,28.0,983.0,1049.05,742.04
2016,5,5,13,45,694.0,248.5,2.25,28.0,893.0,973.97,695.99
2016,5,5,14,0,473.0,375.0,2.3,28.0,803.0,879.57,630.66
2016,5,5,14,15,681.5,246.0,2.3,28.0,841.5,955.58,687.91
2016,5,5,14,30,890.0,117.0,2.3,28.0,880.0,1003.96,718.98
2016,5,5,14,45,701.5,204.0,2.35,28.0,790.0,915.66,663.43
2016,5,5,15,0,513.0,291.0,2.4,28.0,700.0,812.54,593.83
2016,5,5,15,15,526.0,266.5,2.4,28.0,666.5,787.79,579.94
2016,5,5,15,30,539.0,242.0,2.4,28.0,633.0,759.93,563.17
2016,5,5,15,45,473.5,246.5,2.4,28.0,573.0,692.33,516.82
2016,5,5,16,0,408.0,251.0,2.4,28.0,513.0,626.99,471.41
2016,5,5,16,15,394.0,231.0,2.3,27.5,466.5,568.67,432.25
2016,5,5,16,30,380.0,211.0,2.2,27.0,420.0,521.19,399.75
2016,5,5,16,45,274.0,201.0,2.15,27.0,344.0,419.72,324.23
2016,5,5,17,0,168.0,191.0,2.1,27.0,268.0,317.73,246.62
2016,5,5,17,15,158.0,167.0,1.85,26.0,231.5,278.38,217.71
2016,5,5,17,30,148.0,143.0,1.6,25.0,195.0,239.56,188.13
2016,5,5,17,45,136.5,118.5,1.35,24.5,160.0,200.0,156.73
2016,5,5,18,0,125.0,94.0,1.1,24.0,125.0,161.24,125.12
2016,5,5,18,15,101.5,71.0,1.1,23.0,92.0,120.38,91.39
2016,5,5,18,30,78.0,48.0,1.1,22.0,59.0,81.64,58.78
2016,5,5,18,45,39.0,29.0,1.1,21.5,34.5,45.78,27.04
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.53,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,72.0,8.5,1.05,13.5,12.0,8.1,0.0
2016,5,6,6,0,144.0,17.0,1.1,14.0,24.0,13.54,0.0
2016,5,6,6,15,280.5,30.5,1.3,14.5,66.5,24.0,14.52
2016,5,6,6,30,417.0,44.0,1.5,15.0,109.0,33.84,24.06
2016,5,6,6,45,497.0,54.0,1.7,16.0,162.0,39.94,29.75
2016,5,6,7,0,577.0,64.0,1.9,17.0,215.0,45.69,34.89
2016,5,6,7,15,630.5,71.0,1.95,17.5,272.0,48.6,37.41
2016,5,6,7,30,684.0,78.0,2.0,18.0,329.0,69.94,41.07
2016,5,6,7,45,719.5,83.5,2.05,19.0,386.0,122.09,67.22
2016,5,6,8,0,755.0,89.0,2.1,20.0,443.0,182.85,111.47
2016,5,6,8,15,781.5,93.5,2.3,20.5,499.0,240.28,159.0
2016,5,6,8,30,808.0,98.0,2.5,21.0,555.0,300.46,210.76
2016,5,6,8,45,830.0,100.5,2.7,22.0,608.0,359.9,261.69
2016,5,6,9,0,852.0,103.0,2.9,23.0,661.0,420.97,312.8
2016,5,6,9,15,866.5,106.0,2.85,23.5,709.0,483.93,363.98
2016,5,6,9,30,881.0,109.0,2.8,24.0,757.0,543.05,410.57
2016,5,6,9,45,893.5,110.5,2.75,24.5,799.5,599.61,453.65
2016,5,6,10,0,906.0,112.0,2.7,25.0,842.0,655.52,494.72
2016,5,6,10,15,914.0,113.5,2.65,25.0,877.5,707.56,532.68
2016,5,6,10,30,922.0,115.0,2.6,25.0,913.0,758.01,568.25
2016,5,6,10,45,928.5,116.0,2.55,25.5,941.5,805.05,597.77
2016,5,6,11,0,935.0,117.0,2.5,26.0,970.0,849.91,625.31
2016,5,6,11,15,939.0,118.0,2.45,26.0,990.5,890.31,650.72
2016,5,6,11,30,943.0,119.0,2.4,26.0,1011.0,927.96,674.08
2016,5,6,11,45,951.0,115.0,2.35,26.5,1024.5,961.59,693.27
2016,5,6,12,0,959.0,111.0,2.3,27.0,1038.0,992.29,710.39
2016,5,6,12,15,959.5,111.5,2.25,27.0,1041.5,1017.16,725.1
2016,5,6,12,30,960.0,112.0,2.2,27.0,1045.0,1038.57,737.66
2016,5,6,12,45,960.0,110.5,2.15,27.5,1040.0,1053.96,745.03
2016,5,6,13,0,960.0,109.0,2.1,28.0,1035.0,1065.62,750.17
2016,5,6,13,15,957.5,108.5,2.1,28.0,1021.0,1071.98,754.29
2016,5,6,13,30,955.0,108.0,2.1,28.0,1007.0,1074.45,756.21
2016,5,6,13,45,950.0,107.0,2.1,28.0,985.0,1070.01,754.04
2016,5,6,14,0,945.0,106.0,2.1,28.0,963.0,1061.69,749.69
2016,5,6,14,15,938.5,105.0,2.15,28.0,933.5,1048.08,742.83
2016,5,6,14,30,932.0,104.0,2.2,28.0,904.0,1030.79,733.79
2016,5,6,14,45,920.5,104.0,2.25,28.0,866.0,1006.21,720.2
2016,5,6,15,0,909.0,104.0,2.3,28.0,828.0,978.43,704.6
2016,5,6,15,15,897.5,101.5,2.4,27.5,785.0,944.91,687.06
2016,5,6,15,30,886.0,99.0,2.5,27.0,742.0,908.59,667.38
2016,5,6,15,45,868.5,97.5,2.65,27.0,693.0,865.61,641.95
2016,5,6,16,0,851.0,96.0,2.8,27.0,644.0,820.73,614.72
2016,5,6,16,15,831.0,92.5,2.75,26.5,591.0,775.57,586.73
2016,5,6,16,30,811.0,89.0,2.7,26.0,538.0,723.32,553.24
2016,5,6,16,45,781.0,86.0,2.65,26.0,482.0,663.71,512.77
2016,5,6,17,0,751.0,83.0,2.6,26.0,426.0,604.48,470.37
2016,5,6,17,15,713.0,78.0,2.35,25.0,368.5,538.84,422.39
2016,5,6,17,30,675.0,73.0,2.1,24.0,311.0,477.28,375.67
2016,5,6,17,45,619.0,66.5,1.9,23.5,255.0,405.28,318.65
2016,5,6,18,0,563.0,60.0,1.7,23.0,199.0,338.08,263.41
2016,5,6,18,15,477.0,50.5,1.65,22.0,147.0,260.82,199.45
2016,5,6,18,30,391.0,41.0,1.6,21.0,95.0,192.77,141.36
2016,5,6,18,45,254.5,27.0,1.55,20.0,56.0,115.85,73.89
2016,5,6,19,0,118.0,13.0,1.5,19.0,17.0,38.55,0.0
2016,5,6,19,15,59.0,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,47.5,9.0,2.65,14.5,11.5,8.58,0.0
2016,5,7,6,0,95.0,18.0,2.9,15.0,23.0,14.15,0.0
2016,5,7,6,15,207.5,35.0,2.9,15.5,62.5,27.17,17.17
2016,5,7,6,30,320.0,52.0,2.9,16.0,102.0,39.64,29.0
2016,5,7,6,45,396.5,64.5,2.95,16.5,152.0,48.01,36.78
2016,5,7,7,0,473.0,77.0,3.0,17.0,202.0,56.5,44.41
2016,5,7,7,15,527.5,86.5,3.2,17.5,256.5,60.86,48.18
2016,5,7,7,30,582.0,96.0,3.4,18.0,311.0,82.16,52.68
2016,5,7,7,45,624.0,102.0,3.6,18.5,366.5,128.98,76.76
2016,5,7,8,0,666.0,108.0,3.8,19.0,422.0,181.0,114.54
2016,5,7,8,15,695.0,113.5,4.1,20.0,476.0,234.81,158.89
2016,5,7,8,30,724.0,119.0,4.4,21.0,530.0,291.75,207.57
2016,5,7,8,45,744.5,123.5,4.7,22.0,580.5,347.9,255.98
2016,5,7,9,0,765.0,128.0,5.0,23.0,631.0,409.23,307.49
2016,5,7,9,15,781.5,132.0,5.0,23.5,677.5,465.61,354.25
2016,5,7,9,30,798.0,136.0,5.0,24.0,724.0,522.61,400.08
2016,5,7,9,45,806.0,141.0,5.05,24.5,764.0,576.09,442.01
2016,5,7,10,0,814.0,146.0,5.1,25.0,804.0,628.76,482.09
2016,5,7,10,15,823.0,148.5,5.05,25.0,838.0,678.8,519.88
2016,5,7,10,30,832.0,151.0,5.0,25.0,872.0,727.64,555.9
2016,5,7,10,45,834.5,155.5,5.0,25.5,898.5,772.03,586.63
2016,5,7,11,0,837.0,160.0,5.0,26.0,925.0,814.26,614.24
2016,5,7,11,15,841.0,161.5,5.0,26.0,944.0,852.63,640.12
2016,5,7,11,30,845.0,163.0,5.0,26.0,963.0,888.59,664.22
2016,5,7,11,45,870.5,147.5,5.0,26.5,981.0,919.57,683.44
2016,5,7,12,0,896.0,132.0,5.0,27.0,999.0,953.83,704.75
2016,5,7,12,15,896.0,132.5,4.95,27.0,1002.0,976.87,719.47
2016,5,7,12,30,896.0,133.0,4.9,27.0,1005.0,996.69,732.12
2016,5,7,12,45,894.0,133.0,4.9,27.5,999.5,1010.76,739.91
2016,5,7,13,0,892.0,133.0,4.9,28.0,994.0,1021.38,745.5
2016,5,7,13,15,454.0,214.5,4.85,28.0,653.0,689.59,517.39
2016,5,7,13,30,16.0,296.0,4.8,28.0,312.0,297.78,221.38
2016,5,7,13,45,251.5,335.0,4.8,28.0,564.0,603.94,453.19
2016,5,7,14,0,487.0,374.0,4.8,28.0,816.0,891.47,656.08
2016,5,7,14,15,669.0,253.0,4.8,28.0,839.5,949.16,700.28
2016,5,7,14,30,851.0,132.0,4.8,28.0,863.0,980.38,721.88
2016,5,7,14,45,831.5,135.0,4.8,28.0,825.0,961.04,709.87
2016,5,7,15,0,812.0,138.0,4.8,28.0,787.0,930.77,690.87
2016,5,7,15,15,799.0,135.0,4.75,28.0,745.0,897.59,669.57
2016,5,7,15,30,786.0,132.0,4.7,28.0,703.0,861.95,646.53
2016,5,7,15,45,762.5,131.5,4.7,28.0,655.0,817.72,617.71
2016,5,7,16,0,739.0,131.0,4.7,28.0,607.0,775.73,590.2
2016,5,7,16,15,716.5,126.0,4.65,27.5,556.5,725.14,557.12
2016,5,7,16,30,694.0,121.0,4.6,27.0,506.0,673.9,523.0
2016,5,7,16,45,668.0,113.5,4.55,26.5,453.0,617.03,482.81
2016,5,7,17,0,642.0,106.0,4.5,26.0,400.0,560.5,441.7
2016,5,7,17,15,601.5,99.0,4.4,25.5,345.5,496.3,393.22
2016,5,7,17,30,561.0,92.0,4.3,25.0,291.0,434.53,345.19
2016,5,7,17,45,511.0,81.5,4.25,24.5,238.5,366.97,291.1
2016,5,7,18,0,461.0,71.0,4.2,24.0,186.0,303.72,238.65
2016,5,7,18,15,377.5,59.0,4.0,23.5,137.0,228.07,175.15
2016,5,7,18,30,294.0,47.0,3.8,23.0,88.0,164.88,121.05
2016,5,7,18,45,147.0,31.5,3.65,22.5,52.0,89.57,57.46
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,15.25,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,5.5,3.1,16.5,5.5,5.24,0.0
2016,5,8,6,0,0.0,11.0,3.1,17.0,11.0,10.19,0.0
2016,5,8,6,15,5.0,32.5,3.4,17.5,33.5,29.63,19.15
2016,5,8,6,30,10.0,54.0,3.7,18.0,56.0,48.16,36.12
2016,5,8,6,45,23.5,78.0,4.05,18.5,84.0,66.23,52.35
2016,5,8,7,0,37.0,102.0,4.4,19.0,112.0,84.96,68.84
2016,5,8,7,15,54.0,124.5,4.65,19.5,143.0,102.31,83.77
2016,5,8,7,30,71.0,147.0,4.9,20.0,174.0,122.64,94.93
2016,5,8,7,45,35.5,82.5,5.15,20.5,96.0,77.77,57.53
2016,5,8,8,0,0.0,18.0,5.4,21.0,18.0,16.71,8.22
2016,5,8,8,15,0.0,68.0,5.3,21.0,68.0,63.29,46.56
2016,5,8,8,30,0.0,118.0,5.2,21.0,118.0,108.92,83.48
2016,5,8,8,45,0.0,112.5,5.15,21.5,112.5,104.31,79.27
2016,5,8,9,0,0.0,107.0,5.1,22.0,107.0,99.5,75.0
2016,5,8,9,15,7.5,178.0,5.0,22.0,184.0,166.95,128.42
2016,5,8,9,30,15.0,249.0,4.9,22.0,261.0,234.77,181.15
2016,5,8,9,45,7.5,173.0,4.8,22.5,179.0,164.19,125.29
2016,5,8,10,0,0.0,97.0,4.7,23.0,97.0,90.53,66.77
2016,5,8,10,15,0.0,96.5,4.6,23.0,96.5,90.09,66.34
2016,5,8,10,30,0.0,96.0,4.5,23.0,96.0,89.66,65.88
2016,5,8,10,45,5.5,161.5,4.45,23.0,166.5,154.62,116.93
2016,5,8,11,0,11.0,227.0,4.4,23.0,237.0,220.15,167.54
2016,5,8,11,15,16.5,288.0,4.35,23.0,304.0,282.29,214.75
2016,5,8,11,30,22.0,349.0,4.3,23.0,371.0,345.33,261.92
2016,5,8,11,45,17.0,294.0,4.25,23.5,311.5,290.87,220.24
2016,5,8,12,0,12.0,239.0,4.2,24.0,252.0,235.52,177.93
2016,5,8,12,15,8.5,199.0,4.05,24.0,208.5,195.09,147.03
2016,5,8,12,30,5.0,159.0,3.9,24.0,165.0,154.28,115.57
2016,5,8,12,45,4.0,152.5,3.8,24.0,157.0,147.35,110.23
2016,5,8,13,0,3.0,146.0,3.7,24.0,149.0,140.33,104.79
2016,5,8,13,15,13.5,252.5,3.6,24.0,266.0,252.72,191.3
2016,5,8,13,30,24.0,359.0,3.5,24.0,383.0,367.26,276.93
2016,5,8,13,45,83.5,409.5,3.45,24.0,486.5,490.48,368.87
2016,5,8,14,0,143.0,460.0,3.4,24.0,590.0,615.65,459.45
2016,5,8,14,15,77.5,351.0,3.6,23.5,421.0,426.54,323.14
2016,5,8,14,30,12.0,242.0,3.8,23.0,252.0,242.27,184.42
2016,5,8,14,45,11.5,237.0,4.0,23.0,246.5,237.04,181.15
2016,5,8,15,0,11.0,232.0,4.2,23.0,241.0,231.8,177.5
2016,5,8,15,15,23.5,264.0,4.7,22.5,281.5,285.65,220.46
2016,5,8,15,30,36.0,296.0,5.2,22.0,322.0,331.48,257.25
2016,5,8,15,45,98.5,297.5,5.7,22.0,362.5,387.83,303.75
2016,5,8,16,0,161.0,299.0,6.2,22.0,403.0,451.45,355.48
2016,5,8,16,15,80.5,208.0,6.15,21.5,260.0,273.17,216.41
2016,5,8,16,30,0.0,117.0,6.1,21.0,117.0,110.09,84.43
2016,5,8,16,45,57.5,155.5,6.05,21.0,182.0,196.41,156.45
2016,5,8,17,0,115.0,194.0,6.0,21.0,247.0,285.28,229.16
2016,5,8,17,15,103.0,170.5,5.55,20.5,213.5,247.93,199.46
2016,5,8,17,30,91.0,147.0,5.1,20.0,180.0,203.91,164.05
2016,5,8,17,45,80.0,122.5,4.7,20.0,147.5,168.45,134.73
2016,5,8,18,0,69.0,98.0,4.3,20.0,115.0,133.87,105.62
2016,5,8,18,15,48.5,74.0,3.95,19.5,84.5,96.97,74.42
2016,5,8,18,30,28.0,50.0,3.6,19.0,54.0,61.87,44.61
2016,5,8,18,45,14.0,29.5,3.3,19.0,31.5,34.62,20.49
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,8.58,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.29,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.35,19.0,11.0,9.53,0.0
2016,5,9,6,0,43.0,20.0,4.4,19.0,22.0,17.51,0.84
2016,5,9,6,15,130.0,41.5,4.6,19.5,60.0,33.64,22.38
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,50.0,37.43
2016,5,9,6,45,271.5,83.5,5.0,20.5,145.0,65.05,50.93
2016,5,9,7,0,326.0,104.0,5.2,21.0,192.0,75.95,60.53
2016,5,9,7,15,271.5,125.0,5.5,21.5,210.0,93.41,75.49
2016,5,9,7,30,217.0,146.0,5.8,22.0,228.0,115.36,85.4
2016,5,9,7,45,301.5,158.5,6.1,22.5,291.5,150.02,105.29
2016,5,9,8,0,386.0,171.0,6.4,23.0,355.0,189.54,131.84
2016,5,9,8,15,408.5,189.5,6.45,23.0,404.5,236.09,169.42
2016,5,9,8,30,431.0,208.0,6.5,23.0,454.0,285.34,210.3
2016,5,9,8,45,524.5,203.5,6.6,23.5,530.0,342.19,255.53
2016,5,9,9,0,618.0,199.0,6.7,24.0,606.0,409.3,309.34
2016,5,9,9,15,499.5,256.0,6.65,24.5,600.5,441.99,337.48
2016,5,9,9,30,381.0,313.0,6.6,25.0,595.0,464.09,355.14
2016,5,9,9,45,364.5,338.5,6.55,25.5,620.5,500.83,382.79
2016,5,9,10,0,348.0,364.0,6.5,26.0,646.0,535.54,408.06
2016,5,9,10,15,448.0,345.5,6.35,26.5,724.5,605.48,460.32
2016,5,9,10,30,548.0,327.0,6.2,27.0,803.0,685.16,518.69
2016,5,9,10,45,660.5,267.0,6.05,27.5,859.0,743.02,561.49
2016,5,9,11,0,773.0,207.0,5.9,28.0,915.0,807.66,608.44
2016,5,9,11,15,778.5,208.5,5.75,28.0,934.5,843.69,632.58
2016,5,9,11,30,784.0,210.0,5.6,28.0,954.0,879.05,655.68
2016,5,9,11,45,829.5,180.5,5.45,28.5,976.5,918.99,680.27
2016,5,9,12,0,875.0,151.0,5.3,29.0,999.0,951.26,699.25
2016,5,9,12,15,875.5,151.5,5.2,29.0,1003.0,974.35,713.68
2016,5,9,12,30,876.0,152.0,5.1,29.0,1007.0,994.35,726.08
2016,5,9,12,45,878.5,149.0,5.0,29.5,1003.0,1009.83,733.98
2016,5,9,13,0,881.0,146.0,4.9,30.0,999.0,1021.98,739.73
2016,5,9,13,15,878.5,145.0,4.8,30.0,985.5,1027.62,742.82
2016,5,9,13,30,876.0,144.0,4.7,30.0,972.0,1029.68,743.71
2016,5,9,13,45,874.0,141.0,4.65,30.0,951.5,1026.66,741.97
2016,5,9,14,0,872.0,138.0,4.6,30.0,931.0,1020.01,738.1
2016,5,9,14,15,865.0,136.0,4.55,30.0,902.0,1005.82,729.47
2016,5,9,14,30,858.0,134.0,4.5,30.0,873.0,988.23,718.75
2016,5,9,14,45,849.5,131.5,4.45,30.0,837.5,965.39,704.68
2016,5,9,15,0,841.0,129.0,4.4,30.0,802.0,947.3,693.85
2016,5,9,15,15,828.0,126.0,4.3,30.0,759.5,913.47,672.29
2016,5,9,15,30,815.0,123.0,4.2,30.0,717.0,877.09,649.06
2016,5,9,15,45,797.0,120.0,4.15,30.0,669.5,834.1,621.43
2016,5,9,16,0,779.0,117.0,4.1,30.0,622.0,789.37,592.39
2016,5,9,16,15,757.5,113.0,3.95,29.5,570.5,739.34,560.08
2016,5,9,16,30,736.0,109.0,3.8,29.0,519.0,691.12,528.58
2016,5,9,16,45,707.0,103.5,3.7,29.0,465.0,632.71,487.66
2016,5,9,17,0,678.0,98.0,3.6,29.0,411.0,574.81,445.37
2016,5,9,17,15,639.0,92.0,3.4,28.0,356.0,511.09,398.96
2016,5,9,17,30,600.0,86.0,3.2,27.0,301.0,449.59,352.56
2016,5,9,17,45,545.5,77.5,3.0,26.5,247.0,380.03,297.63
2016,5,9,18,0,491.0,69.0,2.8,26.0,193.0,315.16,244.63
2016,5,9,18,15,407.5,57.5,2.85,25.5,143.5,240.68,183.04
2016,5,9,18,30,324.0,46.0,2.9,25.0,94.0,173.6,126.47
2016,5,9,18,45,201.5,30.5,2.95,24.5,56.0,103.1,66.72
2016,5,9,19,0,79.0,15.0,3.0,24.0,18.0,38.96,0.0
2016,5,9,19,15,39.5,7.5,3.15,23.5,9.0,7.15,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,17.0,9.5,2.25,20.5,10.5,9.05,0.0
2016,5,10,6,0,34.0,19.0,2.4,21.0,21.0,16.76,1.73
2016,5,10,6,15,109.0,43.0,2.55,21.5,59.0,34.75,23.2
2016,5,10,6,30,184.0,67.0,2.7,22.0,97.0,52.85,39.57
2016,5,10,6,45,270.5,83.5,2.9,22.5,146.5,65.05,50.52
2016,5,10,7,0,357.0,100.0,3.1,23.0,196.0,72.85,57.35
2016,5,10,7,15,187.0,117.0,3.15,23.5,168.0,87.72,69.96
2016,5,10,7,30,17.0,134.0,3.2,24.0,140.0,117.53,90.18
2016,5,10,7,45,85.0,169.0,3.3,24.5,208.5,148.73,111.61
2016,5,10,8,0,153.0,204.0,3.4,25.0,277.0,188.75,139.42
2016,5,10,8,15,400.5,176.0,3.35,25.5,398.0,223.95,157.71
2016,5,10,8,30,648.0,148.0,3.3,26.0,519.0,296.36,208.77
2016,5,10,8,45,683.0,148.0,3.3,26.5,571.0,349.04,252.46
2016,5,10,9,0,718.0,148.0,3.3,27.0,623.0,405.09,298.21
2016,5,10,9,15,735.0,152.5,3.3,27.0,668.5,459.93,342.82
2016,5,10,9,30,752.0,157.0,3.3,27.0,714.0,515.52,386.8
2016,5,10,9,45,769.5,157.5,3.35,27.5,755.5,570.72,428.6
2016,5,10,10,0,787.0,158.0,3.4,28.0,797.0,623.18,467.3
2016,5,10,10,15,796.5,160.5,3.45,28.0,830.5,672.1,503.38
2016,5,10,10,30,806.0,163.0,3.5,28.0,864.0,719.95,537.92
2016,5,10,10,45,813.5,164.0,3.55,28.5,891.0,763.63,567.81
2016,5,10,11,0,821.0,165.0,3.6,29.0,918.0,805.59,594.69
2016,5,10,11,15,825.5,166.5,3.65,29.0,937.0,843.63,619.8
2016,5,10,11,30,830.0,168.0,3.7,29.0,956.0,879.37,643.25
2016,5,10,11,45,828.5,171.0,3.8,29.5,966.0,908.72,661.35
2016,5,10,12,0,827.0,174.0,3.9,30.0,976.0,935.17,677.51
2016,5,10,12,15,827.5,174.0,3.95,30.0,979.0,957.65,692.17
2016,5,10,12,30,828.0,174.0,4.0,30.0,982.0,977.12,704.95
2016,5,10,12,45,821.0,177.5,4.05,30.0,975.5,989.57,713.27
2016,5,10,13,0,814.0,181.0,4.1,30.0,969.0,998.65,719.57
2016,5,10,13,15,810.5,180.0,4.1,30.0,955.5,1003.33,722.86
2016,5,10,13,30,807.0,179.0,4.1,30.0,942.0,1004.59,724.08
2016,5,10,13,45,794.0,182.0,4.15,30.0,919.5,996.95,719.97
2016,5,10,14,0,781.0,185.0,4.2,30.0,897.0,986.02,713.88
2016,5,10,14,15,773.0,182.5,4.2,30.0,868.5,971.29,705.14
2016,5,10,14,30,765.0,180.0,4.2,30.0,840.0,953.42,694.43
2016,5,10,14,45,744.0,182.5,4.2,30.0,803.0,930.79,680.66
2016,5,10,15,0,723.0,185.0,4.2,30.0,766.0,900.46,661.78
2016,5,10,15,15,708.5,181.0,4.15,30.0,725.0,867.03,640.57
2016,5,10,15,30,694.0,177.0,4.1,30.0,684.0,831.49,617.85
2016,5,10,15,45,565.5,210.5,4.05,30.0,606.0,730.85,548.06
2016,5,10,16,0,437.0,244.0,4.0,30.0,528.0,641.7,483.69
2016,5,10,16,15,509.5,203.5,3.85,29.5,508.5,639.76,486.33
2016,5,10,16,30,582.0,163.0,3.7,29.0,489.0,634.28,485.6
2016,5,10,16,45,540.0,157.5,3.6,28.5,435.5,569.02,439.18
2016,5,10,17,0,498.0,152.0,3.5,28.0,382.0,510.52,396.75
2016,5,10,17,15,455.5,140.0,3.35,27.5,329.5,447.14,349.55
2016,5,10,17,30,413.0,128.0,3.2,27.0,277.0,386.85,303.39
2016,5,10,17,45,352.5,113.5,3.1,26.5,225.5,318.14,249.39
2016,5,10,18,0,292.0,99.0,3.0,26.0,174.0,248.61,193.46
2016,5,10,18,15,223.5,79.0,3.05,25.5,128.0,183.54,140.03
2016,5,10,18,30,155.0,59.0,3.1,25.0,82.0,126.01,92.25
2016,5,10,18,45,77.5,36.0,3.2,24.5,47.5,64.95,41.68
2016,5,10,19,0,0.0,13.0,3.3,24.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,23.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,9.0,2.05,18.5,11.5,8.58,0.0
2016,5,11,6,0,70.0,18.0,2.3,19.0,23.0,15.16,1.98
2016,5,11,6,15,158.0,38.5,2.55,19.5,61.5,29.74,19.31
2016,5,11,6,30,246.0,59.0,2.8,20.0,100.0,44.82,33.06
2016,5,11,6,45,314.5,76.0,3.05,20.5,148.5,56.45,43.52
2016,5,11,7,0,383.0,93.0,3.3,21.0,197.0,67.48,53.2
2016,5,11,7,15,436.5,106.0,3.55,21.5,250.5,74.93,59.52
2016,5,11,7,30,490.0,119.0,3.8,22.0,304.0,99.49,66.54
2016,5,11,7,45,523.5,131.0,4.1,22.5,357.0,145.17,92.23
2016,5,11,8,0,557.0,143.0,4.4,23.0,410.0,194.93,128.54
2016,5,11,8,15,587.5,151.5,4.45,23.5,462.5,245.22,169.09
2016,5,11,8,30,618.0,160.0,4.5,24.0,515.0,298.55,213.55
2016,5,11,8,45,629.5,172.0,4.6,25.0,562.0,351.75,257.99
2016,5,11,9,0,641.0,184.0,4.7,26.0,609.0,405.75,302.06
2016,5,11,9,15,659.0,190.0,4.7,26.0,654.5,458.11,344.86
2016,5,11,9,30,677.0,196.0,4.7,26.0,700.0,511.53,387.46
2016,5,11,9,45,673.5,211.0,4.7,26.5,735.5,561.61,425.55
2016,5,11,10,0,670.0,226.0,4.7,27.0,771.0,610.13,461.3
2016,5,11,10,15,681.0,230.5,4.6,27.5,805.0,657.26,494.94
2016,5,11,10,30,692.0,235.0,4.5,28.0,839.0,703.83,527.21
2016,5,11,10,45,686.5,247.5,4.45,28.5,862.5,744.47,554.55
2016,5,11,11,0,681.0,260.0,4.4,29.0,886.0,782.87,579.67
2016,5,11,11,15,686.5,263.0,4.3,29.0,905.5,819.43,604.38
2016,5,11,11,30,692.0,266.0,4.2,29.0,925.0,854.27,627.53
2016,5,11,11,45,565.0,347.5,4.1,29.5,890.0,843.74,614.83
2016,5,11,12,0,438.0,429.0,4.0,30.0,855.0,823.49,595.71
2016,5,11,12,15,398.5,441.5,3.9,30.0,830.0,810.66,585.94
2016,5,11,12,30,359.0,454.0,3.8,30.0,805.0,797.64,575.9
2016,5,11,12,45,200.0,439.0,3.7,30.0,635.0,630.8,458.99
2016,5,11,13,0,41.0,424.0,3.6,30.0,465.0,455.35,332.11
2016,5,11,13,15,61.5,443.0,3.5,30.0,503.0,497.48,363.18
2016,5,11,13,30,82.0,462.0,3.4,30.0,541.0,539.95,393.36
2016,5,11,13,45,233.5,432.5,3.3,30.0,647.5,685.07,498.26
2016,5,11,14,0,385.0,403.0,3.2,30.0,754.0,807.81,584.37
2016,5,11,14,15,358.5,401.5,3.1,30.0,720.5,779.67,564.26
2016,5,11,14,30,332.0,400.0,3.0,30.0,687.0,750.43,544.43
2016,5,11,14,45,329.0,382.5,2.95,30.0,657.0,726.12,529.0
2016,5,11,15,0,326.0,365.0,2.9,30.0,627.0,700.29,512.46
2016,5,11,15,15,252.0,356.5,2.9,30.0,553.0,617.46,454.83
2016,5,11,15,30,178.0,348.0,2.9,30.0,479.0,525.53,389.96
2016,5,11,15,45,132.5,319.5,2.9,30.0,413.5,451.86,337.62
2016,5,11,16,0,87.0,291.0,2.9,30.0,348.0,369.38,277.66
2016,5,11,16,15,152.5,268.0,2.85,29.5,357.5,405.6,307.8
2016,5,11,16,30,218.0,245.0,2.8,29.0,367.0,425.12,325.07
2016,5,11,16,45,348.5,201.5,2.8,29.0,373.5,471.3,362.52
2016,5,11,17,0,479.0,158.0,2.8,29.0,380.0,504.31,389.15
2016,5,11,17,15,436.5,145.0,2.65,28.5,327.5,440.79,341.85
2016,5,11,17,30,394.0,132.0,2.5,28.0,275.0,380.39,296.09
2016,5,11,17,45,343.5,115.5,2.35,27.5,224.5,315.61,245.66
2016,5,11,18,0,293.0,99.0,2.2,27.0,174.0,248.89,192.42
2016,5,11,18,15,226.0,78.5,2.25,26.0,128.0,183.73,139.69
2016,5,11,18,30,159.0,58.0,2.3,25.0,82.0,125.84,92.05
2016,5,11,18,45,93.0,35.0,2.35,24.5,47.5,72.23,47.07
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,18.82,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,7.99,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,36.0,10.5,1.1,19.5,13.0,10.01,0.0
2016,5,12,6,0,72.0,21.0,1.2,20.0,26.0,17.55,4.01
2016,5,12,6,15,162.0,41.0,1.4,20.5,65.0,33.36,22.32
2016,5,12,6,30,252.0,61.0,1.6,21.0,104.0,46.36,34.27
2016,5,12,6,45,330.5,70.5,1.8,21.5,148.0,52.15,39.65
2016,5,12,7,0,409.0,80.0,2.0,22.0,192.0,57.7,44.55
2016,5,12,7,15,395.5,103.5,2.0,22.5,232.0,72.88,57.5
2016,5,12,7,30,382.0,127.0,2.0,23.0,272.0,102.19,70.4
2016,5,12,7,45,273.5,165.5,2.05,23.5,278.0,153.23,107.93
2016,5,12,8,0,165.0,204.0,2.1,24.0,284.0,190.94,140.81
2016,5,12,8,15,82.5,151.5,2.05,24.0,191.5,147.25,109.75
2016,5,12,8,30,0.0,99.0,2.0,24.0,99.0,92.01,68.68
2016,5,12,8,45,2.0,138.5,2.0,24.5,140.0,128.18,96.95
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,164.5,124.71
2016,5,12,9,15,5.0,185.5,1.95,25.5,189.5,172.5,130.2
2016,5,12,9,30,6.0,193.0,1.9,26.0,198.0,180.57,135.8
2016,5,12,9,45,3.0,113.5,1.85,26.5,116.0,107.37,78.9
2016,5,12,10,0,0.0,34.0,1.8,27.0,34.0,31.71,19.48
2016,5,12,10,15,2.5,101.0,1.7,27.0,103.5,95.9,69.78
2016,5,12,10,30,5.0,168.0,1.6,27.0,173.0,159.79,118.64
2016,5,12,10,45,101.0,316.5,1.55,27.5,409.5,369.09,275.04
2016,5,12,11,0,197.0,465.0,1.5,28.0,646.0,586.21,425.86
2016,5,12,11,15,205.5,475.0,1.5,28.0,667.5,614.28,443.15
2016,5,12,11,30,214.0,485.0,1.5,28.0,689.0,642.46,461.85
2016,5,12,11,45,115.5,398.5,1.55,28.0,509.0,484.62,352.75
2016,5,12,12,0,17.0,312.0,1.6,28.0,329.0,308.89,226.54
2016,5,12,12,15,224.0,372.0,1.65,28.0,591.5,578.76,423.97
2016,5,12,12,30,431.0,432.0,1.7,28.0,854.0,849.3,605.24
2016,5,12,12,45,413.0,431.5,1.75,28.5,834.5,838.14,594.58
2016,5,12,13,0,395.0,431.0,1.8,29.0,815.0,829.03,587.98
2016,5,12,13,15,199.0,291.0,1.85,28.5,484.5,498.62,366.29
2016,5,12,13,30,3.0,151.0,1.9,28.0,154.0,145.18,105.93
2016,5,12,13,45,9.5,220.0,1.95,28.0,229.0,217.83,161.63
2016,5,12,14,0,16.0,289.0,2.0,28.0,304.0,291.55,216.29
2016,5,12,14,15,366.5,248.0,2.0,28.0,566.0,638.03,474.41
2016,5,12,14,30,717.0,207.0,2.0,28.0,828.0,939.57,677.79
2016,5,12,14,45,685.0,215.5,2.0,28.0,789.0,908.05,655.48
2016,5,12,15,0,653.0,224.0,2.0,28.0,750.0,874.63,635.21
2016,5,12,15,15,637.0,218.5,1.95,27.5,709.0,839.94,614.45
2016,5,12,15,30,621.0,213.0,1.9,27.0,668.0,803.4,592.2
2016,5,12,15,45,609.0,202.0,1.9,27.0,624.5,763.03,566.54
2016,5,12,16,0,597.0,191.0,1.9,27.0,581.0,721.06,539.4
2016,5,12,16,15,572.0,183.5,1.8,26.5,532.0,666.75,503.41
2016,5,12,16,30,547.0,176.0,1.7,26.0,483.0,617.14,469.9
2016,5,12,16,45,514.5,166.0,1.6,26.0,432.0,559.84,429.19
2016,5,12,17,0,482.0,156.0,1.5,26.0,381.0,503.89,388.63
2016,5,12,17,15,440.5,144.0,1.35,25.5,329.0,441.97,343.11
2016,5,12,17,30,399.0,132.0,1.2,25.0,277.0,383.06,298.6
2016,5,12,17,45,344.0,116.5,1.1,25.0,226.5,316.84,246.85
2016,5,12,18,0,289.0,101.0,1.0,25.0,176.0,249.29,192.9
2016,5,12,18,15,223.0,80.5,0.95,24.5,130.0,184.79,140.65
2016,5,12,18,30,157.0,60.0,0.9,24.0,84.0,127.48,93.49
2016,5,12,18,45,78.5,37.0,0.9,23.5,49.0,66.02,43.11
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,12.99,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
