Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,8.58,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,16.05,3.89
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,37.67,26.26
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,58.24,45.01
2016,5,13,6,45,107.0,88.5,2.4,18.5,112.0,71.21,56.77
2016,5,13,7,0,95.0,105.0,2.4,19.0,132.0,83.78,67.81
2016,5,13,7,15,212.5,133.0,2.4,19.5,209.5,98.52,80.39
2016,5,13,7,30,330.0,161.0,2.4,20.0,287.0,130.43,95.32
2016,5,13,7,45,373.0,175.5,2.4,21.0,338.5,170.06,118.53
2016,5,13,8,0,416.0,190.0,2.4,22.0,390.0,209.96,146.4
2016,5,13,8,15,448.0,202.0,2.4,22.5,441.0,255.34,181.92
2016,5,13,8,30,480.0,214.0,2.4,23.0,492.0,304.37,221.33
2016,5,13,8,45,506.0,224.0,2.4,23.5,540.0,353.26,260.85
2016,5,13,9,0,532.0,234.0,2.4,24.0,588.0,404.7,301.73
2016,5,13,9,15,552.0,242.0,2.35,24.5,632.5,454.12,340.2
2016,5,13,9,30,572.0,250.0,2.3,25.0,677.0,504.94,378.62
2016,5,13,9,45,595.0,252.0,2.25,25.5,717.5,553.5,414.4
2016,5,13,10,0,618.0,254.0,2.2,26.0,758.0,602.66,449.61
2016,5,13,10,15,630.0,258.5,2.1,26.0,791.5,647.97,481.71
2016,5,13,10,30,642.0,263.0,2.0,26.0,825.0,692.96,512.74
2016,5,13,10,45,657.0,262.5,1.95,26.5,853.0,735.21,540.54
2016,5,13,11,0,672.0,262.0,1.9,27.0,881.0,776.85,567.24
2016,5,13,11,15,678.0,264.5,1.85,27.0,900.0,812.95,590.64
2016,5,13,11,30,684.0,267.0,1.8,27.0,919.0,847.38,612.58
2016,5,13,11,45,711.5,250.5,1.75,27.5,936.0,881.43,633.45
2016,5,13,12,0,739.0,234.0,1.7,28.0,953.0,914.13,652.12
2016,5,13,12,15,740.0,234.5,1.65,28.0,956.5,936.63,665.26
2016,5,13,12,30,741.0,235.0,1.6,28.0,960.0,956.42,676.76
2016,5,13,12,45,483.0,365.0,1.6,28.0,837.0,847.24,601.74
2016,5,13,13,0,225.0,495.0,1.6,28.0,714.0,716.47,510.02
2016,5,13,13,15,208.5,490.0,1.6,28.0,690.5,700.47,500.51
2016,5,13,13,30,192.0,485.0,1.6,28.0,667.0,683.12,489.07
2016,5,13,13,45,203.0,472.0,1.6,28.0,661.0,683.95,490.65
2016,5,13,14,0,214.0,459.0,1.6,28.0,655.0,683.57,491.34
2016,5,13,14,15,168.0,443.0,1.6,28.0,594.0,622.38,449.74
2016,5,13,14,30,122.0,427.0,1.6,28.0,533.0,561.13,407.82
2016,5,13,14,45,92.0,395.0,1.6,28.0,473.5,486.85,356.85
2016,5,13,15,0,62.0,363.0,1.6,28.0,414.0,424.78,313.35
2016,5,13,15,15,213.5,337.5,1.55,28.0,497.0,549.04,406.61
2016,5,13,15,30,365.0,312.0,1.5,28.0,580.0,664.44,489.31
2016,5,13,15,45,321.0,299.5,1.5,28.0,524.0,603.4,446.7
2016,5,13,16,0,277.0,287.0,1.5,28.0,468.0,543.96,405.92
2016,5,13,16,15,348.0,246.5,1.45,27.5,455.0,546.74,411.88
2016,5,13,16,30,419.0,206.0,1.4,27.0,442.0,553.28,419.56
2016,5,13,16,45,440.5,178.0,1.35,27.0,404.0,520.33,397.13
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,483.87,371.82
2016,5,13,17,15,415.5,145.5,1.2,26.5,321.0,428.11,330.79
2016,5,13,17,30,369.0,141.0,1.1,26.0,276.0,367.78,285.48
2016,5,13,17,45,318.5,123.5,1.0,25.5,226.0,304.18,236.46
2016,5,13,18,0,268.0,106.0,0.9,25.0,176.0,245.5,189.87
2016,5,13,18,15,205.0,84.0,0.9,24.5,130.0,181.7,138.39
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,124.67,91.63
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,65.68,43.18
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.92,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.15,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,10.48,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,19.27,6.35
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,35.2,23.97
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,51.46,38.68
2016,5,14,6,45,256.0,77.5,1.7,21.5,139.5,60.76,47.09
2016,5,14,7,0,333.0,90.0,1.7,22.0,183.0,64.85,50.71
2016,5,14,7,15,315.5,115.5,1.65,22.5,219.0,87.02,69.59
2016,5,14,7,30,298.0,141.0,1.6,23.0,255.0,116.03,83.03
2016,5,14,7,45,238.5,173.0,1.55,23.5,273.5,155.62,111.0
2016,5,14,8,0,179.0,205.0,1.5,24.0,292.0,194.14,142.42
2016,5,14,8,15,193.0,230.0,1.5,24.5,334.0,231.09,170.48
2016,5,14,8,30,207.0,255.0,1.5,25.0,376.0,269.94,200.18
2016,5,14,8,45,159.5,280.5,1.5,25.5,378.5,290.28,216.97
2016,5,14,9,0,112.0,306.0,1.5,26.0,381.0,309.59,231.95
2016,5,14,9,15,83.0,315.5,1.45,26.0,373.0,314.32,235.55
2016,5,14,9,30,54.0,325.0,1.4,26.0,365.0,315.46,236.08
2016,5,14,9,45,57.5,346.5,1.4,26.0,392.0,341.56,254.94
2016,5,14,10,0,61.0,368.0,1.4,26.0,419.0,368.15,273.85
2016,5,14,10,15,73.0,393.5,1.3,26.0,456.5,404.31,299.28
2016,5,14,10,30,85.0,419.0,1.2,26.0,494.0,441.82,325.21
2016,5,14,10,45,57.0,393.0,1.15,26.0,444.0,404.47,297.63
2016,5,14,11,0,29.0,367.0,1.1,26.0,394.0,363.68,267.78
2016,5,14,11,15,22.5,335.0,1.0,26.0,356.5,330.62,243.76
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,296.95,219.11
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,197.29,145.73
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,96.52,69.54
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.5,128.56,94.59
2016,5,14,12,30,6.0,165.0,0.6,25.0,172.0,160.87,119.31
2016,5,14,12,45,11.5,236.0,0.6,25.0,247.5,233.92,173.92
2016,5,14,13,0,17.0,307.0,0.6,25.0,323.0,307.88,227.63
2016,5,14,13,15,8.5,190.0,0.65,24.5,198.0,187.72,139.3
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,68.37,48.34
2016,5,14,13,45,4.5,138.0,0.8,24.0,142.0,134.32,100.05
2016,5,14,14,0,9.0,203.0,0.9,24.0,211.0,201.03,150.99
2016,5,14,14,15,4.5,144.0,1.0,23.5,148.0,139.98,104.53
2016,5,14,14,30,0.0,85.0,1.1,23.0,85.0,79.47,57.65
2016,5,14,14,45,0.0,81.5,1.25,23.0,81.5,76.13,55.22
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,72.82,52.71
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,58.3,41.35
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,43.8,29.89
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,54.97,39.02
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,66.16,48.16
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,86.23,64.64
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,107.08,81.81
2016,5,14,16,45,47.5,155.5,1.6,21.0,177.5,188.74,148.82
2016,5,14,17,0,95.0,197.0,1.6,21.0,241.0,265.24,210.14
2016,5,14,17,15,77.5,175.0,1.65,21.0,208.0,227.93,180.63
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,192.16,152.29
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,158.28,125.06
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,125.1,97.8
2016,5,14,18,15,25.0,77.5,2.05,20.5,83.5,90.58,69.15
2016,5,14,18,30,8.0,53.0,2.3,20.0,54.0,54.72,39.18
2016,5,14,18,45,4.0,32.0,2.55,20.0,32.5,31.98,19.48
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,10.19,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,5.24,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,8.1,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,15.77,4.84
2016,5,15,6,15,12.5,39.5,2.7,14.0,42.0,34.99,24.54
2016,5,15,6,30,25.0,62.0,2.7,14.0,67.0,53.37,41.54
2016,5,15,6,45,51.0,84.0,2.75,14.5,97.5,71.03,57.56
2016,5,15,7,0,77.0,106.0,2.8,15.0,128.0,88.36,72.94
2016,5,15,7,15,38.5,111.0,2.8,15.0,122.0,93.74,77.63
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,103.5,81.99
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,136.84,108.34
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,167.06,131.45
2016,5,15,8,15,59.5,220.0,2.9,16.5,253.0,199.85,156.68
2016,5,15,8,30,78.0,250.0,2.9,17.0,296.0,235.32,184.01
2016,5,15,8,45,83.0,275.5,2.95,17.5,327.5,265.35,207.26
2016,5,15,9,0,88.0,301.0,3.0,18.0,359.0,296.16,230.87
2016,5,15,9,15,95.0,325.5,2.95,18.5,393.0,327.83,254.71
2016,5,15,9,30,102.0,350.0,2.9,19.0,427.0,360.4,278.89
2016,5,15,9,45,181.5,369.5,2.9,19.5,515.0,427.1,329.12
2016,5,15,10,0,261.0,389.0,2.9,20.0,603.0,502.85,385.37
2016,5,15,10,15,236.5,412.0,2.85,20.5,611.5,525.93,400.68
2016,5,15,10,30,212.0,435.0,2.8,21.0,620.0,543.9,412.11
2016,5,15,10,45,171.5,449.5,2.8,21.5,602.5,540.07,407.46
2016,5,15,11,0,131.0,464.0,2.8,22.0,585.0,532.59,400.1
2016,5,15,11,15,88.0,443.5,2.7,22.0,526.0,486.29,365.44
2016,5,15,11,30,45.0,423.0,2.6,22.0,467.0,436.34,327.89
2016,5,15,11,45,68.5,454.0,2.55,22.0,521.0,490.74,367.85
2016,5,15,12,0,92.0,485.0,2.5,22.0,575.0,546.91,408.01
2016,5,15,12,15,73.5,470.0,2.45,22.0,542.5,520.5,388.23
2016,5,15,12,30,55.0,455.0,2.4,22.0,510.0,492.56,367.74
2016,5,15,12,45,50.0,444.0,2.35,22.5,493.5,480.41,358.31
2016,5,15,13,0,45.0,433.0,2.3,23.0,477.0,467.55,348.35
2016,5,15,13,15,35.5,400.0,2.3,23.0,434.5,427.5,319.57
2016,5,15,13,30,26.0,367.0,2.3,23.0,392.0,386.66,290.05
2016,5,15,13,45,32.5,379.0,2.3,23.0,410.0,406.87,305.42
2016,5,15,14,0,39.0,391.0,2.3,23.0,428.0,427.13,320.55
2016,5,15,14,15,42.0,384.0,2.3,23.0,422.0,424.25,318.88
2016,5,15,14,30,45.0,377.0,2.3,23.0,416.0,421.1,317.18
2016,5,15,14,45,48.0,365.0,2.3,23.0,405.5,412.42,311.52
2016,5,15,15,0,51.0,353.0,2.3,23.0,395.0,403.39,305.65
2016,5,15,15,15,34.0,303.5,2.3,22.5,331.0,335.84,256.3
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,259.28,199.09
2016,5,15,15,45,15.0,235.5,2.3,22.0,246.0,239.22,184.36
2016,5,15,16,0,13.0,217.0,2.3,22.0,225.0,219.22,169.38
2016,5,15,16,15,45.0,230.0,2.25,21.5,256.0,267.74,209.01
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,306.13,240.39
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,170.65,133.91
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,42.75,29.76
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,37.15,25.38
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,31.56,20.86
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,25.97,16.22
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,20.39,11.53
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,15.29,7.19
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,10.18,2.8
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,6.01,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,11.44,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,20.9,8.52
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,35.22,24.36
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,50.0,37.96
2016,5,16,6,45,213.5,81.0,2.55,18.0,132.5,63.17,49.91
2016,5,16,7,0,261.0,99.0,2.8,18.0,173.0,75.84,61.17
2016,5,16,7,15,282.0,120.5,3.0,18.0,216.0,90.29,73.74
2016,5,16,7,30,303.0,142.0,3.2,18.0,259.0,117.39,85.62
2016,5,16,7,45,177.5,168.5,3.4,18.5,240.0,152.78,113.68
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,172.49,133.94
2016,5,16,8,15,32.0,195.0,3.7,19.0,211.5,174.98,136.46
2016,5,16,8,30,12.0,195.0,3.8,19.0,202.0,178.63,139.77
2016,5,16,8,45,14.0,211.0,3.9,19.5,220.0,195.09,152.21
2016,5,16,9,0,16.0,227.0,4.0,20.0,238.0,211.81,164.74
2016,5,16,9,15,9.0,190.0,3.95,20.5,196.5,178.28,137.71
2016,5,16,9,30,2.0,153.0,3.9,21.0,155.0,142.57,108.99
2016,5,16,9,45,3.5,160.5,3.85,21.5,164.0,150.59,114.92
2016,5,16,10,0,5.0,168.0,3.8,22.0,173.0,158.79,120.92
2016,5,16,10,15,17.0,257.0,3.65,22.5,272.5,248.25,189.82
2016,5,16,10,30,29.0,346.0,3.5,23.0,372.0,337.37,256.42
2016,5,16,10,45,123.0,405.5,3.35,23.5,519.0,464.66,351.33
2016,5,16,11,0,217.0,465.0,3.2,24.0,666.0,600.89,449.04
2016,5,16,11,15,120.0,411.0,3.05,24.0,522.5,484.31,362.84
2016,5,16,11,30,23.0,357.0,2.9,24.0,379.0,353.22,264.79
2016,5,16,11,45,33.5,395.0,2.8,24.5,427.5,403.66,301.62
2016,5,16,12,0,44.0,433.0,2.7,25.0,476.0,452.97,336.3
2016,5,16,12,15,35.5,408.5,2.75,25.0,443.5,425.1,315.92
2016,5,16,12,30,27.0,384.0,2.8,25.0,411.0,396.16,294.98
2016,5,16,12,45,46.0,423.5,2.85,25.5,468.5,456.07,338.36
2016,5,16,13,0,65.0,463.0,2.9,26.0,526.0,517.05,381.4
2016,5,16,13,15,184.5,463.0,3.0,26.0,639.5,648.29,477.33
2016,5,16,13,30,304.0,463.0,3.1,26.0,753.0,780.95,571.07
2016,5,16,13,45,269.0,460.5,3.25,26.0,713.0,747.07,547.4
2016,5,16,14,0,234.0,458.0,3.4,26.0,673.0,701.29,516.56
2016,5,16,14,15,121.5,330.0,3.5,25.5,441.5,457.97,344.63
2016,5,16,14,30,9.0,202.0,3.6,25.0,210.0,200.12,150.64
2016,5,16,14,45,8.5,199.5,3.7,25.0,207.0,197.24,149.14
2016,5,16,15,0,8.0,197.0,3.8,25.0,204.0,194.36,147.2
2016,5,16,15,15,5.0,176.0,3.85,25.0,180.0,171.15,129.47
2016,5,16,15,30,2.0,155.0,3.9,25.0,156.0,148.08,111.74
2016,5,16,15,45,6.5,182.5,4.0,25.0,186.5,179.02,136.37
2016,5,16,16,0,11.0,210.0,4.1,25.0,217.0,210.45,161.3
2016,5,16,16,15,71.0,231.0,4.1,24.5,272.0,289.22,225.01
2016,5,16,16,30,131.0,252.0,4.1,24.0,327.0,366.37,286.57
2016,5,16,16,45,178.5,223.5,4.1,24.0,314.5,364.65,287.03
2016,5,16,17,0,226.0,195.0,4.1,24.0,302.0,367.21,290.57
2016,5,16,17,15,214.5,171.5,4.05,23.5,263.0,315.75,251.28
2016,5,16,17,30,203.0,148.0,4.0,23.0,224.0,273.98,218.71
2016,5,16,17,45,355.0,108.5,3.95,22.5,214.0,313.28,250.55
2016,5,16,18,0,507.0,69.0,3.9,22.0,204.0,322.6,255.69
2016,5,16,18,15,430.0,58.5,3.65,21.5,154.5,251.05,194.94
2016,5,16,18,30,353.0,48.0,3.4,21.0,105.0,187.58,140.15
2016,5,16,18,45,243.5,33.5,3.2,20.5,66.0,117.8,80.81
2016,5,16,19,0,134.0,19.0,3.0,20.0,27.0,57.65,11.96
2016,5,16,19,15,67.0,9.5,2.9,19.5,13.5,20.46,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,5.72,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,11.12,2.13
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,24.6,15.4
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,38.09,27.64
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,54.02,41.85
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,69.76,55.65
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,63.18,49.76
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,54.86,40.23
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,64.2,47.72
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,73.55,55.09
2016,5,17,8,15,0.0,114.5,3.5,21.0,114.5,105.48,80.84
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,137.0,105.86
2016,5,17,8,45,1.5,162.5,3.5,21.5,163.5,149.14,114.89
2016,5,17,9,0,3.0,175.0,3.5,22.0,177.0,161.48,124.04
2016,5,17,9,15,23.5,245.5,3.45,22.5,263.0,233.43,179.49
2016,5,17,9,30,44.0,316.0,3.4,23.0,349.0,302.74,231.67
2016,5,17,9,45,31.5,302.5,3.35,23.5,327.5,289.34,220.5
2016,5,17,10,0,19.0,289.0,3.3,24.0,306.0,276.4,209.84
2016,5,17,10,15,16.5,276.5,3.25,24.0,291.0,265.51,201.3
2016,5,17,10,30,14.0,264.0,3.2,24.0,276.0,254.0,192.32
2016,5,17,10,45,16.5,292.5,3.15,24.0,308.0,283.28,214.21
2016,5,17,11,0,19.0,321.0,3.1,24.0,340.0,312.97,236.13
2016,5,17,11,15,19.5,329.0,3.05,24.0,348.5,322.45,242.88
2016,5,17,11,30,20.0,337.0,3.0,24.0,357.0,331.95,249.71
2016,5,17,11,45,46.0,404.0,2.95,24.5,449.5,423.13,316.46
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,514.76,381.42
2016,5,17,12,15,445.5,321.5,2.85,25.0,759.0,741.72,551.46
2016,5,17,12,30,819.0,172.0,2.8,25.0,976.0,962.44,702.84
2016,5,17,12,45,816.0,173.0,2.8,25.0,971.0,976.09,709.8
2016,5,17,13,0,813.0,174.0,2.8,25.0,966.0,986.5,716.62
2016,5,17,13,15,810.0,173.0,2.8,25.0,953.0,991.61,720.14
2016,5,17,13,30,807.0,172.0,2.8,25.0,940.0,993.32,721.64
2016,5,17,13,45,800.0,171.5,2.8,25.5,919.5,988.16,717.42
2016,5,17,14,0,793.0,171.0,2.8,26.0,899.0,979.67,711.24
2016,5,17,14,15,785.5,169.0,2.8,26.0,871.5,965.89,703.17
2016,5,17,14,30,778.0,167.0,2.8,26.0,844.0,948.98,693.18
2016,5,17,14,45,773.5,161.0,2.85,26.0,810.5,927.75,680.83
2016,5,17,15,0,769.0,155.0,2.9,26.0,777.0,903.48,666.48
2016,5,17,15,15,756.0,151.5,2.9,25.5,737.0,871.16,647.62
2016,5,17,15,30,743.0,148.0,2.9,25.0,697.0,836.52,627.05
2016,5,17,15,45,380.5,190.5,2.95,25.0,471.0,547.3,420.71
2016,5,17,16,0,18.0,233.0,3.0,25.0,245.0,239.43,182.6
2016,5,17,16,15,71.0,242.5,2.95,24.5,284.0,301.49,233.57
2016,5,17,16,30,124.0,252.0,2.9,24.0,323.0,360.89,281.01
2016,5,17,16,45,361.0,186.0,2.9,24.0,363.0,461.54,363.21
2016,5,17,17,0,598.0,120.0,2.9,24.0,403.0,545.1,429.46
2016,5,17,17,15,558.5,112.0,2.8,23.5,350.0,482.88,382.14
2016,5,17,17,30,519.0,104.0,2.7,23.0,297.0,423.03,336.02
2016,5,17,17,45,466.5,93.5,2.65,23.0,245.5,353.36,280.34
2016,5,17,18,0,414.0,83.0,2.6,23.0,194.0,292.49,230.07
2016,5,17,18,15,340.5,69.5,2.6,22.5,147.0,224.96,173.91
2016,5,17,18,30,267.0,56.0,2.6,22.0,100.0,165.43,123.44
2016,5,17,18,45,172.0,38.0,2.6,22.0,62.5,102.9,70.8
2016,5,17,19,0,77.0,20.0,2.6,22.0,25.0,42.54,10.04
2016,5,17,19,15,38.5,10.0,2.65,21.5,12.5,16.1,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,10.01,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,19.48,8.4
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,37.4,26.63
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,55.0,42.86
2016,5,18,6,45,48.0,88.0,3.7,15.5,100.0,73.95,59.94
2016,5,18,7,0,63.0,112.0,3.7,16.0,130.0,92.48,76.3
2016,5,18,7,15,74.5,136.5,3.65,16.0,162.5,110.91,92.35
2016,5,18,7,30,86.0,161.0,3.6,16.0,195.0,134.06,105.04
2016,5,18,7,45,97.0,184.5,3.6,16.5,228.0,161.66,125.13
2016,5,18,8,0,108.0,208.0,3.6,17.0,261.0,185.4,142.99
2016,5,18,8,15,54.0,183.0,3.5,17.5,209.5,170.56,132.78
2016,5,18,8,30,0.0,158.0,3.4,18.0,158.0,143.91,112.59
2016,5,18,8,45,60.5,233.5,3.35,18.5,274.5,224.58,175.24
2016,5,18,9,0,121.0,309.0,3.3,19.0,391.0,310.98,241.41
2016,5,18,9,15,226.5,320.0,3.3,19.0,485.5,378.55,292.98
2016,5,18,9,30,332.0,331.0,3.3,19.0,580.0,453.52,350.48
2016,5,18,9,45,172.0,287.0,3.3,19.5,416.5,352.07,273.08
2016,5,18,10,0,12.0,243.0,3.3,20.0,253.0,230.95,177.85
2016,5,18,10,15,40.5,326.5,3.25,20.5,362.0,323.83,249.08
2016,5,18,10,30,69.0,410.0,3.2,21.0,471.0,422.09,321.87
2016,5,18,10,45,93.0,436.0,3.15,21.5,521.0,469.36,355.75
2016,5,18,11,0,117.0,462.0,3.1,22.0,571.0,519.05,391.06
2016,5,18,11,15,152.0,476.0,3.05,22.0,620.0,569.4,427.5
2016,5,18,11,30,187.0,490.0,3.0,22.0,669.0,622.01,465.09
2016,5,18,11,45,95.5,321.0,2.95,22.5,413.0,392.36,297.47
2016,5,18,12,0,4.0,152.0,2.9,23.0,157.0,146.17,109.23
2016,5,18,12,15,8.5,198.5,2.85,23.0,207.5,194.48,146.96
2016,5,18,12,30,13.0,245.0,2.8,23.0,258.0,243.28,184.15
2016,5,18,12,45,69.0,371.0,2.8,23.5,439.0,426.47,321.42
2016,5,18,13,0,125.0,497.0,2.8,24.0,620.0,617.99,457.16
2016,5,18,13,15,72.0,411.5,2.8,24.0,482.0,474.81,354.04
2016,5,18,13,30,19.0,326.0,2.8,24.0,344.0,329.35,247.25
2016,5,18,13,45,60.5,390.0,2.85,24.0,446.0,445.52,334.56
2016,5,18,14,0,102.0,454.0,2.9,24.0,548.0,554.22,413.4
2016,5,18,14,15,74.5,417.5,2.95,24.0,485.0,490.51,367.2
2016,5,18,14,30,47.0,381.0,3.0,24.0,422.0,426.66,320.97
2016,5,18,14,45,123.0,387.5,3.1,24.0,489.0,519.2,391.77
2016,5,18,15,0,199.0,394.0,3.2,24.0,556.0,597.21,450.42
2016,5,18,15,15,274.5,356.5,3.3,23.5,567.5,635.47,481.76
2016,5,18,15,30,350.0,319.0,3.4,23.0,579.0,656.82,501.46
2016,5,18,15,45,258.5,311.5,3.5,23.0,497.0,560.97,431.15
2016,5,18,16,0,167.0,304.0,3.6,23.0,415.0,459.03,355.17
2016,5,18,16,15,87.5,243.5,3.65,22.5,301.5,315.45,246.49
2016,5,18,16,30,8.0,183.0,3.7,22.0,188.0,181.62,141.01
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.5,159.06,123.64
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,136.82,106.16
2016,5,18,17,15,0.0,124.5,3.8,21.5,124.5,118.94,92.29
2016,5,18,17,30,0.0,106.0,3.8,21.0,106.0,101.04,78.14
2016,5,18,17,45,197.5,98.0,3.8,20.5,151.5,212.34,171.09
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,291.72,233.4
2016,5,18,18,15,322.5,75.0,3.65,19.5,149.0,224.0,175.81
2016,5,18,18,30,250.0,60.0,3.5,19.0,101.0,164.15,124.44
2016,5,18,18,45,160.0,40.5,3.35,18.5,63.0,97.06,67.76
2016,5,18,19,0,70.0,21.0,3.2,18.0,25.0,42.32,12.5
2016,5,18,19,15,35.0,10.5,3.15,17.5,12.5,16.0,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.91,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.7,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,8.33,1.56
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,12.97,5.84
2016,5,19,6,45,0.0,20.0,3.35,15.5,20.0,18.54,10.89
2016,5,19,7,0,0.0,26.0,3.6,16.0,26.0,24.11,15.88
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,15.76,8.42
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,7.42,0.66
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,19.95,11.27
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,32.52,21.74
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,26.02,16.19
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,19.52,10.69
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,32.56,21.49
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,45.63,32.22
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,61.52,45.17
2016,5,19,9,30,0.0,83.0,3.0,17.0,83.0,77.45,58.05
2016,5,19,9,45,0.0,100.0,2.95,17.5,100.0,93.27,70.6
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,108.98,82.93
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,129.28,98.99
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,149.83,115.09
2016,5,19,10,45,2.0,127.5,1.7,18.5,129.5,120.44,91.34
2016,5,19,11,0,0.0,97.0,1.3,19.0,97.0,90.66,67.38
2016,5,19,11,15,4.0,141.5,1.25,19.0,146.0,135.5,102.95
2016,5,19,11,30,8.0,186.0,1.2,19.0,195.0,180.77,138.14
2016,5,19,11,45,87.0,345.0,1.2,19.5,430.5,407.31,310.03
2016,5,19,12,0,166.0,504.0,1.2,20.0,666.0,635.77,469.86
2016,5,19,12,15,281.0,471.0,1.2,20.0,747.0,724.96,531.6
2016,5,19,12,30,396.0,438.0,1.2,20.0,828.0,813.68,592.9
2016,5,19,12,45,417.0,435.5,1.2,20.5,844.0,847.3,613.2
2016,5,19,13,0,438.0,433.0,1.2,21.0,860.0,875.56,630.57
2016,5,19,13,15,408.0,430.5,1.2,21.5,824.5,845.07,609.21
2016,5,19,13,30,378.0,428.0,1.2,22.0,789.0,817.89,590.53
2016,5,19,13,45,345.0,434.0,1.2,22.5,757.5,794.46,573.96
2016,5,19,14,0,312.0,440.0,1.2,23.0,726.0,769.63,556.4
2016,5,19,14,15,247.5,437.5,1.2,23.0,660.0,703.94,512.06
2016,5,19,14,30,183.0,435.0,1.2,23.0,594.0,627.07,459.77
2016,5,19,14,45,112.0,388.5,1.2,23.0,485.0,509.43,378.01
2016,5,19,15,0,41.0,342.0,1.2,23.0,376.0,381.64,286.09
2016,5,19,15,15,80.5,346.0,1.3,23.0,407.5,422.87,319.12
2016,5,19,15,30,120.0,350.0,1.4,23.0,439.0,473.63,357.65
2016,5,19,15,45,67.0,286.5,1.5,23.0,336.0,346.66,264.48
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,225.86,172.97
2016,5,19,16,15,13.0,208.0,1.75,23.0,217.0,210.27,161.95
2016,5,19,16,30,12.0,193.0,1.9,23.0,201.0,194.73,150.48
2016,5,19,16,45,6.0,160.0,2.05,23.0,164.0,157.38,121.51
2016,5,19,17,0,0.0,127.0,2.2,23.0,127.0,120.61,92.54
2016,5,19,17,15,0.0,110.5,2.2,22.5,110.5,104.71,80.29
2016,5,19,17,30,0.0,94.0,2.2,22.0,94.0,88.81,67.77
2016,5,19,17,45,222.5,88.0,2.2,21.5,148.5,213.61,171.23
2016,5,19,18,0,445.0,82.0,2.2,21.0,203.0,305.55,242.31
2016,5,19,18,15,371.5,69.0,2.05,20.5,154.5,236.85,184.23
2016,5,19,18,30,298.0,56.0,1.9,20.0,106.0,176.06,132.35
2016,5,19,18,45,199.0,39.0,1.8,19.5,67.0,111.65,78.05
2016,5,19,19,0,100.0,22.0,1.7,19.0,28.0,54.35,19.64
2016,5,19,19,15,50.0,11.0,1.7,18.5,14.0,19.08,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,13.5,0.8,14.5,19.0,12.87,0.0
2016,5,20,6,0,143.0,27.0,0.9,15.0,38.0,21.13,10.17
2016,5,20,6,15,242.5,43.0,0.9,15.5,79.5,33.07,22.97
2016,5,20,6,30,342.0,59.0,0.9,16.0,121.0,44.49,33.57
2016,5,20,6,45,416.0,69.5,0.9,16.5,171.0,51.15,39.71
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,57.45,45.3
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,74.22,59.82
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,102.9,80.38
2016,5,20,7,45,24.5,155.5,0.9,18.5,168.0,139.44,108.59
2016,5,20,8,0,49.0,196.0,0.9,19.0,221.0,172.95,133.55
2016,5,20,8,15,49.5,218.5,0.95,19.5,245.5,196.72,151.7
2016,5,20,8,30,50.0,241.0,1.0,20.0,270.0,220.74,169.94
2016,5,20,8,45,137.0,274.0,1.05,20.5,364.0,277.63,211.49
2016,5,20,9,0,224.0,307.0,1.1,21.0,458.0,349.98,264.86
2016,5,20,9,15,184.5,333.0,1.15,21.5,463.0,369.82,279.74
2016,5,20,9,30,145.0,359.0,1.2,22.0,468.0,385.38,290.92
2016,5,20,9,45,130.5,378.5,1.3,22.5,481.0,405.42,305.12
2016,5,20,10,0,116.0,398.0,1.4,23.0,494.0,423.92,317.82
2016,5,20,10,15,474.0,272.5,1.45,23.0,686.5,556.55,419.21
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,720.95,539.37
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,765.17,568.04
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,805.06,593.54
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,842.02,617.11
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,876.59,638.96
2016,5,20,11,45,866.0,147.0,1.75,24.5,986.0,909.03,658.59
2016,5,20,12,0,877.0,142.0,1.8,25.0,1000.0,939.06,676.58
2016,5,20,12,15,877.5,142.0,1.8,25.0,1003.0,961.32,690.3
2016,5,20,12,30,878.0,142.0,1.8,25.0,1006.0,980.56,702.21
2016,5,20,12,45,875.0,142.5,1.8,25.5,1000.5,993.77,709.02
2016,5,20,13,0,872.0,143.0,1.8,26.0,995.0,1003.68,713.87
2016,5,20,13,15,869.0,142.5,1.8,26.0,982.0,1009.22,717.53
2016,5,20,13,30,866.0,142.0,1.8,26.0,969.0,1011.27,719.18
2016,5,20,13,45,859.0,142.0,1.8,26.0,947.5,1006.34,716.62
2016,5,20,14,0,852.0,142.0,1.8,26.0,926.0,997.95,712.09
2016,5,20,14,15,844.5,140.5,1.8,26.0,897.5,984.21,704.33
2016,5,20,14,30,837.0,139.0,1.8,26.0,869.0,967.19,694.63
2016,5,20,14,45,830.0,135.0,1.85,26.0,834.5,952.93,687.39
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,927.29,672.82
2016,5,20,15,15,810.0,128.5,1.95,26.0,759.0,894.85,653.83
2016,5,20,15,30,797.0,126.0,2.0,26.0,718.0,859.96,633.1
2016,5,20,15,45,779.5,123.0,2.05,26.0,671.5,818.44,607.69
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,775.24,580.79
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,726.77,550.55
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,680.01,520.91
2016,5,20,16,45,690.0,107.5,2.15,25.0,472.0,623.27,481.84
2016,5,20,17,0,660.0,103.0,2.2,25.0,419.0,567.14,441.56
2016,5,20,17,15,623.0,97.0,2.1,24.5,365.5,505.99,396.54
2016,5,20,17,30,586.0,91.0,2.0,24.0,312.0,446.87,351.61
2016,5,20,17,45,534.0,82.5,1.9,24.0,259.0,379.7,298.4
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,316.91,247.11
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,247.59,190.26
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,184.15,136.99
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,118.03,81.74
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,60.3,24.0
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,21.26,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.5,13.0,2.05,19.5,15.0,12.39,0.0
2016,5,21,6,0,51.0,26.0,2.3,20.0,30.0,22.61,11.16
2016,5,21,6,15,112.0,50.5,2.35,20.0,68.5,40.49,28.76
2016,5,21,6,30,173.0,75.0,2.4,20.0,107.0,58.68,45.2
2016,5,21,6,45,86.5,73.5,2.45,20.5,89.5,61.1,47.64
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,65.82,51.77
2016,5,21,7,15,25.5,112.0,2.5,21.5,122.0,94.66,76.43
2016,5,21,7,30,51.0,152.0,2.5,22.0,172.0,127.12,97.65
2016,5,21,7,45,39.5,168.0,2.55,22.5,185.5,144.74,110.83
2016,5,21,8,0,28.0,184.0,2.6,23.0,199.0,160.84,123.39
2016,5,21,8,15,125.0,220.5,2.6,23.0,293.5,209.58,157.87
2016,5,21,8,30,222.0,257.0,2.6,23.0,388.0,275.82,206.83
2016,5,21,8,45,216.0,287.5,2.65,23.5,424.0,314.6,237.21
2016,5,21,9,0,210.0,318.0,2.7,24.0,460.0,352.94,266.64
2016,5,21,9,15,149.0,333.0,2.7,24.0,437.5,353.71,268.09
2016,5,21,9,30,88.0,348.0,2.7,24.0,415.0,351.26,266.28
2016,5,21,9,45,111.5,374.5,2.7,24.5,464.0,394.67,297.92
2016,5,21,10,0,135.0,401.0,2.7,25.0,513.0,437.82,328.81
2016,5,21,10,15,109.5,411.0,2.65,25.0,504.0,442.62,331.44
2016,5,21,10,30,84.0,421.0,2.6,25.0,495.0,441.9,330.05
2016,5,21,10,45,54.0,385.0,2.6,25.5,433.5,394.15,294.14
2016,5,21,11,0,24.0,349.0,2.6,26.0,372.0,342.42,255.14
2016,5,21,11,15,16.0,264.5,2.55,26.0,279.5,259.67,193.98
2016,5,21,11,30,8.0,180.0,2.5,26.0,187.0,175.14,130.34
2016,5,21,11,45,95.5,342.0,2.5,26.5,435.0,411.64,307.81
2016,5,21,12,0,183.0,504.0,2.5,27.0,683.0,650.62,474.59
2016,5,21,12,15,150.0,502.5,2.45,27.0,650.0,627.24,455.89
2016,5,21,12,30,117.0,501.0,2.4,27.0,617.0,601.69,437.35
2016,5,21,12,45,69.5,427.0,2.4,27.0,496.0,481.51,353.21
2016,5,21,13,0,22.0,353.0,2.4,27.0,375.0,356.75,263.46
2016,5,21,13,15,115.5,419.5,2.4,27.0,531.0,534.56,393.78
2016,5,21,13,30,209.0,486.0,2.4,27.0,687.0,698.14,507.46
2016,5,21,13,45,123.0,436.5,2.45,27.0,554.0,565.05,413.75
2016,5,21,14,0,37.0,387.0,2.5,27.0,421.0,420.02,310.0
2016,5,21,14,15,25.5,324.0,2.55,27.0,347.5,345.4,256.93
2016,5,21,14,30,14.0,261.0,2.6,27.0,274.0,262.29,195.98
2016,5,21,14,45,51.0,322.0,2.65,27.0,364.5,369.43,277.02
2016,5,21,15,0,88.0,383.0,2.7,27.0,455.0,468.78,350.0
2016,5,21,15,15,328.0,315.5,2.75,27.0,562.5,639.72,479.21
2016,5,21,15,30,568.0,248.0,2.8,27.0,670.0,785.6,585.98
2016,5,21,15,45,386.0,276.0,2.85,27.0,554.5,631.36,475.35
2016,5,21,16,0,204.0,304.0,2.9,27.0,439.0,488.89,370.69
2016,5,21,16,15,239.5,273.5,2.9,26.5,420.0,477.97,366.2
2016,5,21,16,30,275.0,243.0,2.9,26.0,401.0,473.52,365.46
2016,5,21,16,45,354.0,212.0,2.95,26.0,395.0,484.74,376.38
2016,5,21,17,0,433.0,181.0,3.0,26.0,389.0,497.08,387.35
2016,5,21,17,15,394.5,166.5,2.95,25.5,338.0,436.92,342.46
2016,5,21,17,30,356.0,152.0,2.9,25.0,287.0,372.02,293.13
2016,5,21,17,45,306.0,134.0,2.85,25.0,237.0,308.97,243.23
2016,5,21,18,0,256.0,116.0,2.8,25.0,187.0,250.73,196.02
2016,5,21,18,15,200.5,93.0,2.65,24.5,141.0,189.51,145.97
2016,5,21,18,30,145.0,70.0,2.5,24.0,95.0,134.15,100.09
2016,5,21,18,45,89.5,44.5,2.45,23.5,58.0,77.06,53.0
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,28.76,9.91
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,12.0,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,13.82,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,23.9,12.26
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,36.55,25.34
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,49.81,37.41
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,52.47,40.0
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,61.71,48.02
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,79.89,63.49
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,98.15,75.06
2016,5,22,7,45,102.5,158.5,2.75,23.5,209.0,138.83,103.16
2016,5,22,8,0,205.0,208.0,2.8,24.0,309.0,201.08,147.25
2016,5,22,8,15,207.0,234.5,2.8,24.0,347.0,237.86,176.25
2016,5,22,8,30,209.0,261.0,2.8,24.0,385.0,275.15,205.9
2016,5,22,8,45,119.5,261.0,2.8,24.5,333.0,261.57,197.92
2016,5,22,9,0,30.0,261.0,2.8,25.0,281.0,240.94,183.14
2016,5,22,9,15,101.5,310.5,2.75,25.0,386.0,318.23,241.15
2016,5,22,9,30,173.0,360.0,2.7,25.0,491.0,400.07,301.77
2016,5,22,9,45,96.0,324.0,2.7,25.5,397.5,343.33,258.82
2016,5,22,10,0,19.0,288.0,2.7,26.0,304.0,275.38,206.84
2016,5,22,10,15,28.0,328.0,2.7,26.0,352.0,316.61,237.54
2016,5,22,10,30,37.0,368.0,2.7,26.0,400.0,361.98,270.61
2016,5,22,10,45,33.5,370.0,2.75,26.5,400.0,365.29,272.04
2016,5,22,11,0,30.0,372.0,2.8,27.0,400.0,368.13,273.3
2016,5,22,11,15,28.5,374.0,2.8,27.0,401.5,372.2,276.0
2016,5,22,11,30,27.0,376.0,2.8,27.0,403.0,376.06,278.57
2016,5,22,11,45,38.0,409.5,2.85,27.0,447.5,420.48,310.77
2016,5,22,12,0,49.0,443.0,2.9,27.0,492.0,466.06,343.33
2016,5,22,12,15,39.5,421.5,2.95,27.0,461.0,440.47,324.73
2016,5,22,12,30,30.0,400.0,3.0,27.0,430.0,413.79,305.56
2016,5,22,12,45,61.0,443.0,3.1,27.5,503.0,488.82,359.68
2016,5,22,13,0,92.0,486.0,3.2,28.0,576.0,565.28,413.34
2016,5,22,13,15,197.0,475.5,3.25,28.0,665.5,671.2,489.92
2016,5,22,13,30,302.0,465.0,3.3,28.0,755.0,778.22,565.3
2016,5,22,13,45,179.5,443.5,3.35,28.0,615.0,628.18,460.01
2016,5,22,14,0,57.0,422.0,3.4,28.0,475.0,475.6,350.29
2016,5,22,14,15,128.5,428.0,3.4,28.0,542.0,564.92,416.99
2016,5,22,14,30,200.0,434.0,3.4,28.0,609.0,641.6,472.77
2016,5,22,14,45,264.5,401.5,3.45,28.0,623.5,679.78,501.76
2016,5,22,15,0,329.0,369.0,3.5,28.0,638.0,703.03,520.74
2016,5,22,15,15,500.5,278.0,3.5,27.5,662.5,769.16,573.61
2016,5,22,15,30,672.0,187.0,3.5,27.0,687.0,817.86,613.25
2016,5,22,15,45,563.0,214.5,3.55,27.0,615.5,728.94,550.82
2016,5,22,16,0,454.0,242.0,3.6,27.0,544.0,650.0,494.08
2016,5,22,16,15,520.5,202.5,3.55,27.0,522.5,644.16,493.04
2016,5,22,16,30,587.0,163.0,3.5,27.0,501.0,635.6,489.25
2016,5,22,16,45,301.0,166.0,3.45,27.0,338.5,396.23,309.03
2016,5,22,17,0,15.0,169.0,3.4,27.0,176.0,173.22,132.57
2016,5,22,17,15,10.5,148.5,3.25,26.5,153.5,149.89,115.11
2016,5,22,17,30,6.0,128.0,3.1,26.0,131.0,126.95,97.34
2016,5,22,17,45,3.0,107.0,3.0,26.0,108.5,104.67,79.63
2016,5,22,18,0,0.0,86.0,2.9,26.0,86.0,82.65,61.85
2016,5,22,18,15,0.0,65.5,2.8,25.5,65.5,62.59,45.51
2016,5,22,18,30,0.0,45.0,2.7,25.0,45.0,42.41,28.79
2016,5,22,18,45,0.0,28.0,2.65,24.5,28.0,26.0,14.97
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,10.19,0.42
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,5.24,0.0
