Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,13.82,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,22.68,11.51
2016,5,23,6,15,226.5,45.5,2.6,21.5,80.5,34.96,23.96
2016,5,23,6,30,320.0,62.0,2.7,22.0,121.0,46.69,34.59
2016,5,23,6,45,386.5,74.5,2.85,22.5,170.0,54.77,41.82
2016,5,23,7,0,453.0,87.0,3.0,23.0,219.0,62.44,48.45
2016,5,23,7,15,502.5,96.0,3.05,23.0,271.0,66.83,52.17
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,94.13,58.58
2016,5,23,7,45,276.0,99.0,3.2,23.5,208.0,99.4,64.38
2016,5,23,8,0,0.0,93.0,3.3,24.0,93.0,86.25,64.61
2016,5,23,8,15,0.0,104.0,3.35,24.0,104.0,96.27,72.43
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,106.33,80.19
2016,5,23,8,45,0.0,125.5,3.45,24.5,125.5,115.98,87.39
2016,5,23,9,0,0.0,136.0,3.5,25.0,136.0,125.67,94.56
2016,5,23,9,15,1.0,144.5,3.55,25.0,145.5,134.04,100.85
2016,5,23,9,30,2.0,153.0,3.6,25.0,155.0,142.55,107.24
2016,5,23,9,45,69.5,271.0,3.65,25.5,328.5,283.05,215.11
2016,5,23,10,0,137.0,389.0,3.7,26.0,502.0,428.61,322.8
2016,5,23,10,15,138.5,404.5,3.75,26.0,523.0,453.59,340.46
2016,5,23,10,30,140.0,420.0,3.8,26.0,544.0,478.55,358.39
2016,5,23,10,45,142.0,432.5,3.9,26.5,561.0,501.21,373.92
2016,5,23,11,0,144.0,445.0,4.0,27.0,578.0,523.8,389.26
2016,5,23,11,15,132.5,465.5,4.05,27.0,590.5,542.49,401.94
2016,5,23,11,30,121.0,486.0,4.1,27.0,603.0,560.36,413.98
2016,5,23,11,45,66.5,358.5,4.15,27.5,423.0,397.5,295.83
2016,5,23,12,0,12.0,231.0,4.2,28.0,243.0,227.65,168.96
2016,5,23,12,15,14.5,274.0,4.25,28.0,288.5,271.29,201.85
2016,5,23,12,30,17.0,317.0,4.3,28.0,334.0,315.36,234.38
2016,5,23,12,45,18.5,329.0,4.35,28.0,347.5,329.22,244.56
2016,5,23,13,0,20.0,341.0,4.4,28.0,361.0,343.11,254.84
2016,5,23,13,15,18.0,318.5,4.4,28.0,336.5,320.21,238.08
2016,5,23,13,30,16.0,296.0,4.4,28.0,312.0,297.04,221.15
2016,5,23,13,45,23.5,335.0,4.4,28.5,357.5,352.3,261.78
2016,5,23,14,0,31.0,374.0,4.4,29.0,403.0,400.49,296.57
2016,5,23,14,15,19.5,285.5,4.35,28.5,304.0,291.35,217.11
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,194.17,144.72
2016,5,23,14,45,31.5,279.5,4.25,28.0,306.0,306.75,230.58
2016,5,23,15,0,55.0,362.0,4.2,28.0,407.0,415.19,311.12
2016,5,23,15,15,236.0,329.5,4.15,28.0,507.5,569.83,429.18
2016,5,23,15,30,417.0,297.0,4.1,28.0,608.0,701.96,527.47
2016,5,23,15,45,339.5,297.0,4.05,28.0,540.0,613.56,463.48
2016,5,23,16,0,262.0,297.0,4.0,28.0,472.0,539.62,409.62
2016,5,23,16,15,450.5,219.5,3.95,27.5,491.5,606.89,465.36
2016,5,23,16,30,639.0,142.0,3.9,27.0,511.0,652.22,503.79
2016,5,23,16,45,607.5,136.0,3.9,27.0,459.5,596.15,462.92
2016,5,23,17,0,576.0,130.0,3.9,27.0,408.0,540.94,422.3
2016,5,23,17,15,537.0,121.5,3.8,26.5,355.5,475.4,373.56
2016,5,23,17,30,498.0,113.0,3.7,26.0,303.0,417.26,328.97
2016,5,23,17,45,442.5,102.5,3.65,26.0,252.0,351.32,276.47
2016,5,23,18,0,387.0,92.0,3.6,26.0,201.0,290.43,226.7
2016,5,23,18,15,315.5,78.0,3.6,25.5,153.5,224.63,172.6
2016,5,23,18,30,244.0,64.0,3.6,25.0,106.0,166.54,124.02
2016,5,23,18,45,158.5,44.5,3.6,24.5,68.0,101.09,70.13
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,48.64,22.54
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,18.28,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,14.3,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,25.73,13.9
2016,5,24,6,15,120.0,51.0,2.9,22.0,70.5,40.9,28.92
2016,5,24,6,30,185.0,72.0,3.1,22.0,107.0,56.59,43.07
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,64.7,50.37
2016,5,24,7,0,349.0,94.0,3.5,23.0,196.0,67.32,52.64
2016,5,24,7,15,245.0,127.5,3.65,23.0,206.5,94.8,76.12
2016,5,24,7,30,141.0,161.0,3.8,23.0,217.0,131.06,98.36
2016,5,24,7,45,192.5,182.5,4.0,23.5,271.0,164.62,120.23
2016,5,24,8,0,244.0,204.0,4.2,24.0,325.0,198.72,144.0
2016,5,24,8,15,446.0,175.5,4.25,24.5,427.0,234.65,165.29
2016,5,24,8,30,648.0,147.0,4.3,25.0,529.0,296.8,210.51
2016,5,24,8,45,453.5,225.0,4.4,25.5,504.0,335.96,248.44
2016,5,24,9,0,259.0,303.0,4.5,26.0,479.0,355.59,267.61
2016,5,24,9,15,237.0,330.0,4.55,26.0,499.5,390.61,295.01
2016,5,24,9,30,215.0,357.0,4.6,26.0,520.0,418.54,316.35
2016,5,24,9,45,329.5,341.0,4.65,26.5,605.5,480.93,363.19
2016,5,24,10,0,444.0,325.0,4.7,27.0,691.0,555.3,418.51
2016,5,24,10,15,250.5,362.5,4.65,27.0,571.0,488.23,367.4
2016,5,24,10,30,57.0,400.0,4.6,27.0,451.0,404.06,302.08
2016,5,24,10,45,53.5,407.5,4.6,27.5,456.5,413.56,308.31
2016,5,24,11,0,50.0,415.0,4.6,28.0,462.0,422.64,313.91
2016,5,24,11,15,76.5,447.5,4.6,28.0,520.5,478.9,354.89
2016,5,24,11,30,103.0,480.0,4.6,28.0,579.0,537.44,396.89
2016,5,24,11,45,216.5,474.5,4.65,28.5,686.0,642.11,472.79
2016,5,24,12,0,330.0,469.0,4.7,29.0,793.0,753.67,551.36
2016,5,24,12,15,278.0,486.5,4.7,29.0,760.0,734.7,536.3
2016,5,24,12,30,226.0,504.0,4.7,29.0,727.0,707.69,516.36
2016,5,24,12,45,276.0,487.5,4.7,29.0,759.0,754.09,549.91
2016,5,24,13,0,326.0,471.0,4.7,29.0,791.0,795.02,579.26
2016,5,24,13,15,289.5,475.0,4.65,29.0,756.5,769.8,560.91
2016,5,24,13,30,253.0,479.0,4.6,29.0,722.0,742.72,541.61
2016,5,24,13,45,173.0,465.5,4.55,29.0,630.0,643.53,471.61
2016,5,24,14,0,93.0,452.0,4.5,29.0,538.0,541.8,398.59
2016,5,24,14,15,82.0,430.5,4.45,29.0,505.0,510.15,376.68
2016,5,24,14,30,71.0,409.0,4.4,29.0,472.0,478.12,354.08
2016,5,24,14,45,209.0,387.0,4.35,29.0,560.0,599.45,445.74
2016,5,24,15,0,347.0,365.0,4.3,29.0,648.0,715.02,530.41
2016,5,24,15,15,437.0,310.0,4.15,28.5,648.5,743.57,553.97
2016,5,24,15,30,527.0,255.0,4.0,28.0,649.0,755.65,566.71
2016,5,24,15,45,310.5,278.0,3.9,28.0,506.5,567.92,429.95
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,383.45,290.75
2016,5,24,16,15,90.0,276.0,3.65,27.5,333.0,351.83,268.94
2016,5,24,16,30,86.0,251.0,3.5,27.0,302.0,320.14,246.25
2016,5,24,16,45,76.5,228.0,3.35,27.0,270.0,286.77,221.32
2016,5,24,17,0,67.0,205.0,3.2,27.0,238.0,253.98,196.54
2016,5,24,17,15,59.5,180.5,3.1,26.5,207.0,221.41,172.01
2016,5,24,17,30,52.0,156.0,3.0,26.0,176.0,189.35,147.4
2016,5,24,17,45,39.5,131.0,2.95,26.0,145.0,154.73,119.94
2016,5,24,18,0,27.0,106.0,2.9,26.0,114.0,121.21,92.94
2016,5,24,18,15,14.5,82.0,2.95,25.5,86.5,86.15,64.49
2016,5,24,18,30,2.0,58.0,3.0,25.0,59.0,57.06,40.61
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.5,34.62,21.78
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,12.98,2.63
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,6.67,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,9.53,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,18.56,8.51
2016,5,25,6,15,4.0,42.5,3.5,23.0,43.0,38.41,26.73
2016,5,25,6,30,8.0,65.0,3.6,23.0,66.0,57.58,43.74
2016,5,25,6,45,24.5,86.5,3.7,23.5,93.5,73.27,57.49
2016,5,25,7,0,41.0,108.0,3.8,24.0,121.0,90.17,71.93
2016,5,25,7,15,31.0,125.5,3.9,24.5,136.5,104.0,83.44
2016,5,25,7,30,21.0,143.0,4.0,25.0,152.0,125.47,95.95
2016,5,25,7,45,128.0,174.5,4.1,25.5,237.0,152.68,112.4
2016,5,25,8,0,235.0,206.0,4.2,26.0,322.0,198.7,143.23
2016,5,25,8,15,117.5,170.0,4.2,26.0,228.0,169.62,125.43
2016,5,25,8,30,0.0,134.0,4.2,26.0,134.0,123.09,92.74
2016,5,25,8,45,0.5,145.5,4.25,26.0,146.0,133.89,100.96
2016,5,25,9,0,1.0,157.0,4.3,26.0,158.0,144.78,109.15
2016,5,25,9,15,14.0,223.5,4.35,26.0,234.5,209.93,159.25
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,271.88,206.11
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,241.18,182.02
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,203.8,152.97
2016,5,25,10,15,15.0,267.0,4.45,27.0,280.5,255.75,192.2
2016,5,25,10,30,21.0,319.0,4.4,27.0,338.0,308.53,231.38
2016,5,25,10,45,18.5,306.0,4.4,27.5,323.5,296.82,221.82
2016,5,25,11,0,16.0,293.0,4.4,28.0,309.0,284.56,212.07
2016,5,25,11,15,12.5,243.5,4.35,28.0,256.0,237.22,176.59
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,189.01,140.23
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,233.88,174.05
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,279.23,207.73
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,411.42,305.32
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,543.73,399.8
2016,5,25,12,45,49.5,402.5,4.05,28.5,452.0,437.39,322.43
2016,5,25,13,0,18.0,321.0,4.0,29.0,339.0,321.82,237.71
2016,5,25,13,15,53.0,395.5,4.0,29.0,447.0,438.81,323.96
2016,5,25,13,30,88.0,470.0,4.0,29.0,555.0,550.79,403.89
2016,5,25,13,45,70.5,444.0,4.0,29.0,511.0,509.2,373.99
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,466.99,344.02
2016,5,25,14,15,56.5,409.0,3.95,29.0,460.0,462.61,341.55
2016,5,25,14,30,60.0,400.0,3.9,29.0,453.0,457.86,338.72
2016,5,25,14,45,61.5,384.5,3.85,29.0,437.0,444.0,329.37
2016,5,25,15,0,63.0,369.0,3.8,29.0,421.0,429.74,319.76
2016,5,25,15,15,40.0,313.5,3.85,29.0,346.5,350.44,262.05
2016,5,25,15,30,17.0,258.0,3.9,29.0,272.0,262.69,196.95
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,247.04,185.86
2016,5,25,16,0,15.0,228.0,4.1,29.0,238.0,231.4,174.55
2016,5,25,16,15,7.5,177.0,4.1,29.0,182.0,174.52,131.34
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,118.66,88.21
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,141.35,106.51
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,164.55,125.14
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,142.47,108.32
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,120.8,91.63
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,100.57,75.86
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,80.35,59.77
2016,5,25,18,15,0.0,64.5,3.45,26.5,64.5,61.35,44.35
2016,5,25,18,30,0.0,45.0,3.3,26.0,45.0,42.26,28.59
2016,5,25,18,45,0.0,29.0,3.2,25.5,29.0,26.93,15.72
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,12.05,2.25
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,6.2,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.43,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.77,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,6.48,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,10.18,3.09
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,14.36,6.75
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,18.54,10.37
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,74.93,58.66
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,125.52,95.6
2016,5,26,7,45,24.0,158.5,4.15,25.5,169.0,141.9,108.04
2016,5,26,8,0,10.0,167.0,4.4,26.0,172.0,150.24,114.57
2016,5,26,8,15,5.0,112.0,4.45,26.0,114.5,104.43,78.12
2016,5,26,8,30,0.0,57.0,4.5,26.0,57.0,53.05,37.09
2016,5,26,8,45,0.0,65.5,4.55,26.0,65.5,61.01,43.33
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,68.97,49.52
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,74.14,53.47
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,79.32,57.41
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,83.57,60.48
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,87.75,63.5
2016,5,26,10,15,205.0,226.0,4.7,26.5,407.0,338.66,259.56
2016,5,26,10,30,410.0,358.0,4.6,26.0,720.0,609.58,460.21
2016,5,26,10,45,389.0,387.5,4.55,26.0,740.0,642.92,482.12
2016,5,26,11,0,368.0,417.0,4.5,26.0,760.0,672.76,502.19
2016,5,26,11,15,472.5,376.0,4.4,26.0,825.0,740.07,551.58
2016,5,26,11,30,577.0,335.0,4.3,26.0,890.0,812.77,603.82
2016,5,26,11,45,605.5,318.0,4.25,26.5,907.0,841.85,622.9
2016,5,26,12,0,634.0,301.0,4.2,27.0,924.0,872.99,643.33
2016,5,26,12,15,507.0,373.0,4.5,27.0,872.5,843.5,620.63
2016,5,26,12,30,380.0,445.0,4.8,27.0,821.0,801.81,590.08
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,480.09,361.58
2016,5,26,13,0,2.0,142.0,5.5,28.0,144.0,135.49,99.2
2016,5,26,13,15,367.0,182.0,5.6,28.0,534.0,561.6,430.23
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,969.64,719.38
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,966.89,715.26
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,960.86,711.26
2016,5,26,14,15,443.5,322.5,5.85,29.0,729.0,785.65,584.87
2016,5,26,14,30,151.0,438.0,5.7,29.0,570.0,596.98,443.15
2016,5,26,14,45,78.0,306.0,5.6,29.0,374.5,378.13,284.36
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,169.05,125.56
2016,5,26,15,15,96.5,265.5,5.3,28.5,338.0,362.6,275.93
2016,5,26,15,30,188.0,357.0,5.1,28.0,497.0,539.95,408.81
2016,5,26,15,45,98.5,280.0,4.9,28.0,353.0,376.59,286.58
2016,5,26,16,0,9.0,203.0,4.7,28.0,209.0,201.33,152.06
2016,5,26,16,15,48.0,228.0,4.5,27.5,256.5,266.65,204.43
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,322.8,249.0
2016,5,26,16,45,258.0,209.0,4.1,27.0,339.5,412.82,321.73
2016,5,26,17,0,429.0,165.0,3.9,27.0,375.0,476.99,372.95
2016,5,26,17,15,361.0,164.5,3.8,26.5,326.5,405.33,318.22
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,349.66,275.01
2016,5,26,17,45,250.5,144.0,3.65,26.0,231.0,291.59,229.07
2016,5,26,18,0,208.0,124.0,3.6,26.0,184.0,237.55,185.42
2016,5,26,18,15,156.0,100.5,3.7,25.5,140.0,174.41,134.25
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,122.92,91.9
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,72.35,50.53
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,21.76,9.01
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,10.96,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,4.29,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,8.33,0.77
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,17.61,9.23
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,26.91,17.5
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,38.08,27.35
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,49.26,37.09
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,30.63,20.94
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,12.05,4.34
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,34.83,23.05
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,57.68,41.51
2016,5,27,8,15,0.0,90.5,5.6,24.0,90.5,84.27,62.84
2016,5,27,8,30,0.0,119.0,5.7,24.0,119.0,109.88,83.13
2016,5,27,8,45,0.0,131.0,5.8,24.5,131.0,120.88,91.41
2016,5,27,9,0,0.0,143.0,5.9,25.0,143.0,131.92,99.66
2016,5,27,9,15,8.5,201.0,5.8,25.5,208.0,187.7,142.72
2016,5,27,9,30,17.0,259.0,5.7,26.0,273.0,244.31,185.67
2016,5,27,9,45,19.0,273.0,5.6,26.5,289.0,259.82,196.7
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,275.55,207.88
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.5,318.5,239.9
2016,5,27,10,30,38.0,372.0,5.3,27.0,406.0,365.69,274.69
2016,5,27,10,45,41.0,380.5,5.25,27.5,418.5,379.73,284.16
2016,5,27,11,0,44.0,389.0,5.2,28.0,431.0,393.97,293.8
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.5,374.35,278.75
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,351.67,261.52
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,356.61,264.47
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,359.73,266.03
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,279.15,206.68
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,193.85,143.07
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,209.89,155.2
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,225.97,167.15
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,213.36,157.63
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,200.63,148.07
2016,5,27,13,45,14.5,261.5,2.2,29.0,275.5,262.43,193.98
2016,5,27,14,0,19.0,321.0,1.9,29.0,339.0,325.04,239.35
2016,5,27,14,15,96.5,380.0,1.65,29.0,465.5,482.63,353.28
2016,5,27,14,30,174.0,439.0,1.4,29.0,592.0,620.11,447.3
2016,5,27,14,45,238.5,409.0,1.2,29.0,610.0,649.98,467.5
2016,5,27,15,0,303.0,379.0,1.0,29.0,628.0,687.64,492.91
2016,5,27,15,15,511.5,273.0,0.9,29.0,667.5,772.49,553.73
2016,5,27,15,30,720.0,167.0,0.8,29.0,707.0,837.75,597.91
2016,5,27,15,45,712.5,157.5,0.7,29.0,664.0,800.36,573.1
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,760.82,548.09
2016,5,27,16,15,496.5,196.5,0.65,28.5,517.0,618.03,453.89
2016,5,27,16,30,288.0,245.0,0.7,28.0,413.0,484.48,360.97
2016,5,27,16,45,453.5,182.5,0.75,28.0,417.5,532.45,400.4
2016,5,27,17,0,619.0,120.0,0.8,28.0,422.0,558.89,422.09
2016,5,27,17,15,581.0,112.5,0.85,27.5,369.5,497.56,378.95
2016,5,27,17,30,543.0,105.0,0.9,27.0,317.0,438.38,336.47
2016,5,27,17,45,496.5,95.0,0.95,27.0,265.5,371.05,285.61
2016,5,27,18,0,450.0,85.0,1.0,27.0,214.0,311.98,239.14
2016,5,27,18,15,378.0,73.0,0.95,26.0,165.0,244.66,185.57
2016,5,27,18,30,306.0,61.0,0.9,25.0,116.0,184.96,136.73
2016,5,27,18,45,212.5,44.5,0.9,24.5,76.5,121.87,85.16
2016,5,27,19,0,119.0,28.0,0.9,24.0,37.0,68.3,37.7
2016,5,27,19,15,59.5,14.0,0.95,23.5,18.5,23.89,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,16.2,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,27.75,15.93
2016,5,28,6,15,166.5,54.0,2.95,22.0,82.0,43.19,30.93
2016,5,28,6,30,254.0,74.0,3.1,22.0,123.0,58.16,44.45
2016,5,28,6,45,330.0,87.5,3.3,22.5,172.0,64.46,50.17
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,72.58,57.16
2016,5,28,7,15,458.0,112.0,3.65,23.5,273.5,78.37,61.93
2016,5,28,7,30,510.0,123.0,3.8,24.0,326.0,106.71,69.4
2016,5,28,7,45,262.0,147.5,4.0,24.5,253.0,140.54,97.74
2016,5,28,8,0,14.0,172.0,4.2,25.0,180.0,154.91,118.52
2016,5,28,8,15,77.5,218.0,4.25,25.5,264.0,202.46,152.89
2016,5,28,8,30,141.0,264.0,4.3,26.0,348.0,258.03,193.76
2016,5,28,8,45,203.0,283.5,4.35,26.5,415.5,306.55,229.68
2016,5,28,9,0,265.0,303.0,4.4,27.0,483.0,357.27,267.64
2016,5,28,9,15,293.5,319.5,4.35,27.0,531.5,402.46,302.19
2016,5,28,9,30,322.0,336.0,4.3,27.0,580.0,450.47,338.51
2016,5,28,9,45,169.5,306.5,4.3,27.5,435.5,365.84,275.51
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,264.19,197.63
2016,5,28,10,15,405.0,224.0,4.2,28.0,581.0,466.28,354.22
2016,5,28,10,30,793.0,171.0,4.1,28.0,871.0,711.33,534.26
2016,5,28,10,45,437.0,309.5,4.1,28.5,697.5,608.34,453.54
2016,5,28,11,0,81.0,448.0,4.1,29.0,524.0,476.12,350.32
2016,5,28,11,15,250.0,433.0,4.05,29.0,672.5,608.1,448.31
2016,5,28,11,30,419.0,418.0,4.0,29.0,821.0,752.12,550.72
2016,5,28,11,45,344.0,454.0,3.95,29.5,788.0,736.14,535.66
2016,5,28,12,0,269.0,490.0,3.9,30.0,755.0,716.09,518.6
2016,5,28,12,15,303.5,479.0,3.85,30.0,779.0,749.6,542.27
2016,5,28,12,30,338.0,468.0,3.8,30.0,803.0,783.09,565.48
2016,5,28,12,45,585.5,316.5,3.8,30.0,892.5,889.83,644.66
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,990.51,712.82
2016,5,28,13,15,829.0,164.5,3.8,30.0,969.0,995.38,715.5
2016,5,28,13,30,825.0,164.0,3.8,30.0,956.0,996.84,716.81
2016,5,28,13,45,819.5,162.5,3.8,30.0,935.5,992.37,714.45
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,984.53,710.05
2016,5,28,14,15,806.5,159.5,3.8,30.0,887.5,971.41,702.35
2016,5,28,14,30,799.0,158.0,3.8,30.0,860.0,955.11,692.71
2016,5,28,14,45,778.5,161.5,3.8,30.0,823.5,928.56,676.39
2016,5,28,15,0,758.0,165.0,3.8,30.0,787.0,899.57,658.5
2016,5,28,15,15,744.5,161.5,3.75,29.5,747.0,867.56,639.57
2016,5,28,15,30,731.0,158.0,3.7,29.0,707.0,837.52,621.85
2016,5,28,15,45,713.5,154.0,3.65,29.0,662.0,797.24,595.74
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,755.47,568.44
2016,5,28,16,15,536.0,187.5,3.5,28.5,531.0,639.41,486.4
2016,5,28,16,30,376.0,225.0,3.4,28.0,445.0,528.56,405.12
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,547.94,422.51
2016,5,28,17,0,593.0,128.0,3.2,28.0,418.0,550.32,426.25
2016,5,28,17,15,555.0,120.0,3.1,27.5,366.0,489.63,381.36
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,427.32,334.31
2016,5,28,17,45,471.5,101.0,2.95,26.5,263.0,365.05,285.85
2016,5,28,18,0,426.0,90.0,2.9,26.0,212.0,306.67,238.92
2016,5,28,18,15,355.0,77.0,2.9,25.5,164.0,239.95,184.32
2016,5,28,18,30,284.0,64.0,2.9,25.0,116.0,180.75,134.89
2016,5,28,18,45,193.0,46.5,2.9,25.0,76.5,118.51,83.36
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,61.29,33.99
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,22.9,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.07,12.38
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,40.81,28.95
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,58.32,44.61
2016,5,29,6,45,48.0,90.0,2.4,22.0,103.5,75.85,60.07
2016,5,29,7,0,69.0,112.0,2.5,22.0,133.0,93.03,74.94
2016,5,29,7,15,34.5,111.0,2.55,22.5,121.5,94.18,75.67
2016,5,29,7,30,0.0,110.0,2.6,23.0,110.0,99.07,75.75
2016,5,29,7,45,169.0,149.5,2.7,23.5,234.0,139.07,100.62
2016,5,29,8,0,338.0,189.0,2.8,24.0,358.0,202.53,142.77
2016,5,29,8,15,329.5,215.5,2.85,24.0,395.0,244.63,177.02
2016,5,29,8,30,321.0,242.0,2.9,24.0,432.0,285.97,211.06
2016,5,29,8,45,199.5,271.5,2.95,24.5,393.5,296.05,222.68
2016,5,29,9,0,78.0,301.0,3.0,25.0,355.0,291.55,221.06
2016,5,29,9,15,120.0,331.0,3.0,25.0,419.5,338.08,255.89
2016,5,29,9,30,162.0,361.0,3.0,25.0,484.0,394.21,297.63
2016,5,29,9,45,132.5,378.0,3.0,25.5,482.0,404.66,304.42
2016,5,29,10,0,103.0,395.0,3.0,26.0,480.0,415.01,310.87
2016,5,29,10,15,220.0,402.5,3.0,26.0,594.0,503.86,376.86
2016,5,29,10,30,337.0,410.0,3.0,26.0,708.0,604.04,449.53
2016,5,29,10,45,231.5,438.0,3.05,26.5,645.5,570.92,422.89
2016,5,29,11,0,126.0,466.0,3.1,27.0,583.0,526.94,388.66
2016,5,29,11,15,75.0,412.5,3.05,27.0,483.0,444.77,329.25
2016,5,29,11,30,24.0,359.0,3.0,27.0,383.0,356.9,264.56
2016,5,29,11,45,33.0,394.5,3.0,27.5,427.5,401.02,296.32
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,446.21,327.93
2016,5,29,12,15,172.0,457.0,2.95,28.0,627.5,601.87,440.83
2016,5,29,12,30,302.0,484.0,2.9,28.0,783.0,763.79,552.92
2016,5,29,12,45,220.0,493.0,2.9,28.0,710.5,697.26,504.98
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,632.34,458.81
2016,5,29,13,15,162.5,496.0,2.85,28.0,654.0,655.35,475.8
2016,5,29,13,30,187.0,490.0,2.8,28.0,670.0,677.69,491.76
2016,5,29,13,45,324.5,439.0,2.75,28.0,743.0,775.01,561.76
2016,5,29,14,0,462.0,388.0,2.7,28.0,816.0,869.43,627.64
2016,5,29,14,15,632.0,270.0,2.6,28.0,836.5,918.23,664.62
2016,5,29,14,30,802.0,152.0,2.5,28.0,857.0,951.4,686.82
2016,5,29,14,45,471.5,276.0,2.4,28.0,686.5,755.43,553.48
2016,5,29,15,0,141.0,400.0,2.3,28.0,516.0,546.24,401.44
2016,5,29,15,15,348.5,323.5,2.15,27.5,591.0,664.91,492.64
2016,5,29,15,30,556.0,247.0,2.0,27.0,666.0,771.81,570.9
2016,5,29,15,45,639.0,191.5,1.95,27.0,643.5,773.24,574.09
2016,5,29,16,0,722.0,136.0,1.9,27.0,621.0,761.42,567.58
2016,5,29,16,15,701.0,131.5,1.9,27.0,573.0,714.25,536.98
2016,5,29,16,30,680.0,127.0,1.9,27.0,525.0,666.36,505.45
2016,5,29,16,45,645.0,124.0,1.95,27.0,472.5,609.75,466.25
2016,5,29,17,0,610.0,121.0,2.0,27.0,420.0,554.19,426.77
2016,5,29,17,15,572.5,113.5,1.9,26.5,368.0,493.66,382.77
2016,5,29,17,30,535.0,106.0,1.8,26.0,316.0,435.23,339.02
2016,5,29,17,45,478.5,98.0,1.7,25.5,264.0,365.45,285.24
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,304.97,237.03
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.5,239.06,183.52
2016,5,29,18,30,283.0,64.0,1.6,24.0,117.0,180.49,134.85
2016,5,29,18,45,188.5,47.0,1.65,24.0,77.0,117.78,83.2
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,60.88,34.67
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,22.71,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,3.24,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,5.55,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,7.41,0.85
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,9.26,2.49
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,11.12,4.12
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,12.98,5.24
2016,5,30,7,45,0.0,52.5,0.7,21.5,52.5,48.81,34.88
2016,5,30,8,0,0.0,91.0,0.6,22.0,91.0,84.5,63.66
2016,5,30,8,15,0.0,80.5,0.5,22.0,80.5,74.98,55.64
2016,5,30,8,30,0.0,70.0,0.4,22.0,70.0,65.19,47.56
2016,5,30,8,45,85.0,192.5,0.35,22.5,250.5,195.02,147.63
2016,5,30,9,0,170.0,315.0,0.3,23.0,431.0,333.77,249.13
2016,5,30,9,15,369.0,281.5,0.6,23.0,554.5,405.06,301.16
2016,5,30,9,30,568.0,248.0,0.9,23.0,678.0,497.24,370.19
2016,5,30,9,45,461.5,308.5,1.2,23.5,670.0,522.37,389.14
2016,5,30,10,0,355.0,369.0,1.5,24.0,662.0,538.99,400.99
2016,5,30,10,15,521.0,298.0,1.75,24.0,748.5,605.62,452.42
2016,5,30,10,30,687.0,227.0,2.0,24.0,835.0,685.4,512.66
2016,5,30,10,45,715.0,216.5,2.25,24.5,866.0,729.28,544.02
2016,5,30,11,0,743.0,206.0,2.5,25.0,897.0,773.23,575.26
2016,5,30,11,15,748.5,207.5,2.55,25.0,916.0,809.55,600.16
2016,5,30,11,30,754.0,209.0,2.6,25.0,935.0,841.34,621.17
2016,5,30,11,45,797.0,181.5,2.7,25.5,957.0,879.34,645.38
2016,5,30,12,0,840.0,154.0,2.8,26.0,979.0,910.08,664.56
2016,5,30,12,15,841.5,154.0,2.65,26.0,983.5,932.42,677.62
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,952.01,688.81
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,967.46,698.19
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,979.88,705.71
2016,5,30,13,15,845.5,148.5,2.3,26.0,970.0,986.03,708.8
2016,5,30,13,30,843.0,148.0,2.2,26.0,958.0,988.83,709.87
2016,5,30,13,45,841.5,144.5,2.1,26.5,939.5,986.3,706.26
2016,5,30,14,0,840.0,141.0,2.0,27.0,921.0,980.32,700.62
2016,5,30,14,15,834.0,139.5,1.9,27.0,894.0,968.5,692.79
2016,5,30,14,30,828.0,138.0,1.8,27.0,867.0,953.45,683.07
2016,5,30,14,45,820.5,135.0,1.75,27.0,833.5,940.11,675.16
2016,5,30,15,0,813.0,132.0,1.7,27.0,800.0,915.72,660.24
2016,5,30,15,15,801.0,129.5,1.65,27.0,760.5,884.91,641.32
2016,5,30,15,30,789.0,127.0,1.6,27.0,721.0,851.65,620.8
2016,5,30,15,45,777.0,122.5,1.6,27.0,677.0,813.98,597.82
2016,5,30,16,0,765.0,118.0,1.6,27.0,633.0,774.29,573.28
2016,5,30,16,15,745.0,114.0,1.65,27.0,584.5,727.04,543.7
2016,5,30,16,30,725.0,110.0,1.7,27.0,536.0,678.84,512.93
2016,5,30,16,45,699.0,105.5,1.75,27.0,484.0,627.44,478.59
2016,5,30,17,0,673.0,101.0,1.8,27.0,432.0,574.03,441.06
2016,5,30,17,15,637.5,95.0,1.7,26.5,379.0,513.62,397.36
2016,5,30,17,30,602.0,89.0,1.6,26.0,326.0,455.02,353.64
2016,5,30,17,45,541.5,84.0,1.5,26.0,272.5,386.78,300.5
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,323.58,249.86
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,253.84,193.86
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,194.87,144.99
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,129.63,91.29
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,75.9,44.59
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,26.59,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,1.85,21.0,8.0,7.63,0.0
2016,5,31,6,0,0.0,16.0,1.9,21.0,16.0,14.83,6.07
2016,5,31,6,15,0.0,30.5,1.95,21.0,30.5,28.32,18.51
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,41.71,30.52
2016,5,31,6,45,0.0,63.0,2.1,21.5,63.0,57.58,44.46
2016,5,31,7,0,0.0,81.0,2.2,22.0,81.0,73.28,57.99
2016,5,31,7,15,14.0,114.0,2.25,22.0,119.5,100.45,81.18
2016,5,31,7,30,28.0,147.0,2.3,22.0,158.0,123.16,94.9
2016,5,31,7,45,18.5,156.0,2.35,22.5,164.0,139.44,107.36
2016,5,31,8,0,9.0,165.0,2.4,23.0,170.0,148.47,114.29
2016,5,31,8,15,4.5,153.5,2.45,23.0,156.0,140.06,107.4
2016,5,31,8,30,0.0,142.0,2.5,23.0,142.0,130.07,99.29
2016,5,31,8,45,2.5,164.0,2.6,23.5,166.0,150.76,115.05
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,171.85,130.92
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,173.95,132.2
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,175.97,133.49
2016,5,31,9,45,15.0,247.5,2.85,24.5,260.0,234.94,178.26
2016,5,31,10,0,24.0,307.0,2.9,25.0,327.0,294.95,222.81
2016,5,31,10,15,188.5,354.0,2.9,25.5,520.0,441.29,332.67
2016,5,31,10,30,353.0,401.0,2.9,26.0,713.0,606.65,451.77
2016,5,31,10,45,186.0,362.0,2.95,26.5,527.5,469.64,350.61
2016,5,31,11,0,19.0,323.0,3.0,27.0,342.0,314.21,233.52
2016,5,31,11,15,9.5,214.5,3.1,27.0,224.0,207.75,154.58
2016,5,31,11,30,0.0,106.0,3.2,27.0,106.0,99.16,71.66
2016,5,31,11,45,0.0,106.5,3.3,27.0,106.5,99.71,72.15
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,100.26,72.55
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.5,122.86,90.03
2016,5,31,12,30,4.0,151.0,3.9,27.0,156.0,145.63,107.55
2016,5,31,12,45,2.0,130.0,4.2,27.0,132.5,124.06,90.94
2016,5,31,13,0,0.0,109.0,4.5,27.0,109.0,102.35,74.19
2016,5,31,13,15,0.0,88.0,4.55,27.0,88.0,82.55,58.92
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,62.75,43.57
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,51.92,35.15
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,41.13,26.74
2016,5,31,14,15,0.0,55.0,4.4,26.5,55.0,51.4,34.91
2016,5,31,14,30,0.0,66.0,4.1,26.0,66.0,61.67,43.12
2016,5,31,14,45,0.0,50.0,3.8,26.0,50.0,46.68,31.37
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,31.71,19.58
2016,5,31,15,15,0.0,35.5,3.4,25.5,35.5,33.09,20.79
2016,5,31,15,30,0.0,37.0,3.3,25.0,37.0,34.48,22.0
2016,5,31,15,45,0.0,34.5,3.25,25.0,34.5,32.13,20.18
2016,5,31,16,0,0.0,32.0,3.2,25.0,32.0,29.78,18.37
2016,5,31,16,15,0.0,46.5,3.1,24.5,46.5,43.28,29.38
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,56.78,40.47
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,71.24,52.3
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,85.92,64.37
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,74.95,55.83
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,64.2,47.35
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,52.99,38.27
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,41.8,29.07
2016,5,31,18,15,0.0,35.0,2.7,23.0,35.0,32.49,21.3
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,23.18,13.44
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,14.82,6.33
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.48,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.34,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.0,17.0,1.0,20.5,21.0,14.23,0.0
2016,6,1,6,0,96.0,34.0,1.1,21.0,42.0,27.79,16.36
2016,6,1,6,15,179.5,53.0,1.05,21.0,82.5,42.5,30.57
2016,6,1,6,30,263.0,72.0,1.0,21.0,123.0,54.24,41.32
2016,6,1,6,45,335.5,85.0,0.95,21.5,171.5,62.45,48.65
2016,6,1,7,0,408.0,98.0,0.9,22.0,220.0,70.25,55.35
2016,6,1,7,15,457.5,108.5,0.8,22.0,271.0,75.74,59.97
2016,6,1,7,30,507.0,119.0,0.7,22.0,322.0,103.3,67.15
2016,6,1,7,45,547.0,126.0,0.65,22.5,374.5,145.64,90.49
2016,6,1,8,0,587.0,133.0,0.6,23.0,427.0,192.53,123.9
2016,6,1,8,15,615.0,139.5,0.6,23.0,477.5,241.1,162.74
2016,6,1,8,30,643.0,146.0,0.6,23.0,528.0,292.73,205.19
2016,6,1,8,45,664.0,152.0,0.6,23.5,576.0,344.41,247.34
2016,6,1,9,0,685.0,158.0,0.6,24.0,624.0,397.86,289.85
2016,6,1,9,15,702.0,162.5,0.65,24.0,668.0,449.79,330.98
2016,6,1,9,30,719.0,167.0,0.7,24.0,712.0,502.53,371.6
2016,6,1,9,45,530.5,269.0,0.8,24.0,683.0,526.55,389.45
2016,6,1,10,0,342.0,371.0,0.9,24.0,654.0,532.15,392.44
2016,6,1,10,15,364.5,368.5,0.9,24.0,681.0,565.34,416.23
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,599.5,440.13
2016,6,1,10,45,582.0,275.0,0.95,24.5,808.0,681.76,499.64
2016,6,1,11,0,777.0,184.0,1.0,25.0,908.0,777.83,566.48
2016,6,1,11,15,782.0,185.5,1.0,25.0,927.0,814.05,588.42
2016,6,1,11,30,787.0,187.0,1.0,25.0,946.0,848.21,609.54
2016,6,1,11,45,483.5,346.5,1.0,25.5,814.5,759.84,544.96
2016,6,1,12,0,180.0,506.0,1.0,26.0,683.0,646.19,461.17
2016,6,1,12,15,310.0,476.0,1.0,26.0,782.5,751.1,534.66
2016,6,1,12,30,440.0,446.0,1.0,26.0,882.0,860.07,606.32
2016,6,1,12,45,419.0,440.5,1.0,26.0,854.5,843.13,594.24
2016,6,1,13,0,398.0,435.0,1.0,26.0,827.0,826.59,583.88
2016,6,1,13,15,443.0,385.5,1.05,26.0,816.5,836.12,592.97
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,837.54,596.82
2016,6,1,13,45,463.0,364.0,1.15,26.0,802.0,844.07,600.86
2016,6,1,14,0,438.0,392.0,1.2,26.0,798.0,848.52,603.57
2016,6,1,14,15,432.5,377.5,1.3,26.0,769.0,828.17,592.51
2016,6,1,14,30,427.0,363.0,1.4,26.0,740.0,805.73,580.18
2016,6,1,14,45,317.5,381.5,1.55,26.0,656.0,706.53,514.38
2016,6,1,15,0,208.0,400.0,1.7,26.0,572.0,608.4,447.32
2016,6,1,15,15,217.5,377.5,1.75,26.0,549.0,590.61,437.36
2016,6,1,15,30,227.0,355.0,1.8,26.0,526.0,571.34,425.64
2016,6,1,15,45,403.0,278.0,1.9,26.0,559.5,656.68,491.71
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,712.41,535.78
2016,6,1,16,15,555.0,190.0,1.95,26.0,542.0,656.98,497.31
2016,6,1,16,30,531.0,179.0,1.9,26.0,491.0,605.76,461.93
2016,6,1,16,45,380.0,192.5,1.85,26.0,405.0,490.98,377.44
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,379.4,293.33
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,328.42,256.16
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,286.76,224.74
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,242.46,189.91
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,199.94,155.71
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,156.05,119.96
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,115.04,85.95
