Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,67.5,49.0,1.2,23.5,61.0,74.72,52.61
2016,6,1,19,0,27.0,28.0,1.1,23.0,31.0,35.1,19.38
2016,6,1,19,15,13.5,14.0,1.15,22.5,15.5,15.79,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.09,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,10.19,2.45
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,19.94,11.39
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,29.7,20.16
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,42.27,31.29
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,54.86,42.3
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,93.19,75.31
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,125.38,97.0
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,156.52,119.86
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,192.15,146.29
2016,6,2,8,15,79.5,230.5,2.75,21.0,273.5,211.93,162.52
2016,6,2,8,30,61.0,249.0,2.8,21.0,286.0,229.48,176.87
2016,6,2,8,45,30.5,179.5,2.85,21.5,198.0,169.87,130.41
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,102.23,76.91
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,221.44,170.38
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,344.38,263.73
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,347.39,264.81
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,348.36,264.6
2016,6,2,10,15,33.0,332.5,3.0,23.0,361.0,322.91,245.13
2016,6,2,10,30,19.0,308.0,3.0,23.0,325.0,296.89,225.17
2016,6,2,10,45,18.5,310.0,3.05,23.5,327.0,300.15,227.05
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,303.27,228.74
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,441.08,331.58
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,586.07,435.17
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,569.65,421.45
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,547.78,404.82
2016,6,2,12,15,157.5,497.0,2.3,24.0,653.0,625.33,460.19
2016,6,2,12,30,222.0,505.0,2.1,24.0,726.0,701.79,512.74
2016,6,2,12,45,117.5,379.0,1.9,24.5,496.5,485.89,359.7
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,251.6,187.18
2016,6,2,13,15,233.5,337.0,1.6,25.0,562.5,573.27,426.59
2016,6,2,13,30,454.0,421.0,1.5,25.0,858.0,886.96,636.04
2016,6,2,13,45,319.5,445.0,1.45,25.0,750.0,774.78,556.55
2016,6,2,14,0,185.0,469.0,1.4,25.0,642.0,658.68,476.76
2016,6,2,14,15,367.0,399.0,1.45,25.0,728.0,776.73,563.19
2016,6,2,14,30,549.0,329.0,1.5,25.0,814.0,889.4,641.52
2016,6,2,14,45,697.5,222.5,1.55,25.0,813.5,918.54,664.77
2016,6,2,15,0,846.0,116.0,1.6,25.0,813.0,921.84,668.32
2016,6,2,15,15,835.0,114.0,1.6,25.0,773.5,892.04,650.25
2016,6,2,15,30,824.0,112.0,1.6,25.0,734.0,859.68,630.79
2016,6,2,15,45,605.5,192.0,1.6,25.0,634.0,744.62,554.81
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,614.31,461.62
2016,6,2,16,15,576.0,184.5,1.55,25.0,541.0,672.16,508.35
2016,6,2,16,30,765.0,97.0,1.5,25.0,548.0,694.92,527.05
2016,6,2,16,45,743.5,92.0,1.5,25.0,496.5,642.44,491.72
2016,6,2,17,0,722.0,87.0,1.5,25.0,445.0,589.66,454.72
2016,6,2,17,15,689.5,82.0,1.4,24.5,392.0,531.56,412.64
2016,6,2,17,30,657.0,77.0,1.3,24.0,339.0,473.44,369.24
2016,6,2,17,45,614.5,70.5,1.25,24.0,286.0,410.22,320.04
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,350.21,271.67
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,282.99,216.68
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,222.33,165.53
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,155.31,109.58
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,99.61,60.51
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,35.12,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,12.06,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,23.96,13.61
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,41.36,30.01
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,56.99,44.24
2016,6,3,6,45,27.5,88.0,1.65,18.5,95.5,74.53,59.79
2016,6,3,7,0,37.0,110.0,1.7,19.0,121.0,91.71,74.67
2016,6,3,7,15,21.5,121.5,1.7,19.0,128.5,106.11,86.97
2016,6,3,7,30,6.0,133.0,1.7,19.0,136.0,117.41,91.79
2016,6,3,7,45,111.0,171.0,1.7,19.5,227.0,148.27,111.87
2016,6,3,8,0,216.0,209.0,1.7,20.0,318.0,202.96,150.07
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.5,222.5,154.98
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,290.7,203.22
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,345.94,251.08
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,402.19,298.88
2016,6,3,9,15,846.0,88.0,2.4,22.5,696.5,456.79,344.12
2016,6,3,9,30,859.0,90.0,2.5,23.0,741.0,511.41,387.95
2016,6,3,9,45,621.0,221.5,2.7,23.5,705.5,534.45,405.24
2016,6,3,10,0,383.0,353.0,2.9,24.0,670.0,540.95,407.71
2016,6,3,10,15,424.5,354.5,2.95,24.0,719.5,589.45,443.76
2016,6,3,10,30,466.0,356.0,3.0,24.0,769.0,643.43,483.0
2016,6,3,10,45,436.5,377.5,3.05,24.5,773.5,664.87,496.62
2016,6,3,11,0,407.0,399.0,3.1,25.0,778.0,683.03,507.78
2016,6,3,11,15,337.0,438.5,3.1,25.0,757.0,681.79,504.94
2016,6,3,11,30,267.0,478.0,3.1,25.0,736.0,674.63,497.87
2016,6,3,11,45,346.0,457.5,3.1,25.0,795.5,738.56,544.03
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,806.82,592.01
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,888.83,654.24
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,963.9,703.78
2016,6,3,12,45,571.0,305.5,2.95,25.0,871.0,862.35,632.87
2016,6,3,13,0,246.0,496.0,2.9,25.0,739.0,730.63,533.85
2016,6,3,13,15,255.5,487.0,2.85,25.0,736.5,744.31,544.34
2016,6,3,13,30,265.0,478.0,2.8,25.0,734.0,749.97,548.53
2016,6,3,13,45,567.0,299.5,2.75,25.5,831.0,882.39,646.69
2016,6,3,14,0,869.0,121.0,2.7,26.0,928.0,987.48,716.0
2016,6,3,14,15,863.0,119.5,2.65,26.0,901.5,975.41,707.53
2016,6,3,14,30,857.0,118.0,2.6,26.0,875.0,960.01,698.1
2016,6,3,14,45,600.0,246.0,2.55,26.0,766.5,849.21,624.62
2016,6,3,15,0,343.0,374.0,2.5,26.0,658.0,718.19,529.65
2016,6,3,15,15,578.5,243.5,2.45,25.5,693.0,804.79,598.68
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,851.82,633.84
2016,6,3,15,45,797.5,111.0,2.35,25.0,683.5,818.84,612.21
2016,6,3,16,0,781.0,109.0,2.3,25.0,639.0,777.71,585.59
2016,6,3,16,15,454.0,186.0,2.15,25.0,489.0,572.79,438.63
2016,6,3,16,30,127.0,263.0,2.0,25.0,339.0,372.54,285.64
2016,6,3,16,45,169.5,236.0,1.9,25.0,326.5,369.62,286.1
2016,6,3,17,0,212.0,209.0,1.8,25.0,314.0,362.43,282.07
2016,6,3,17,15,206.0,184.0,1.7,24.5,276.5,322.88,252.78
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,283.31,222.86
2016,6,3,17,45,186.5,136.0,1.55,24.0,201.5,242.18,190.47
2016,6,3,18,0,173.0,113.0,1.5,24.0,164.0,202.02,158.03
2016,6,3,18,15,149.0,91.0,1.35,23.5,129.0,159.75,123.37
2016,6,3,18,30,125.0,69.0,1.2,23.0,94.0,119.78,89.92
2016,6,3,18,45,87.0,49.0,1.05,22.5,64.0,80.35,56.96
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,44.73,26.41
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,18.31,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,122.0,14.0,2.05,17.5,25.5,11.01,0.0
2016,6,4,6,0,244.0,28.0,2.3,18.0,51.0,22.14,12.16
2016,6,4,6,15,341.5,39.0,2.4,18.5,93.5,29.85,20.06
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,37.12,26.8
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,58.83,45.93
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,88.08,71.3
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,101.2,82.32
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,114.94,89.29
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,130.55,101.3
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,146.51,113.4
2016,6,4,8,15,58.0,213.0,3.45,22.5,247.5,194.12,148.65
2016,6,4,8,30,109.0,263.0,3.6,23.0,328.0,253.12,192.84
2016,6,4,8,45,80.5,275.0,3.75,23.5,325.5,263.23,201.09
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,269.77,206.13
2016,6,4,9,15,104.5,324.5,4.0,24.0,402.0,329.64,251.35
2016,6,4,9,30,157.0,362.0,4.1,24.0,481.0,391.39,297.8
2016,6,4,9,45,240.0,369.0,4.2,24.5,562.0,451.6,342.68
2016,6,4,10,0,323.0,376.0,4.3,25.0,643.0,523.9,396.14
2016,6,4,10,15,393.0,366.0,4.35,25.0,704.5,580.59,438.53
2016,6,4,10,30,463.0,356.0,4.4,25.0,766.0,640.89,483.28
2016,6,4,10,45,443.0,375.0,4.45,25.5,777.0,667.04,500.58
2016,6,4,11,0,423.0,394.0,4.5,26.0,788.0,690.65,515.89
2016,6,4,11,15,428.0,406.5,4.55,26.0,812.5,726.42,541.04
2016,6,4,11,30,433.0,419.0,4.6,26.0,837.0,761.46,565.39
2016,6,4,11,45,401.5,432.5,4.65,26.0,824.0,763.74,566.24
2016,6,4,12,0,370.0,446.0,4.7,26.0,811.0,763.53,565.47
2016,6,4,12,15,352.5,458.0,4.75,26.0,806.5,772.3,571.22
2016,6,4,12,30,335.0,470.0,4.8,26.0,802.0,779.23,575.65
2016,6,4,12,45,365.5,453.0,4.85,26.0,814.0,802.46,593.06
2016,6,4,13,0,396.0,436.0,4.9,26.0,826.0,824.46,609.57
2016,6,4,13,15,338.0,455.0,4.9,26.0,785.5,793.51,586.67
2016,6,4,13,30,280.0,474.0,4.9,26.0,745.0,760.5,562.47
2016,6,4,13,45,251.0,470.0,4.95,26.0,708.5,731.6,542.42
2016,6,4,14,0,222.0,466.0,5.0,26.0,672.0,691.7,514.64
2016,6,4,14,15,181.0,452.5,4.95,26.0,617.5,638.66,476.64
2016,6,4,14,30,140.0,439.0,4.9,26.0,563.0,585.36,438.11
2016,6,4,14,45,75.5,336.5,4.85,26.0,403.5,406.22,307.31
2016,6,4,15,0,11.0,234.0,4.8,26.0,244.0,232.85,175.9
2016,6,4,15,15,82.5,297.5,4.7,25.5,361.5,371.6,284.44
2016,6,4,15,30,154.0,361.0,4.6,25.0,479.0,512.48,391.18
2016,6,4,15,45,152.5,337.5,4.55,25.0,448.0,483.37,370.08
2016,6,4,16,0,151.0,314.0,4.5,25.0,417.0,453.65,349.01
2016,6,4,16,15,280.5,267.0,4.3,24.5,440.5,511.87,397.34
2016,6,4,16,30,410.0,220.0,4.1,24.0,464.0,558.64,436.18
2016,6,4,16,45,419.0,195.0,3.9,24.0,424.0,521.48,409.06
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,482.13,380.12
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,433.23,343.32
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,384.43,305.66
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,332.11,263.58
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,281.51,221.85
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,226.3,176.0
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,175.53,132.88
2016,6,4,18,45,199.0,47.5,1.55,22.0,79.0,121.76,87.41
2016,6,4,19,0,131.0,31.0,1.3,22.0,42.0,75.79,47.34
2016,6,4,19,15,65.5,15.5,1.3,21.5,21.0,30.16,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,12.23,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,24.18,13.73
2016,6,5,6,15,307.0,44.0,3.6,19.5,93.0,33.65,23.2
2016,6,5,6,30,408.0,57.0,3.7,20.0,136.0,43.33,32.05
2016,6,5,6,45,479.5,65.0,3.8,20.5,187.5,47.26,35.67
2016,6,5,7,0,551.0,73.0,3.9,21.0,239.0,51.0,38.92
2016,6,5,7,15,598.5,80.0,4.0,21.5,292.5,53.65,41.09
2016,6,5,7,30,646.0,87.0,4.1,22.0,346.0,82.31,47.2
2016,6,5,7,45,683.5,91.0,4.25,23.0,401.0,129.92,72.82
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,181.93,110.69
2016,6,5,8,15,746.0,99.5,4.45,24.0,509.0,240.11,158.83
2016,6,5,8,30,771.0,104.0,4.5,24.0,562.0,296.16,207.12
2016,6,5,8,45,793.5,106.0,4.55,24.5,612.5,351.53,254.77
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,408.62,302.98
2016,6,5,9,15,830.5,110.5,4.6,25.5,708.5,464.01,348.71
2016,6,5,9,30,845.0,113.0,4.6,26.0,754.0,523.02,395.65
2016,6,5,9,45,857.5,114.5,4.65,26.5,795.0,576.14,437.03
2016,6,5,10,0,870.0,116.0,4.7,27.0,836.0,628.73,476.81
2016,6,5,10,15,494.0,276.0,4.75,27.0,688.0,566.38,428.03
2016,6,5,10,30,118.0,436.0,4.8,27.0,540.0,474.22,354.33
2016,6,5,10,45,227.5,435.5,4.85,27.0,644.5,563.79,421.57
2016,6,5,11,0,337.0,435.0,4.9,27.0,749.0,660.63,492.48
2016,6,5,11,15,623.0,279.0,4.9,27.0,874.0,768.57,575.76
2016,6,5,11,30,909.0,123.0,4.9,27.0,999.0,886.98,659.82
2016,6,5,11,45,636.5,286.0,4.95,27.5,903.5,834.44,619.58
2016,6,5,12,0,364.0,449.0,5.0,28.0,808.0,760.51,559.7
2016,6,5,12,15,229.5,471.5,4.95,28.0,698.5,667.13,491.59
2016,6,5,12,30,95.0,494.0,4.9,28.0,589.0,564.65,415.57
2016,6,5,12,45,509.5,306.0,4.9,28.0,808.0,803.85,596.92
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,1021.59,746.4
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.0,1028.2,749.15
2016,6,5,13,30,919.0,117.0,4.8,28.0,1003.0,1031.19,751.06
2016,6,5,13,45,914.5,116.5,4.8,28.0,982.5,1028.54,749.84
2016,6,5,14,0,910.0,116.0,4.8,28.0,962.0,1022.28,746.41
2016,6,5,14,15,904.5,114.5,4.7,28.0,935.0,1010.44,738.61
2016,6,5,14,30,899.0,113.0,4.6,28.0,908.0,995.12,728.66
2016,6,5,14,45,888.0,113.5,4.6,28.0,873.5,973.27,715.33
2016,6,5,15,0,877.0,114.0,4.6,28.0,839.0,948.41,700.06
2016,6,5,15,15,866.5,111.5,4.5,27.5,799.0,917.98,681.93
2016,6,5,15,30,856.0,109.0,4.4,27.0,759.0,884.86,661.88
2016,6,5,15,45,845.0,105.5,4.3,27.0,714.0,847.73,637.67
2016,6,5,16,0,834.0,102.0,4.2,27.0,669.0,813.92,615.67
2016,6,5,16,15,816.0,99.0,3.95,26.5,619.5,767.19,585.02
2016,6,5,16,30,798.0,96.0,3.7,26.0,570.0,719.19,553.14
2016,6,5,16,45,776.5,91.5,3.45,26.0,517.5,666.03,516.05
2016,6,5,17,0,755.0,87.0,3.2,26.0,465.0,612.48,476.94
2016,6,5,17,15,723.5,82.5,2.85,25.5,410.5,552.64,432.32
2016,6,5,17,30,692.0,78.0,2.5,25.0,356.0,495.54,388.5
2016,6,5,17,45,648.5,72.0,2.15,24.5,301.5,430.63,337.45
2016,6,5,18,0,605.0,66.0,1.8,24.0,247.0,368.94,287.35
2016,6,5,18,15,538.5,58.5,1.65,23.0,195.0,299.65,230.83
2016,6,5,18,30,472.0,51.0,1.5,22.0,143.0,236.88,177.9
2016,6,5,18,45,367.0,40.5,1.4,21.5,98.5,166.25,118.66
2016,6,5,19,0,262.0,30.0,1.3,21.0,54.0,107.57,67.62
2016,6,5,19,15,131.0,15.0,1.3,20.5,27.0,45.07,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,11.46,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,23.09,12.96
2016,6,6,6,15,377.0,39.5,2.6,18.5,99.5,30.33,20.48
2016,6,6,6,30,482.0,50.0,2.8,19.0,145.0,37.18,26.85
2016,6,6,6,45,549.0,57.5,3.0,19.5,197.0,41.05,30.41
2016,6,6,7,0,616.0,65.0,3.2,20.0,249.0,44.72,33.61
2016,6,6,7,15,660.5,70.5,3.15,20.5,304.0,46.56,35.11
2016,6,6,7,30,705.0,76.0,3.1,21.0,359.0,80.68,44.81
2016,6,6,7,45,737.0,80.0,3.1,22.0,414.0,130.74,71.61
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,184.58,111.01
2016,6,6,8,15,791.5,87.5,3.2,23.5,522.0,239.48,156.56
2016,6,6,8,30,814.0,91.0,3.3,24.0,575.0,296.57,205.56
2016,6,6,8,45,831.0,94.0,3.4,25.0,624.5,353.33,253.97
2016,6,6,9,0,848.0,97.0,3.5,26.0,674.0,415.75,305.46
2016,6,6,9,15,861.0,99.5,3.5,26.0,719.5,471.63,351.84
2016,6,6,9,30,874.0,102.0,3.5,26.0,765.0,527.52,396.92
2016,6,6,9,45,883.5,104.5,3.5,26.5,805.0,581.24,438.25
2016,6,6,10,0,893.0,107.0,3.5,27.0,845.0,634.11,477.61
2016,6,6,10,15,900.5,108.5,3.45,27.0,879.0,683.71,514.3
2016,6,6,10,30,908.0,110.0,3.4,27.0,913.0,731.79,548.98
2016,6,6,10,45,912.5,111.5,3.4,27.0,939.5,775.93,578.65
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,817.86,606.39
2016,6,6,11,15,920.0,114.0,3.35,27.0,985.5,855.74,630.89
2016,6,6,11,30,923.0,115.0,3.3,27.0,1005.0,890.97,653.42
2016,6,6,11,45,926.5,114.0,3.25,27.5,1017.0,922.0,671.7
2016,6,6,12,0,930.0,113.0,3.2,28.0,1029.0,950.12,687.91
2016,6,6,12,15,930.5,113.0,3.15,28.0,1032.5,973.4,702.27
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,993.54,714.63
2016,6,6,12,45,928.5,113.5,3.1,28.0,1031.0,1008.08,723.84
2016,6,6,13,0,926.0,114.0,3.1,28.0,1026.0,1019.21,731.0
2016,6,6,13,15,923.5,113.5,3.05,28.0,1013.5,1025.83,735.0
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,1028.82,736.82
2016,6,6,13,45,915.5,113.0,3.0,28.5,980.5,1025.69,733.86
2016,6,6,14,0,910.0,113.0,3.0,29.0,960.0,1018.95,728.79
2016,6,6,14,15,904.0,111.5,2.95,28.5,932.5,1006.64,722.8
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,990.86,714.7
2016,6,6,14,45,885.0,111.5,2.85,28.0,869.5,968.19,700.82
2016,6,6,15,0,872.0,113.0,2.8,28.0,834.0,942.6,685.14
2016,6,6,15,15,861.5,110.5,2.75,28.0,794.0,912.33,666.42
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,879.38,645.92
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,840.94,621.67
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,806.07,599.71
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,759.79,570.24
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,712.25,539.56
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,658.72,503.43
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,605.0,465.24
2016,6,6,17,15,708.0,84.5,1.95,26.5,406.0,545.57,422.16
2016,6,6,17,30,676.0,80.0,1.8,26.0,352.0,489.05,379.87
2016,6,6,17,45,631.5,74.0,1.7,26.0,298.0,424.43,329.61
2016,6,6,18,0,587.0,68.0,1.6,26.0,244.0,363.15,280.38
2016,6,6,18,15,521.5,60.0,1.45,25.0,193.0,294.66,225.1
2016,6,6,18,30,456.0,52.0,1.3,24.0,142.0,232.59,173.33
2016,6,6,18,45,353.5,41.0,1.2,23.0,98.0,163.01,115.78
2016,6,6,19,0,251.0,30.0,1.1,22.0,54.0,105.11,66.2
2016,6,6,19,15,125.5,15.0,1.1,21.5,27.0,43.22,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,12.63,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,24.98,14.36
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,34.81,24.14
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,45.14,33.51
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.5,50.26,38.15
2016,6,7,7,0,528.0,78.0,1.3,22.0,237.0,55.1,42.32
2016,6,7,7,15,575.0,85.5,1.25,22.5,290.0,57.93,44.61
2016,6,7,7,30,622.0,93.0,1.2,23.0,343.0,85.43,50.31
2016,6,7,7,45,656.5,98.5,1.2,24.0,396.0,132.41,75.41
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,183.48,111.95
2016,6,7,8,15,716.0,108.5,1.3,25.5,501.0,235.59,153.99
2016,6,7,8,30,741.0,113.0,1.4,26.0,553.0,294.61,202.77
2016,6,7,8,45,759.5,117.5,1.55,26.5,602.0,349.02,248.23
2016,6,7,9,0,778.0,122.0,1.7,27.0,651.0,404.76,293.9
2016,6,7,9,15,792.5,125.0,1.7,27.0,695.5,458.51,337.25
2016,6,7,9,30,807.0,128.0,1.7,27.0,740.0,512.63,379.58
2016,6,7,9,45,481.5,266.0,1.75,27.5,636.5,494.44,366.29
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,449.62,330.85
2016,6,7,10,15,500.5,271.5,1.8,28.0,709.5,565.8,418.82
2016,6,7,10,30,845.0,139.0,1.8,28.0,886.0,712.83,525.34
2016,6,7,10,45,850.5,140.5,1.8,28.5,912.5,755.2,552.0
2016,6,7,11,0,856.0,142.0,1.8,29.0,939.0,795.61,576.63
2016,6,7,11,15,860.5,143.0,1.85,29.0,959.0,832.64,600.38
2016,6,7,11,30,865.0,144.0,1.9,29.0,979.0,867.31,622.5
2016,6,7,11,45,874.0,140.5,1.95,29.0,992.5,899.39,642.9
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,929.02,661.72
2016,6,7,12,15,477.5,307.5,2.0,29.0,777.5,748.24,539.67
2016,6,7,12,30,72.0,478.0,2.0,29.0,549.0,527.05,379.28
2016,6,7,12,45,478.5,306.5,2.05,29.0,778.0,773.7,560.58
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,998.84,708.09
2016,6,7,13,15,882.5,134.5,2.1,29.0,995.0,1005.43,710.13
2016,6,7,13,30,880.0,134.0,2.1,29.0,983.0,1008.54,712.39
2016,6,7,13,45,876.0,132.5,2.15,29.5,963.0,1005.68,710.23
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,999.32,706.04
2016,6,7,14,15,865.5,129.5,2.2,30.0,916.5,987.05,699.18
2016,6,7,14,30,859.0,128.0,2.2,30.0,890.0,971.45,690.36
2016,6,7,14,45,852.0,125.5,2.25,30.0,856.5,951.14,679.14
2016,6,7,15,0,845.0,123.0,2.3,30.0,823.0,927.74,665.97
2016,6,7,15,15,834.0,120.5,2.25,29.5,783.5,897.76,648.94
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,871.72,634.43
2016,6,7,15,45,808.0,116.0,2.2,29.0,699.0,833.61,611.01
2016,6,7,16,0,793.0,114.0,2.2,29.0,654.0,793.58,586.16
2016,6,7,16,15,774.5,110.5,2.1,28.5,605.5,747.45,557.31
2016,6,7,16,30,756.0,107.0,2.0,28.0,557.0,700.18,527.25
2016,6,7,16,45,732.5,102.0,1.9,28.0,505.0,646.85,491.28
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,595.3,454.55
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,536.47,412.43
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,479.04,370.03
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,413.67,319.73
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,352.2,270.88
2016,6,7,18,15,478.0,67.0,1.35,26.0,190.0,284.59,216.74
2016,6,7,18,30,412.0,58.0,1.2,25.0,140.0,223.45,166.23
2016,6,7,18,45,313.5,45.5,1.1,24.5,96.5,154.25,109.3
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,98.77,62.35
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,41.84,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,17.0,0.25,21.5,24.5,13.45,0.0
2016,6,8,6,0,164.0,34.0,0.2,22.0,49.0,26.58,15.54
2016,6,8,6,15,257.5,48.5,0.35,22.0,90.5,37.16,25.99
2016,6,8,6,30,351.0,63.0,0.5,22.0,132.0,47.27,35.21
2016,6,8,6,45,423.5,73.0,0.7,22.5,182.0,53.46,40.73
2016,6,8,7,0,496.0,83.0,0.9,23.0,232.0,59.28,45.73
2016,6,8,7,15,543.5,91.0,1.1,23.5,284.0,62.29,48.15
2016,6,8,7,30,591.0,99.0,1.3,24.0,336.0,88.68,53.59
2016,6,8,7,45,629.0,104.0,1.55,25.0,389.0,133.7,77.33
2016,6,8,8,0,667.0,109.0,1.8,26.0,442.0,183.27,112.55
2016,6,8,8,15,692.5,114.0,1.9,26.0,493.5,234.47,154.05
2016,6,8,8,30,718.0,119.0,2.0,26.0,545.0,288.3,199.27
2016,6,8,8,45,736.5,123.5,2.15,26.5,593.0,341.81,244.22
2016,6,8,9,0,755.0,128.0,2.3,27.0,641.0,400.45,292.17
2016,6,8,9,15,770.0,131.5,2.35,27.0,685.5,453.58,335.43
2016,6,8,9,30,785.0,135.0,2.4,27.0,730.0,507.19,377.91
2016,6,8,9,45,794.0,139.0,2.45,27.5,768.5,558.16,416.52
2016,6,8,10,0,803.0,143.0,2.5,28.0,807.0,608.5,453.48
2016,6,8,10,15,812.0,145.0,2.5,28.0,840.5,656.21,488.3
2016,6,8,10,30,821.0,147.0,2.5,28.0,874.0,702.81,521.52
2016,6,8,10,45,826.5,149.5,2.5,28.5,900.0,745.97,550.52
2016,6,8,11,0,832.0,152.0,2.5,29.0,926.0,787.31,576.32
2016,6,8,11,15,624.5,285.0,2.5,29.0,873.5,773.52,562.97
2016,6,8,11,30,417.0,418.0,2.5,29.0,821.0,745.23,538.33
2016,6,8,11,45,450.5,387.5,2.5,29.0,828.0,765.09,553.07
2016,6,8,12,0,484.0,357.0,2.5,29.0,835.0,784.47,567.13
2016,6,8,12,15,305.0,431.0,2.5,29.0,733.0,701.2,506.49
2016,6,8,12,30,126.0,505.0,2.5,29.0,631.0,609.26,439.07
2016,6,8,12,45,138.0,491.0,2.55,29.0,628.0,613.56,443.38
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,617.06,446.62
2016,6,8,13,15,311.0,448.0,2.6,29.0,749.5,758.79,547.11
2016,6,8,13,30,472.0,419.0,2.6,29.0,874.0,900.69,643.26
2016,6,8,13,45,455.0,406.0,2.65,29.0,838.0,875.25,626.33
2016,6,8,14,0,438.0,393.0,2.7,29.0,802.0,847.46,609.2
2016,6,8,14,15,425.0,382.0,2.7,29.0,769.0,823.48,594.2
2016,6,8,14,30,412.0,371.0,2.7,29.0,736.0,797.61,577.85
2016,6,8,14,45,325.5,384.5,2.7,29.0,666.0,716.02,521.96
2016,6,8,15,0,239.0,398.0,2.7,29.0,596.0,634.3,465.16
2016,6,8,15,15,488.5,278.0,2.7,28.5,658.0,754.79,557.57
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,842.9,622.81
2016,6,8,15,45,720.5,154.5,2.7,28.0,676.0,803.49,596.94
2016,6,8,16,0,703.0,151.0,2.7,28.0,632.0,762.56,570.8
2016,6,8,16,15,565.5,184.0,2.6,27.5,552.5,663.84,502.21
2016,6,8,16,30,428.0,217.0,2.5,27.0,473.0,569.31,434.09
2016,6,8,16,45,451.5,189.0,2.4,27.0,436.5,538.66,413.64
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,504.41,389.62
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.5,449.67,349.4
2016,6,8,17,30,412.0,137.0,2.0,26.0,305.0,396.81,309.65
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.5,341.57,266.51
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,288.88,224.27
2016,6,8,18,15,298.0,88.5,1.6,25.5,165.5,231.01,177.48
2016,6,8,18,30,248.0,72.0,1.5,25.0,121.0,172.56,129.37
2016,6,8,18,45,181.0,53.5,1.4,24.5,83.5,118.48,84.69
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,71.81,45.52
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,31.3,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,13.03,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,25.75,14.82
2016,6,9,6,15,239.5,49.0,1.0,22.0,88.0,37.54,26.27
2016,6,9,6,30,328.0,65.0,0.9,22.0,129.0,48.79,36.49
2016,6,9,6,45,399.0,75.5,0.85,22.5,178.0,55.3,42.31
2016,6,9,7,0,470.0,86.0,0.8,23.0,227.0,61.49,47.62
2016,6,9,7,15,517.0,94.5,1.0,23.5,278.5,65.11,50.56
2016,6,9,7,30,564.0,103.0,1.2,24.0,330.0,90.56,55.85
2016,6,9,7,45,603.5,108.0,1.4,25.0,382.5,134.05,78.64
2016,6,9,8,0,643.0,113.0,1.6,26.0,435.0,182.29,112.71
2016,6,9,8,15,669.5,118.5,1.7,26.0,486.0,232.68,153.34
2016,6,9,8,30,696.0,124.0,1.8,26.0,537.0,285.85,197.77
2016,6,9,8,45,717.5,127.5,1.95,26.5,585.0,338.28,241.62
2016,6,9,9,0,739.0,131.0,2.1,27.0,633.0,396.28,288.89
2016,6,9,9,15,754.5,134.5,2.2,27.0,677.5,448.74,331.62
2016,6,9,9,30,770.0,138.0,2.3,27.0,722.0,501.76,373.71
2016,6,9,9,45,783.5,140.0,2.4,27.5,761.5,552.68,412.43
2016,6,9,10,0,797.0,142.0,2.5,28.0,801.0,603.42,449.92
2016,6,9,10,15,511.5,288.5,2.6,28.0,718.0,586.67,435.25
2016,6,9,10,30,226.0,435.0,2.7,28.0,635.0,547.19,402.63
2016,6,9,10,45,254.5,443.0,2.8,28.5,675.0,587.29,430.84
2016,6,9,11,0,283.0,451.0,2.9,29.0,715.0,631.53,461.11
2016,6,9,11,15,561.5,300.5,2.95,29.0,837.5,735.69,539.86
2016,6,9,11,30,840.0,150.0,3.0,29.0,960.0,850.33,620.47
2016,6,9,11,45,846.0,148.5,3.1,29.5,973.0,880.88,638.78
2016,6,9,12,0,852.0,147.0,3.2,30.0,986.0,908.96,656.01
2016,6,9,12,15,853.0,147.0,3.25,30.0,990.0,931.19,670.43
2016,6,9,12,30,854.0,147.0,3.3,30.0,994.0,950.66,683.15
2016,6,9,12,45,853.0,147.0,3.35,30.0,990.0,965.41,692.91
2016,6,9,13,0,852.0,147.0,3.4,30.0,986.0,977.12,700.85
2016,6,9,13,15,849.5,146.0,3.4,30.0,974.5,983.2,704.93
2016,6,9,13,30,847.0,145.0,3.4,30.0,963.0,985.91,707.02
2016,6,9,13,45,581.0,297.0,3.4,30.0,853.0,891.94,643.96
2016,6,9,14,0,315.0,449.0,3.4,30.0,743.0,774.77,558.68
2016,6,9,14,15,569.5,294.5,3.35,30.0,807.0,876.53,636.05
2016,6,9,14,30,824.0,140.0,3.3,30.0,871.0,949.46,686.32
2016,6,9,14,45,449.0,261.5,3.3,30.0,658.5,716.73,527.42
2016,6,9,15,0,74.0,383.0,3.3,30.0,446.0,452.89,333.35
2016,6,9,15,15,156.0,369.5,3.25,29.5,492.0,524.94,389.66
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,581.35,433.05
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,541.67,405.37
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,501.9,377.78
2016,6,9,16,15,433.0,227.5,3.1,28.5,495.5,600.79,456.12
2016,6,9,16,30,655.0,142.0,3.0,28.0,533.0,665.39,507.91
2016,6,9,16,45,625.5,136.5,2.95,28.0,482.5,611.29,468.89
2016,6,9,17,0,596.0,131.0,2.9,28.0,432.0,557.78,430.23
2016,6,9,17,15,560.5,123.0,2.7,27.5,380.5,498.82,387.02
2016,6,9,17,30,525.0,115.0,2.5,27.0,329.0,437.79,341.18
2016,6,9,17,45,479.0,105.0,2.35,27.0,278.0,376.02,292.9
2016,6,9,18,0,433.0,95.0,2.2,27.0,227.0,318.09,246.38
2016,6,9,18,15,369.5,82.5,2.05,26.0,179.0,254.33,195.18
2016,6,9,18,30,306.0,70.0,1.9,25.0,131.0,197.1,148.01
2016,6,9,18,45,225.0,53.0,1.75,24.5,90.5,136.45,97.91
2016,6,9,19,0,144.0,36.0,1.6,24.0,50.0,80.47,51.36
2016,6,9,19,15,72.0,18.0,1.65,24.0,25.0,34.82,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,12.22,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,24.17,13.56
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,33.63,22.96
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,43.31,31.78
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,48.09,36.1
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,52.6,39.99
2016,6,10,7,15,571.5,82.0,1.9,23.5,284.0,55.16,42.04
2016,6,10,7,30,617.0,89.0,2.0,24.0,336.0,81.03,47.14
2016,6,10,7,45,407.0,150.0,2.1,24.5,322.5,147.96,97.87
2016,6,10,8,0,197.0,211.0,2.2,25.0,309.0,200.26,146.03
2016,6,10,8,15,465.5,159.5,2.25,25.5,426.0,222.52,153.47
2016,6,10,8,30,734.0,108.0,2.3,26.0,543.0,286.91,197.94
2016,6,10,8,45,753.5,111.0,2.35,26.5,591.0,339.86,242.57
2016,6,10,9,0,773.0,114.0,2.4,27.0,639.0,394.26,287.53
2016,6,10,9,15,787.5,117.0,2.4,27.0,683.5,447.62,331.16
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,501.37,373.84
2016,6,10,9,45,813.0,122.5,2.4,27.5,767.0,552.89,412.88
2016,6,10,10,0,824.0,125.0,2.4,28.0,806.0,605.83,451.58
2016,6,10,10,15,574.5,267.5,2.4,28.0,751.5,607.58,450.0
2016,6,10,10,30,325.0,410.0,2.4,28.0,697.0,591.36,434.2
2016,6,10,10,45,358.5,407.0,2.4,28.5,733.0,631.77,462.11
2016,6,10,11,0,392.0,404.0,2.4,29.0,769.0,673.78,490.35
2016,6,10,11,15,431.5,375.0,2.4,29.0,785.0,698.76,508.33
2016,6,10,11,30,471.0,346.0,2.4,29.0,801.0,725.37,527.45
2016,6,10,11,45,675.5,236.0,2.45,29.5,896.5,820.13,595.22
2016,6,10,12,0,880.0,126.0,2.5,30.0,992.0,914.73,655.25
2016,6,10,12,15,880.5,126.0,2.5,30.0,996.0,937.03,668.53
2016,6,10,12,30,881.0,126.0,2.5,30.0,1000.0,956.41,680.62
2016,6,10,12,45,879.5,126.5,2.55,30.0,996.5,971.38,690.43
2016,6,10,13,0,878.0,127.0,2.6,30.0,993.0,983.2,698.39
2016,6,10,13,15,875.5,126.5,2.6,30.0,981.0,989.76,702.69
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,992.87,704.98
2016,6,10,13,45,607.5,279.0,2.6,30.0,860.0,900.39,644.85
2016,6,10,14,0,342.0,432.0,2.6,30.0,751.0,783.91,561.48
2016,6,10,14,15,596.0,277.5,2.6,30.0,814.5,886.98,638.86
2016,6,10,14,30,850.0,123.0,2.6,30.0,878.0,957.27,685.99
2016,6,10,14,45,572.0,254.5,2.65,30.0,754.0,830.02,602.09
2016,6,10,15,0,294.0,386.0,2.7,30.0,630.0,683.96,497.83
2016,6,10,15,15,298.0,364.5,2.65,30.0,601.5,660.45,483.78
2016,6,10,15,30,302.0,343.0,2.6,30.0,573.0,635.35,467.74
2016,6,10,15,45,308.0,319.0,2.6,30.0,541.0,607.73,450.14
2016,6,10,16,0,314.0,295.0,2.6,30.0,509.0,578.43,431.16
2016,6,10,16,15,522.5,202.5,2.5,29.5,528.5,645.32,485.09
2016,6,10,16,30,731.0,110.0,2.4,29.0,548.0,685.39,517.86
2016,6,10,16,45,700.0,108.0,2.35,29.0,496.0,633.29,481.7
2016,6,10,17,0,669.0,106.0,2.3,29.0,444.0,579.67,443.41
2016,6,10,17,15,635.5,100.0,2.15,28.5,392.0,520.96,401.02
2016,6,10,17,30,602.0,94.0,2.0,28.0,340.0,463.82,358.55
2016,6,10,17,45,545.5,89.0,1.85,28.0,287.0,397.62,307.26
2016,6,10,18,0,489.0,84.0,1.7,28.0,234.0,335.95,258.18
2016,6,10,18,15,425.0,73.5,1.55,27.5,185.5,267.6,203.39
2016,6,10,18,30,361.0,63.0,1.4,27.0,137.0,209.29,155.25
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.5,144.48,102.37
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,90.59,57.86
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,39.41,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,23.0,14.25,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,46.0,27.83,16.34
2016,6,11,6,15,214.0,50.5,2.2,23.5,86.0,38.71,27.05
2016,6,11,6,30,301.0,67.0,2.4,24.0,126.0,50.32,37.45
2016,6,11,6,45,150.5,70.0,2.6,24.5,99.5,55.03,41.71
2016,6,11,7,0,0.0,73.0,2.8,25.0,73.0,66.8,51.76
2016,6,11,7,15,0.0,79.5,2.9,25.0,79.5,73.03,56.99
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,79.24,59.14
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,128.19,96.6
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,183.08,137.6
2016,6,11,8,15,48.5,213.0,3.25,26.0,238.5,191.59,144.86
2016,6,11,8,30,25.0,220.0,3.3,26.0,235.0,202.62,153.96
2016,6,11,8,45,365.5,181.5,3.35,26.5,429.0,266.82,195.96
2016,6,11,9,0,706.0,143.0,3.4,27.0,623.0,388.53,285.45
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.5,413.12,308.3
2016,6,11,9,30,224.0,355.0,3.4,27.0,526.0,417.53,312.63
2016,6,11,9,45,226.0,376.0,3.45,27.5,556.0,451.72,337.39
2016,6,11,10,0,228.0,397.0,3.5,28.0,586.0,485.92,361.57
2016,6,11,10,15,167.0,414.0,3.5,28.0,555.5,476.14,353.63
2016,6,11,10,30,106.0,431.0,3.5,28.0,525.0,462.68,342.71
2016,6,11,10,45,161.0,448.0,3.55,28.5,595.5,524.38,387.02
2016,6,11,11,0,216.0,465.0,3.6,29.0,666.0,592.64,434.94
2016,6,11,11,15,499.5,325.5,3.6,29.0,803.5,709.18,523.05
2016,6,11,11,30,783.0,186.0,3.6,29.0,941.0,838.12,615.68
2016,6,11,11,45,780.0,191.5,3.6,29.0,951.5,866.72,633.58
2016,6,11,12,0,777.0,197.0,3.6,29.0,962.0,892.63,650.35
2016,6,11,12,15,778.0,197.5,3.55,29.0,966.5,914.93,664.44
2016,6,11,12,30,779.0,198.0,3.5,29.0,971.0,934.66,676.87
2016,6,11,12,45,775.5,199.5,3.5,29.5,966.5,948.37,684.35
2016,6,11,13,0,772.0,201.0,3.5,30.0,962.0,959.13,690.01
2016,6,11,13,15,768.5,200.0,3.45,30.0,950.5,964.4,693.27
2016,6,11,13,30,765.0,199.0,3.4,30.0,939.0,966.47,694.61
2016,6,11,13,45,758.5,198.5,3.4,30.0,919.5,962.87,692.75
2016,6,11,14,0,752.0,198.0,3.4,30.0,900.0,956.1,689.0
2016,6,11,14,15,744.5,195.5,3.35,30.0,874.0,943.3,681.12
2016,6,11,14,30,737.0,193.0,3.3,30.0,848.0,933.03,675.05
2016,6,11,14,45,648.5,241.5,3.25,30.0,801.5,889.87,647.06
2016,6,11,15,0,560.0,290.0,3.2,30.0,755.0,843.51,614.51
2016,6,11,15,15,603.5,247.0,3.15,30.0,726.5,830.75,608.72
2016,6,11,15,30,647.0,204.0,3.1,30.0,698.0,811.14,598.11
2016,6,11,15,45,630.0,198.0,3.05,30.0,655.0,772.23,572.46
2016,6,11,16,0,613.0,192.0,3.0,30.0,612.0,731.96,545.72
2016,6,11,16,15,590.5,185.0,2.9,29.5,565.5,685.18,514.87
2016,6,11,16,30,568.0,178.0,2.8,29.0,519.0,633.77,480.28
2016,6,11,16,45,541.5,169.0,2.7,29.0,470.0,581.93,443.63
2016,6,11,17,0,515.0,160.0,2.6,29.0,421.0,530.76,406.75
2016,6,11,17,15,478.0,149.5,2.4,28.5,370.0,472.39,364.18
2016,6,11,17,30,441.0,139.0,2.2,28.0,319.0,416.32,322.3
2016,6,11,17,45,395.5,125.5,2.05,28.0,269.5,355.24,275.05
2016,6,11,18,0,350.0,112.0,1.9,28.0,220.0,298.05,229.74
2016,6,11,18,15,289.5,96.0,1.8,27.5,173.0,230.1,175.69
2016,6,11,18,30,229.0,80.0,1.7,27.0,126.0,175.47,131.12
