Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,835.0,118.0,2.5,34.0,817.0,914.66,648.54
2016,6,21,15,15,824.5,116.0,2.5,33.5,778.5,886.48,633.17
2016,6,21,15,30,814.0,114.0,2.5,33.0,740.0,855.73,616.05
2016,6,21,15,45,800.5,111.5,2.5,33.0,697.0,825.55,597.93
2016,6,21,16,0,787.0,109.0,2.5,33.0,654.0,787.02,574.14
2016,6,21,16,15,769.5,105.5,2.45,32.5,606.5,742.41,546.88
2016,6,21,16,30,752.0,102.0,2.4,32.0,559.0,696.57,518.35
2016,6,21,16,45,730.0,98.0,2.4,32.0,508.5,645.98,485.22
2016,6,21,17,0,708.0,94.0,2.4,32.0,458.0,595.1,450.02
2016,6,21,17,15,677.0,89.0,2.3,31.5,406.0,539.11,410.33
2016,6,21,17,30,646.0,84.0,2.2,31.0,354.0,482.7,369.16
2016,6,21,17,45,606.5,77.5,2.1,31.0,302.5,421.64,322.51
2016,6,21,18,0,567.0,71.0,2.0,31.0,251.0,363.37,276.59
2016,6,21,18,15,506.0,63.5,1.8,30.0,201.0,297.97,224.83
2016,6,21,18,30,445.0,56.0,1.6,29.0,151.0,238.41,176.12
2016,6,21,18,45,356.0,45.0,1.45,28.5,107.5,172.53,122.09
2016,6,21,19,0,267.0,34.0,1.3,28.0,64.0,116.6,75.68
2016,6,21,19,15,133.5,17.0,1.35,27.5,32.0,50.0,12.38
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,83.5,15.5,2.6,23.5,22.5,14.77,0.0
2016,6,22,6,0,167.0,31.0,2.9,24.0,45.0,24.27,12.93
2016,6,22,6,15,265.0,44.0,3.05,24.5,86.0,33.74,22.65
2016,6,22,6,30,363.0,57.0,3.2,25.0,127.0,42.81,30.85
2016,6,22,6,45,436.5,66.0,3.35,25.5,175.5,48.48,35.92
2016,6,22,7,0,510.0,75.0,3.5,26.0,224.0,53.0,39.8
2016,6,22,7,15,557.0,82.0,3.5,26.5,276.0,55.54,41.83
2016,6,22,7,30,604.0,89.0,3.5,27.0,328.0,74.63,44.63
2016,6,22,7,45,641.0,93.5,3.5,27.5,380.5,119.43,66.04
2016,6,22,8,0,678.0,98.0,3.5,28.0,433.0,168.62,99.99
2016,6,22,8,15,703.5,102.5,3.45,28.5,484.0,219.63,140.61
2016,6,22,8,30,729.0,107.0,3.4,29.0,535.0,277.49,188.37
2016,6,22,8,45,749.5,110.0,3.4,29.5,583.5,330.31,232.7
2016,6,22,9,0,770.0,113.0,3.4,30.0,632.0,384.73,277.58
2016,6,22,9,15,784.5,116.0,3.4,30.0,676.5,437.88,321.14
2016,6,22,9,30,799.0,119.0,3.4,30.0,721.0,491.46,363.86
2016,6,22,9,45,811.5,121.0,3.4,30.5,760.5,543.25,403.34
2016,6,22,10,0,824.0,123.0,3.4,31.0,800.0,596.84,442.78
2016,6,22,10,15,832.5,125.0,3.45,31.5,834.0,644.52,477.1
2016,6,22,10,30,841.0,127.0,3.5,32.0,868.0,690.97,509.65
2016,6,22,10,45,848.0,128.0,3.55,32.5,895.5,734.03,538.66
2016,6,22,11,0,855.0,129.0,3.6,33.0,923.0,775.31,564.79
2016,6,22,11,15,859.5,130.0,3.65,33.0,943.0,812.61,589.17
2016,6,22,11,30,864.0,131.0,3.7,33.0,963.0,847.58,611.9
2016,6,22,11,45,872.5,127.5,3.75,33.0,977.0,879.51,632.56
2016,6,22,12,0,881.0,124.0,3.8,33.0,991.0,908.99,651.58
2016,6,22,12,15,882.0,124.0,3.85,33.0,995.5,932.21,666.55
2016,6,22,12,30,883.0,124.0,3.9,33.0,1000.0,952.53,679.72
2016,6,22,12,45,883.0,123.5,3.95,33.5,997.5,968.51,688.77
2016,6,22,13,0,883.0,123.0,4.0,34.0,995.0,981.38,695.91
2016,6,22,13,15,880.5,122.5,4.0,34.0,984.0,988.51,700.61
2016,6,22,13,30,878.0,122.0,4.0,34.0,973.0,992.18,703.27
2016,6,22,13,45,875.0,120.5,4.05,34.0,954.5,990.9,703.19
2016,6,22,14,0,872.0,119.0,4.1,34.0,936.0,986.12,701.03
2016,6,22,14,15,539.0,280.5,4.1,34.0,781.0,831.75,598.45
2016,6,22,14,30,206.0,442.0,4.1,34.0,626.0,651.09,468.12
2016,6,22,14,45,513.0,285.5,4.1,34.0,720.0,803.1,582.07
2016,6,22,15,0,820.0,129.0,4.1,34.0,814.0,912.27,658.0
2016,6,22,15,15,809.0,126.5,4.05,33.5,776.0,890.58,645.28
2016,6,22,15,30,798.0,124.0,4.0,33.0,738.0,859.07,626.86
2016,6,22,15,45,569.0,208.0,4.0,33.0,633.0,732.2,540.78
2016,6,22,16,0,340.0,292.0,4.0,33.0,528.0,598.01,443.34
2016,6,22,16,15,534.5,202.5,3.9,32.5,542.0,657.61,492.48
2016,6,22,16,30,729.0,113.0,3.8,32.0,556.0,691.54,521.14
2016,6,22,16,45,702.5,109.0,3.75,32.0,505.0,640.81,486.16
2016,6,22,17,0,676.0,105.0,3.7,32.0,454.0,588.05,448.48
2016,6,22,17,15,644.0,99.5,3.5,31.5,402.0,530.64,407.02
2016,6,22,17,30,612.0,94.0,3.3,31.0,350.0,474.59,365.42
2016,6,22,17,45,567.0,87.5,3.15,30.5,298.0,412.2,317.87
2016,6,22,18,0,522.0,81.0,3.0,30.0,246.0,353.17,271.45
2016,6,22,18,15,460.0,72.0,2.8,29.5,197.0,287.93,218.96
2016,6,22,18,30,398.0,63.0,2.6,29.0,148.0,226.32,168.21
2016,6,22,18,45,308.0,50.5,2.45,28.5,105.0,161.78,115.25
2016,6,22,19,0,218.0,38.0,2.3,28.0,62.0,107.49,70.45
2016,6,22,19,15,109.0,19.0,2.4,27.5,31.0,47.75,12.54
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.5,15.5,2.95,23.5,22.5,14.77,0.0
2016,6,23,6,0,161.0,31.0,3.1,24.0,45.0,24.28,12.84
2016,6,23,6,15,260.0,45.0,3.25,24.0,86.0,34.55,23.37
2016,6,23,6,30,359.0,59.0,3.4,24.0,127.0,44.39,32.33
2016,6,23,6,45,441.0,66.5,3.55,24.5,177.0,48.99,36.51
2016,6,23,7,0,523.0,74.0,3.7,25.0,227.0,52.25,39.33
2016,6,23,7,15,570.0,81.0,3.7,25.5,279.0,54.84,41.42
2016,6,23,7,30,617.0,88.0,3.7,26.0,331.0,73.62,44.11
2016,6,23,7,45,661.5,90.0,3.7,26.5,385.5,117.87,64.41
2016,6,23,8,0,706.0,92.0,3.7,27.0,440.0,167.37,98.27
2016,6,23,8,15,730.5,95.5,3.65,27.5,491.0,223.19,142.91
2016,6,23,8,30,755.0,99.0,3.6,28.0,542.0,276.91,187.92
2016,6,23,8,45,779.0,100.0,3.6,28.5,592.0,330.62,233.32
2016,6,23,9,0,803.0,101.0,3.6,29.0,642.0,386.27,279.57
2016,6,23,9,15,504.5,227.5,3.55,29.5,575.5,407.53,300.81
2016,6,23,9,30,206.0,354.0,3.5,30.0,509.0,405.12,299.93
2016,6,23,9,45,532.0,230.0,3.5,30.5,660.0,484.59,359.93
2016,6,23,10,0,858.0,106.0,3.5,31.0,811.0,601.62,447.1
2016,6,23,10,15,865.5,108.0,3.5,31.0,845.0,650.2,482.64
2016,6,23,10,30,873.0,110.0,3.5,31.0,879.0,697.4,516.69
2016,6,23,10,45,880.0,110.5,3.55,31.5,906.5,741.32,545.8
2016,6,23,11,0,887.0,111.0,3.6,32.0,934.0,783.37,572.49
2016,6,23,11,15,891.0,111.5,3.65,32.0,954.0,820.95,597.11
2016,6,23,11,30,895.0,112.0,3.7,32.0,974.0,856.08,619.98
2016,6,23,11,45,890.5,118.0,3.75,32.5,984.5,886.22,638.2
2016,6,23,12,0,886.0,124.0,3.8,33.0,995.0,913.2,654.28
2016,6,23,12,15,886.5,124.0,3.8,33.0,1000.0,936.13,668.79
2016,6,23,12,30,887.0,124.0,3.8,33.0,1005.0,956.12,681.44
2016,6,23,12,45,885.5,125.0,3.85,33.5,1002.0,972.18,690.52
2016,6,23,13,0,884.0,126.0,3.9,34.0,999.0,985.12,697.68
2016,6,23,13,15,882.0,125.0,3.9,34.0,988.0,992.35,702.44
2016,6,23,13,30,880.0,124.0,3.9,34.0,977.0,996.13,705.15
2016,6,23,13,45,875.0,124.0,3.95,34.0,958.5,994.43,704.82
2016,6,23,14,0,870.0,124.0,4.0,34.0,940.0,989.28,702.44
2016,6,23,14,15,864.0,122.5,3.95,34.0,914.0,978.23,695.83
2016,6,23,14,30,858.0,121.0,3.9,34.0,888.0,963.85,687.22
2016,6,23,14,45,570.5,256.5,3.9,34.0,758.5,831.3,599.76
2016,6,23,15,0,283.0,392.0,3.9,34.0,629.0,680.1,491.15
2016,6,23,15,15,554.0,251.5,3.85,33.5,688.0,788.47,575.39
2016,6,23,15,30,825.0,111.0,3.8,33.0,747.0,863.07,629.25
2016,6,23,15,45,603.5,195.5,3.8,33.0,646.0,749.44,552.65
2016,6,23,16,0,382.0,280.0,3.8,33.0,545.0,620.37,459.49
2016,6,23,16,15,336.5,268.0,3.75,32.5,489.0,558.98,417.74
2016,6,23,16,30,291.0,256.0,3.7,32.0,433.0,499.75,376.31
2016,6,23,16,45,284.5,232.0,3.7,32.0,392.5,458.23,347.26
2016,6,23,17,0,278.0,208.0,3.7,32.0,352.0,416.3,317.29
2016,6,23,17,15,458.5,147.5,3.5,31.5,353.5,461.59,354.55
2016,6,23,17,30,639.0,87.0,3.3,31.0,355.0,482.96,372.24
2016,6,23,17,45,590.5,82.0,3.15,30.5,302.0,419.08,323.19
2016,6,23,18,0,542.0,77.0,3.0,30.0,249.0,358.87,275.83
2016,6,23,18,15,480.5,68.5,2.75,29.5,199.5,293.34,223.01
2016,6,23,18,30,419.0,60.0,2.5,29.0,150.0,233.7,173.63
2016,6,23,18,45,325.5,48.5,2.3,28.5,106.5,165.22,117.55
2016,6,23,19,0,232.0,37.0,2.1,28.0,63.0,110.09,72.07
2016,6,23,19,15,116.0,18.5,2.2,27.5,31.5,48.68,13.31
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.5,1.8,22.5,22.5,14.77,0.0
2016,6,24,6,0,172.0,31.0,2.0,23.0,45.0,24.31,12.84
2016,6,24,6,15,275.5,44.0,2.15,23.5,86.5,33.8,22.78
2016,6,24,6,30,379.0,57.0,2.3,24.0,128.0,42.89,31.05
2016,6,24,6,45,466.5,63.0,2.5,24.5,179.0,46.03,33.98
2016,6,24,7,0,554.0,69.0,2.7,25.0,230.0,48.25,35.9
2016,6,24,7,15,364.5,113.0,2.75,25.5,228.0,79.13,62.08
2016,6,24,7,30,175.0,157.0,2.8,26.0,226.0,125.99,93.63
2016,6,24,7,45,183.0,182.0,2.85,26.5,263.5,159.03,115.1
2016,6,24,8,0,191.0,207.0,2.9,27.0,301.0,193.42,140.05
2016,6,24,8,15,489.5,147.5,2.95,27.5,425.0,212.24,143.22
2016,6,24,8,30,788.0,88.0,3.0,28.0,549.0,275.65,185.65
2016,6,24,8,45,534.5,191.0,3.05,28.5,516.0,323.9,232.77
2016,6,24,9,0,281.0,294.0,3.1,29.0,483.0,349.24,257.72
2016,6,24,9,15,318.5,307.0,3.15,29.5,535.5,395.6,292.34
2016,6,24,9,30,356.0,320.0,3.2,30.0,588.0,445.66,329.19
2016,6,24,9,45,355.5,341.5,3.3,30.5,621.5,485.8,358.29
2016,6,24,10,0,355.0,363.0,3.4,31.0,655.0,525.55,386.45
2016,6,24,10,15,419.5,354.5,3.5,31.0,714.0,578.17,424.98
2016,6,24,10,30,484.0,346.0,3.6,31.0,773.0,638.59,468.52
2016,6,24,10,45,467.0,366.5,3.7,31.5,789.0,669.42,488.72
2016,6,24,11,0,450.0,387.0,3.8,32.0,805.0,697.91,507.04
2016,6,24,11,15,391.5,419.5,3.9,32.0,789.0,702.13,508.7
2016,6,24,11,30,333.0,452.0,4.0,32.0,773.0,700.73,506.45
2016,6,24,11,45,344.0,451.5,4.1,32.0,787.0,725.17,523.58
2016,6,24,12,0,355.0,451.0,4.2,32.0,801.0,749.1,540.19
2016,6,24,12,15,429.0,437.5,4.25,32.0,862.0,819.96,589.41
2016,6,24,12,30,503.0,424.0,4.3,32.0,923.0,891.62,638.26
2016,6,24,12,45,681.5,281.0,4.4,32.0,955.0,938.9,675.91
2016,6,24,13,0,860.0,138.0,4.5,32.0,987.0,973.08,699.13
2016,6,24,13,15,648.5,280.0,4.5,31.5,916.5,929.1,670.85
2016,6,24,13,30,437.0,422.0,4.5,31.0,846.0,866.75,624.24
2016,6,24,13,45,322.0,446.0,4.55,31.0,755.5,775.05,560.86
2016,6,24,14,0,207.0,470.0,4.6,31.0,665.0,679.13,493.3
2016,6,24,14,15,321.0,417.5,4.55,31.0,709.5,748.49,545.32
2016,6,24,14,30,435.0,365.0,4.5,31.0,754.0,813.67,593.04
2016,6,24,14,45,512.5,322.0,4.5,31.0,763.5,840.42,613.89
2016,6,24,15,0,590.0,279.0,4.5,31.0,773.0,861.67,631.26
2016,6,24,15,15,521.5,284.5,4.4,30.5,706.0,793.31,585.21
2016,6,24,15,30,453.0,290.0,4.3,30.0,639.0,725.91,539.48
2016,6,24,15,45,295.0,305.5,4.25,30.0,527.5,583.28,436.87
2016,6,24,16,0,137.0,321.0,4.2,30.0,416.0,449.48,337.59
2016,6,24,16,15,241.0,282.5,4.05,29.5,435.0,498.4,377.99
2016,6,24,16,30,345.0,244.0,3.9,29.0,454.0,528.11,403.43
2016,6,24,16,45,194.0,223.5,3.8,29.0,340.0,374.41,287.65
2016,6,24,17,0,43.0,203.0,3.7,29.0,226.0,234.07,178.81
2016,6,24,17,15,182.0,178.0,3.45,28.5,256.5,302.66,235.34
2016,6,24,17,30,321.0,153.0,3.2,28.0,287.0,356.84,278.67
2016,6,24,17,45,298.0,133.5,2.95,28.0,244.5,307.73,239.89
2016,6,24,18,0,275.0,114.0,2.7,28.0,202.0,260.34,201.99
2016,6,24,18,15,241.0,95.5,2.45,27.5,161.5,211.32,162.33
2016,6,24,18,30,207.0,77.0,2.2,27.0,121.0,165.64,124.55
2016,6,24,18,45,153.5,58.0,2.0,26.5,85.5,116.74,84.22
2016,6,24,19,0,100.0,39.0,1.8,26.0,50.0,73.65,48.63
2016,6,24,19,15,50.0,19.5,1.85,26.0,25.0,33.54,8.46
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,2.4,23.5,14.5,13.34,0.0
2016,6,25,6,0,13.0,28.0,2.5,24.0,29.0,25.04,13.19
2016,6,25,6,15,48.0,48.5,2.55,24.0,57.0,40.64,28.42
2016,6,25,6,30,83.0,69.0,2.6,24.0,85.0,56.67,42.75
2016,6,25,6,45,117.0,89.0,2.65,24.5,119.5,71.98,56.12
2016,6,25,7,0,151.0,109.0,2.7,25.0,154.0,86.89,68.82
2016,6,25,7,15,166.0,132.5,2.85,25.0,190.5,103.57,82.87
2016,6,25,7,30,181.0,156.0,3.0,25.0,227.0,125.24,93.4
2016,6,25,7,45,114.0,174.5,3.2,25.5,222.0,147.95,109.46
2016,6,25,8,0,47.0,193.0,3.4,26.0,217.0,168.56,127.34
2016,6,25,8,15,26.5,186.0,3.55,26.0,200.0,165.51,125.45
2016,6,25,8,30,6.0,179.0,3.7,26.0,183.0,163.04,123.94
2016,6,25,8,45,7.0,189.5,3.85,26.5,194.5,173.87,131.75
2016,6,25,9,0,8.0,200.0,4.0,27.0,206.0,184.76,139.55
2016,6,25,9,15,68.5,277.0,4.05,27.0,328.5,272.99,206.21
2016,6,25,9,30,129.0,354.0,4.1,27.0,451.0,367.43,276.6
2016,6,25,9,45,213.5,365.5,4.15,27.0,536.5,433.2,325.51
2016,6,25,10,0,298.0,377.0,4.2,27.0,622.0,503.54,377.75
2016,6,25,10,15,309.5,392.0,4.2,27.0,655.5,542.37,405.96
2016,6,25,10,30,321.0,407.0,4.2,27.0,689.0,581.77,434.32
2016,6,25,10,45,182.0,404.0,4.25,27.5,565.5,498.93,371.95
2016,6,25,11,0,43.0,401.0,4.3,28.0,442.0,401.43,297.72
2016,6,25,11,15,24.5,284.5,4.25,28.0,308.0,284.32,211.73
2016,6,25,11,30,6.0,168.0,4.2,28.0,174.0,161.94,119.54
2016,6,25,11,45,5.5,163.0,4.2,28.5,168.5,157.24,115.81
2016,6,25,12,0,5.0,158.0,4.2,29.0,163.0,152.47,111.91
2016,6,25,12,15,78.5,333.0,4.15,29.0,411.0,393.21,292.69
2016,6,25,12,30,152.0,508.0,4.1,29.0,659.0,634.46,463.48
2016,6,25,12,45,175.5,506.0,4.05,29.0,680.0,662.03,481.99
2016,6,25,13,0,199.0,504.0,4.0,29.0,701.0,689.3,501.28
2016,6,25,13,15,99.5,312.0,3.95,29.0,410.5,407.34,302.29
2016,6,25,13,30,0.0,120.0,3.9,29.0,120.0,112.73,81.27
2016,6,25,13,45,5.0,165.5,3.85,29.0,170.5,160.82,118.44
2016,6,25,14,0,10.0,211.0,3.8,29.0,221.0,209.26,155.18
2016,6,25,14,15,23.0,290.5,3.75,28.5,312.0,307.27,228.96
2016,6,25,14,30,36.0,370.0,3.7,28.0,403.0,401.35,298.52
2016,6,25,14,45,24.5,313.0,3.7,28.0,335.5,332.78,248.26
2016,6,25,15,0,13.0,256.0,3.7,28.0,268.0,256.11,191.57
2016,6,25,15,15,6.5,199.0,3.7,28.0,205.5,194.5,145.38
2016,6,25,15,30,0.0,142.0,3.7,28.0,143.0,133.56,98.83
2016,6,25,15,45,4.5,176.0,3.7,28.0,180.0,170.45,127.75
2016,6,25,16,0,9.0,210.0,3.7,28.0,217.0,207.82,156.82
2016,6,25,16,15,4.5,146.5,3.65,27.5,150.0,141.82,106.42
2016,6,25,16,30,0.0,83.0,3.6,27.0,83.0,77.34,56.15
2016,6,25,16,45,0.0,70.5,3.6,27.0,70.5,65.64,47.08
2016,6,25,17,0,0.0,58.0,3.6,27.0,58.0,53.96,37.9
2016,6,25,17,15,0.0,55.5,3.4,26.5,55.5,51.61,36.26
2016,6,25,17,30,0.0,53.0,3.2,26.0,53.0,49.27,34.58
2016,6,25,17,45,0.0,45.0,3.05,26.0,45.0,41.8,28.61
2016,6,25,18,0,0.0,37.0,2.9,26.0,37.0,34.35,22.58
2016,6,25,18,15,0.0,29.5,2.65,25.5,29.5,27.37,16.89
2016,6,25,18,30,0.0,22.0,2.4,25.0,22.0,20.39,11.11
2016,6,25,18,45,0.0,15.5,2.15,25.0,15.5,14.36,6.01
2016,6,25,19,0,0.0,9.0,1.9,25.0,9.0,8.33,0.89
2016,6,25,19,15,0.0,4.5,1.95,25.0,4.5,4.16,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,54.0,15.5,1.2,22.5,20.0,14.77,0.0
2016,6,26,6,0,108.0,31.0,1.3,23.0,40.0,25.45,13.44
2016,6,26,6,15,203.0,47.0,1.45,23.0,79.5,36.17,24.8
2016,6,26,6,30,298.0,63.0,1.6,23.0,119.0,47.51,35.13
2016,6,26,6,45,378.0,72.5,1.8,23.5,167.0,53.33,40.39
2016,6,26,7,0,458.0,82.0,2.0,24.0,215.0,58.89,45.2
2016,6,26,7,15,508.0,90.5,2.05,24.0,266.0,62.59,48.33
2016,6,26,7,30,558.0,99.0,2.1,24.0,317.0,79.07,50.86
2016,6,26,7,45,359.5,153.0,2.2,24.5,301.5,140.18,94.46
2016,6,26,8,0,161.0,207.0,2.3,25.0,286.0,188.65,138.58
2016,6,26,8,15,132.0,231.0,2.35,25.5,300.5,214.38,159.36
2016,6,26,8,30,103.0,255.0,2.4,26.0,315.0,242.5,181.88
2016,6,26,8,45,189.0,274.5,2.45,26.5,397.0,289.4,215.42
2016,6,26,9,0,275.0,294.0,2.5,27.0,479.0,346.44,257.23
2016,6,26,9,15,537.5,205.0,2.55,27.5,597.5,401.93,297.74
2016,6,26,9,30,800.0,116.0,2.6,28.0,716.0,486.89,361.87
2016,6,26,9,45,471.5,256.5,2.7,28.5,615.5,473.29,352.22
2016,6,26,10,0,143.0,397.0,2.8,29.0,515.0,432.72,319.75
2016,6,26,10,15,160.0,416.0,2.85,29.5,552.5,470.72,346.6
2016,6,26,10,30,177.0,435.0,2.9,30.0,590.0,510.18,373.81
2016,6,26,10,45,519.5,278.0,3.0,30.5,754.5,629.52,464.08
2016,6,26,11,0,862.0,121.0,3.1,31.0,919.0,771.93,565.64
2016,6,26,11,15,866.0,121.5,3.15,31.0,939.0,808.77,589.06
2016,6,26,11,30,870.0,122.0,3.2,31.0,959.0,843.24,611.5
2016,6,26,11,45,544.0,310.0,3.25,31.0,836.0,770.07,558.37
2016,6,26,12,0,218.0,498.0,3.3,31.0,713.0,667.99,480.36
2016,6,26,12,15,294.5,473.0,3.3,31.0,764.5,727.65,523.39
2016,6,26,12,30,371.0,448.0,3.3,31.0,816.0,787.1,564.88
2016,6,26,12,45,373.5,445.0,3.35,31.5,815.0,797.73,570.85
2016,6,26,13,0,376.0,442.0,3.4,32.0,814.0,806.69,576.05
2016,6,26,13,15,418.5,395.5,3.4,32.0,805.0,816.54,584.5
2016,6,26,13,30,461.0,349.0,3.4,32.0,796.0,819.32,588.5
2016,6,26,13,45,490.5,362.0,3.4,32.0,830.0,865.54,619.39
2016,6,26,14,0,520.0,375.0,3.4,32.0,864.0,909.58,648.33
2016,6,26,14,15,669.0,257.5,3.35,32.0,867.5,938.94,672.82
2016,6,26,14,30,818.0,140.0,3.3,32.0,871.0,945.02,677.21
2016,6,26,14,45,809.5,138.0,3.3,32.0,839.0,933.21,670.47
2016,6,26,15,0,801.0,136.0,3.3,32.0,807.0,910.44,656.81
2016,6,26,15,15,790.0,133.5,3.25,31.5,769.5,882.04,640.54
2016,6,26,15,30,779.0,131.0,3.2,31.0,732.0,851.15,622.55
2016,6,26,15,45,650.0,179.0,3.15,31.0,660.5,773.41,571.52
2016,6,26,16,0,521.0,227.0,3.1,31.0,589.0,691.8,514.01
2016,6,26,16,15,548.0,198.5,2.95,30.5,555.0,665.48,498.59
2016,6,26,16,30,575.0,170.0,2.8,30.0,521.0,639.87,482.86
2016,6,26,16,45,563.0,155.5,2.7,30.0,474.0,592.35,449.69
2016,6,26,17,0,551.0,141.0,2.6,30.0,427.0,544.07,415.43
2016,6,26,17,15,577.0,118.5,2.3,29.5,388.0,510.85,392.04
2016,6,26,17,30,603.0,96.0,2.0,29.0,349.0,473.36,364.46
2016,6,26,17,45,559.5,88.5,1.7,29.0,297.5,411.03,316.09
2016,6,26,18,0,516.0,81.0,1.4,29.0,246.0,351.92,269.15
2016,6,26,18,15,454.0,72.0,1.3,28.5,197.0,286.85,217.51
2016,6,26,18,30,392.0,63.0,1.2,28.0,148.0,225.34,167.38
2016,6,26,18,45,303.5,50.5,1.15,27.5,105.0,161.33,115.19
2016,6,26,19,0,215.0,38.0,1.1,27.0,62.0,107.4,70.86
2016,6,26,19,15,107.5,19.0,1.1,26.5,31.0,47.97,14.31
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,14.0,1.4,22.5,20.5,13.34,0.0
2016,6,27,6,0,160.0,28.0,1.6,23.0,41.0,21.91,10.65
2016,6,27,6,15,250.0,42.0,1.65,23.5,80.0,32.24,21.44
2016,6,27,6,30,340.0,56.0,1.7,24.0,119.0,42.13,30.38
2016,6,27,6,45,414.5,64.5,1.75,24.5,166.5,47.43,35.17
2016,6,27,7,0,489.0,73.0,1.8,25.0,214.0,51.58,38.76
2016,6,27,7,15,501.0,89.0,1.75,25.5,259.5,61.4,47.01
2016,6,27,7,30,513.0,105.0,1.7,26.0,305.0,82.38,54.07
2016,6,27,7,45,477.0,133.0,1.7,27.0,341.0,134.5,84.67
2016,6,27,8,0,441.0,161.0,1.7,28.0,377.0,182.16,120.04
2016,6,27,8,15,435.5,185.0,1.7,28.5,418.5,229.02,156.84
2016,6,27,8,30,430.0,209.0,1.7,29.0,460.0,275.4,194.05
2016,6,27,8,45,617.5,153.0,1.75,29.5,548.0,316.81,223.4
2016,6,27,9,0,805.0,97.0,1.8,30.0,636.0,380.94,271.86
2016,6,27,9,15,818.5,99.5,1.8,30.5,680.5,439.43,318.14
2016,6,27,9,30,832.0,102.0,1.8,31.0,725.0,493.36,359.69
2016,6,27,9,45,842.5,103.5,1.8,31.5,764.5,544.76,398.07
2016,6,27,10,0,853.0,105.0,1.8,32.0,804.0,595.55,434.68
2016,6,27,10,15,626.5,237.0,1.8,32.0,762.5,606.71,440.27
2016,6,27,10,30,400.0,369.0,1.8,32.0,721.0,600.31,432.31
2016,6,27,10,45,639.5,240.5,1.8,32.5,823.5,681.52,491.56
2016,6,27,11,0,879.0,112.0,1.8,33.0,926.0,776.52,555.83
2016,6,27,11,15,691.0,256.0,1.8,33.0,905.0,793.42,563.37
2016,6,27,11,30,503.0,400.0,1.8,33.0,884.0,795.54,559.08
2016,6,27,11,45,691.0,262.0,1.8,33.5,936.0,851.63,599.53
2016,6,27,12,0,879.0,124.0,1.8,34.0,988.0,906.09,632.65
2016,6,27,12,15,879.5,124.0,1.8,34.0,993.0,929.04,646.17
2016,6,27,12,30,880.0,124.0,1.8,34.0,998.0,949.08,658.2
2016,6,27,12,45,879.0,124.0,1.8,34.5,995.0,964.74,666.26
2016,6,27,13,0,878.0,124.0,1.8,35.0,992.0,977.31,672.49
2016,6,27,13,15,875.5,123.5,1.85,35.0,981.0,984.64,677.64
2016,6,27,13,30,873.0,123.0,1.9,35.0,970.0,988.54,680.87
2016,6,27,13,45,868.0,123.0,1.95,35.0,951.5,987.01,680.93
2016,6,27,14,0,863.0,123.0,2.0,35.0,933.0,982.04,679.06
2016,6,27,14,15,857.0,121.5,2.0,35.0,907.5,971.2,673.15
2016,6,27,14,30,851.0,120.0,2.0,35.0,882.0,957.05,665.35
2016,6,27,14,45,829.0,127.0,2.0,35.0,846.5,933.13,651.6
2016,6,27,15,0,807.0,134.0,2.0,35.0,811.0,914.29,641.11
2016,6,27,15,15,796.0,131.5,2.0,34.5,773.0,885.79,625.79
2016,6,27,15,30,785.0,129.0,2.0,34.0,735.0,854.77,608.81
2016,6,27,15,45,702.5,161.0,2.05,34.0,679.5,800.03,575.42
2016,6,27,16,0,620.0,193.0,2.1,34.0,624.0,743.44,539.33
2016,6,27,16,15,669.0,154.5,2.1,33.5,589.0,720.88,528.26
2016,6,27,16,30,718.0,116.0,2.1,33.0,554.0,691.06,510.87
2016,6,27,16,45,583.5,144.5,2.15,33.0,480.0,596.01,444.88
2016,6,27,17,0,449.0,173.0,2.2,33.0,406.0,505.09,379.6
2016,6,27,17,15,433.0,155.5,2.1,32.5,359.5,455.45,344.99
2016,6,27,17,30,417.0,138.0,2.0,32.0,313.0,406.15,309.38
2016,6,27,17,45,391.5,121.0,1.9,31.5,267.0,352.88,269.62
2016,6,27,18,0,366.0,104.0,1.8,31.0,221.0,301.38,229.96
2016,6,27,18,15,381.0,83.5,1.65,30.0,185.0,265.45,201.04
2016,6,27,18,30,396.0,63.0,1.5,29.0,149.0,227.14,168.47
2016,6,27,18,45,309.0,50.5,1.35,28.5,106.0,163.32,116.29
2016,6,27,19,0,222.0,38.0,1.2,28.0,63.0,109.4,71.94
2016,6,27,19,15,111.0,19.0,1.2,27.5,31.5,48.8,14.73
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,14.5,2.05,24.5,18.5,13.82,0.0
2016,6,28,6,0,98.0,29.0,2.4,25.0,37.0,23.89,11.8
2016,6,28,6,15,175.5,48.0,2.45,25.5,75.5,38.71,26.56
2016,6,28,6,30,253.0,67.0,2.5,26.0,114.0,50.68,37.3
2016,6,28,6,45,318.5,81.5,2.6,26.5,160.5,60.2,45.67
2016,6,28,7,0,384.0,96.0,2.7,27.0,207.0,69.23,53.36
2016,6,28,7,15,432.5,107.5,2.5,27.5,257.0,75.52,58.51
2016,6,28,7,30,481.0,119.0,2.3,28.0,307.0,92.09,62.13
2016,6,28,7,45,519.5,127.5,2.1,29.0,358.0,133.36,81.66
2016,6,28,8,0,558.0,136.0,1.9,30.0,409.0,178.64,111.59
2016,6,28,8,15,586.5,143.5,1.7,30.5,459.0,225.65,147.36
2016,6,28,8,30,615.0,151.0,1.5,31.0,509.0,275.87,187.13
2016,6,28,8,45,637.5,156.5,1.35,31.5,556.5,325.5,226.79
2016,6,28,9,0,660.0,162.0,1.2,32.0,604.0,377.18,267.13
2016,6,28,9,15,677.5,167.0,1.2,32.0,648.0,428.11,306.88
2016,6,28,9,30,695.0,172.0,1.2,32.0,692.0,480.03,346.26
2016,6,28,9,45,707.5,176.5,1.25,32.5,731.0,529.6,382.41
2016,6,28,10,0,720.0,181.0,1.3,33.0,770.0,579.17,417.45
2016,6,28,10,15,730.0,184.0,1.4,33.0,803.5,625.61,450.64
2016,6,28,10,30,740.0,187.0,1.5,33.0,837.0,672.32,483.31
2016,6,28,10,45,744.5,191.5,1.65,33.5,863.5,713.75,511.2
2016,6,28,11,0,749.0,196.0,1.8,34.0,890.0,753.58,537.53
2016,6,28,11,15,412.0,328.0,1.9,34.0,711.5,636.11,454.01
2016,6,28,11,30,75.0,460.0,2.0,34.0,533.0,490.71,348.25
2016,6,28,11,45,440.5,316.0,2.1,34.0,749.0,685.62,490.87
2016,6,28,12,0,806.0,172.0,2.2,34.0,965.0,890.16,627.96
2016,6,28,12,15,807.0,172.0,2.25,34.0,970.0,913.12,640.83
2016,6,28,12,30,808.0,172.0,2.3,34.0,975.0,933.38,653.7
2016,6,28,12,45,612.5,303.0,2.4,34.0,910.5,893.35,627.14
2016,6,28,13,0,417.0,434.0,2.5,34.0,846.0,843.29,590.09
2016,6,28,13,15,380.0,442.0,2.55,34.0,814.5,818.42,574.31
2016,6,28,13,30,343.0,450.0,2.6,34.0,783.0,795.9,559.62
2016,6,28,13,45,267.5,461.0,2.7,34.0,718.0,736.55,520.06
2016,6,28,14,0,192.0,472.0,2.8,34.0,653.0,666.63,473.05
2016,6,28,14,15,102.0,360.5,2.9,33.5,457.0,465.75,336.86
2016,6,28,14,30,12.0,249.0,3.0,33.0,261.0,248.08,180.61
2016,6,28,14,45,6.0,163.0,3.1,33.0,169.0,159.36,115.68
2016,6,28,15,0,0.0,77.0,3.2,33.0,77.0,71.92,49.68
2016,6,28,15,15,0.0,50.0,3.25,32.5,50.0,46.64,30.51
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,21.43,11.07
2016,6,28,15,45,0.0,39.5,3.35,31.5,39.5,36.8,23.16
2016,6,28,16,0,0.0,56.0,3.4,31.0,56.0,52.17,35.31
2016,6,28,16,15,0.0,71.0,3.35,30.5,71.0,66.16,46.45
2016,6,28,16,30,0.0,86.0,3.3,30.0,86.0,80.15,57.68
2016,6,28,16,45,0.0,70.5,3.25,30.0,70.5,65.64,46.46
2016,6,28,17,0,0.0,55.0,3.2,30.0,55.0,51.16,35.18
2016,6,28,17,15,0.0,84.0,3.0,29.5,84.0,78.26,56.97
2016,6,28,17,30,0.0,113.0,2.8,29.0,113.0,107.15,80.23
2016,6,28,17,45,0.0,96.5,2.6,28.5,96.5,91.28,67.97
2016,6,28,18,0,0.0,80.0,2.4,28.0,80.0,75.42,55.53
2016,6,28,18,15,0.0,64.0,2.15,27.5,64.0,60.04,43.22
2016,6,28,18,30,0.0,48.0,1.9,27.0,48.0,44.65,30.66
2016,6,28,18,45,0.0,34.0,1.7,26.5,34.0,31.58,19.81
2016,6,28,19,0,0.0,20.0,1.5,26.0,20.0,18.55,8.87
2016,6,28,19,15,0.0,10.0,1.35,26.0,10.0,9.26,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.5,13.5,2.05,23.5,20.0,12.87,0.0
2016,6,29,6,0,163.0,27.0,2.3,24.0,40.0,21.13,9.68
2016,6,29,6,15,259.5,41.0,2.3,24.0,80.0,31.51,20.72
2016,6,29,6,30,356.0,55.0,2.3,24.0,120.0,41.44,29.77
2016,6,29,6,45,428.5,64.0,2.35,24.5,168.5,47.17,34.94
2016,6,29,7,0,501.0,73.0,2.4,25.0,217.0,51.75,38.9
2016,6,29,7,15,548.5,80.5,2.4,25.5,268.5,54.76,41.36
2016,6,29,7,30,596.0,88.0,2.4,26.0,320.0,69.4,43.19
2016,6,29,7,45,633.5,93.0,2.4,26.5,372.5,113.98,63.08
2016,6,29,8,0,671.0,98.0,2.4,27.0,425.0,163.04,96.19
2016,6,29,8,15,696.5,102.5,2.4,27.5,476.0,213.61,136.08
2016,6,29,8,30,722.0,107.0,2.4,28.0,527.0,271.11,183.4
2016,6,29,8,45,740.5,111.5,2.4,28.5,575.5,324.21,227.85
2016,6,29,9,0,759.0,116.0,2.4,29.0,624.0,378.73,272.7
2016,6,29,9,15,570.5,213.5,2.45,29.0,610.5,421.71,309.58
2016,6,29,9,30,382.0,311.0,2.5,29.0,597.0,449.37,331.79
2016,6,29,9,45,337.0,344.5,2.55,29.5,606.5,477.04,351.79
2016,6,29,10,0,292.0,378.0,2.6,30.0,616.0,500.01,367.5
2016,6,29,10,15,560.5,255.5,2.65,30.0,738.5,580.3,428.84
2016,6,29,10,30,829.0,133.0,2.7,30.0,861.0,684.74,506.5
2016,6,29,10,45,435.5,266.0,2.75,30.5,649.5,557.52,411.46
2016,6,29,11,0,42.0,399.0,2.8,31.0,438.0,398.75,290.26
2016,6,29,11,15,46.5,404.0,2.85,31.0,448.0,411.15,299.68
2016,6,29,11,30,51.0,409.0,2.9,31.0,458.0,423.75,308.59
2016,6,29,11,45,457.0,272.5,2.95,31.5,721.0,659.49,483.6
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,902.37,647.0
2016,6,29,12,15,863.5,136.0,3.0,32.0,989.0,925.13,659.54
2016,6,29,12,30,864.0,136.0,3.0,32.0,994.0,945.03,672.02
2016,6,29,12,45,859.5,138.5,3.05,32.5,990.0,959.6,680.16
2016,6,29,13,0,855.0,141.0,3.1,33.0,986.0,971.12,686.44
2016,6,29,13,15,504.5,317.0,3.1,33.0,814.5,824.4,588.11
2016,6,29,13,30,154.0,493.0,3.1,33.0,643.0,644.36,458.6
2016,6,29,13,45,495.0,317.5,3.1,33.0,784.5,826.0,591.97
2016,6,29,14,0,836.0,142.0,3.1,33.0,926.0,974.72,691.44
2016,6,29,14,15,829.5,140.5,3.1,32.5,901.0,963.85,685.4
2016,6,29,14,30,823.0,139.0,3.1,32.0,876.0,949.76,678.67
2016,6,29,14,45,800.5,146.0,3.1,32.0,840.5,934.07,669.62
2016,6,29,15,0,778.0,153.0,3.1,32.0,805.0,907.88,653.82
2016,6,29,15,15,766.0,150.0,3.15,32.0,767.5,878.67,636.41
2016,6,29,15,30,754.0,147.0,3.2,32.0,730.0,847.04,617.3
2016,6,29,15,45,738.5,144.0,3.25,32.0,686.5,810.17,594.54
2016,6,29,16,0,723.0,141.0,3.3,32.0,643.0,774.87,572.63
2016,6,29,16,15,703.5,136.5,3.3,31.5,596.0,729.84,544.66
2016,6,29,16,30,684.0,132.0,3.3,31.0,549.0,683.87,515.57
2016,6,29,16,45,660.0,126.0,3.35,31.0,499.5,632.32,480.04
2016,6,29,17,0,636.0,120.0,3.4,31.0,450.0,580.78,443.64
2016,6,29,17,15,603.0,113.5,3.2,30.5,398.5,523.3,402.13
2016,6,29,17,30,570.0,107.0,3.0,30.0,347.0,467.3,360.61
2016,6,29,17,45,530.5,97.5,2.85,29.5,296.5,406.43,314.33
2016,6,29,18,0,491.0,88.0,2.7,29.0,246.0,348.42,268.82
2016,6,29,18,15,431.5,77.5,2.4,28.5,197.0,281.1,214.74
2016,6,29,18,30,372.0,67.0,2.1,28.0,148.0,223.28,166.94
2016,6,29,18,45,295.0,52.5,1.85,27.5,105.5,161.64,116.04
2016,6,29,19,0,218.0,38.0,1.6,27.0,63.0,108.71,71.97
2016,6,29,19,15,109.0,19.0,1.55,26.5,31.5,48.61,14.97
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,70.0,14.0,1.2,23.5,19.5,13.34,0.0
2016,6,30,6,0,140.0,28.0,1.4,24.0,39.0,21.96,10.09
2016,6,30,6,15,232.5,43.5,1.45,24.5,78.5,33.51,22.32
2016,6,30,6,30,325.0,59.0,1.5,25.0,118.0,44.56,32.27
2016,6,30,6,45,396.5,69.5,1.6,26.0,166.0,51.23,38.15
2016,6,30,7,0,468.0,80.0,1.7,27.0,214.0,57.76,43.66
2016,6,30,7,15,516.5,88.5,1.8,27.5,265.0,61.28,46.51
2016,6,30,7,30,565.0,97.0,1.9,28.0,316.0,75.27,48.33
2016,6,30,7,45,603.0,103.0,2.0,28.5,368.5,118.8,67.57
2016,6,30,8,0,641.0,109.0,2.1,29.0,421.0,166.92,99.61
2016,6,30,8,15,668.0,114.5,2.15,29.0,472.0,216.89,138.68
2016,6,30,8,30,695.0,120.0,2.2,29.0,523.0,269.75,182.21
2016,6,30,8,45,714.5,125.0,2.25,29.5,571.5,322.52,225.99
2016,6,30,9,0,734.0,130.0,2.3,30.0,620.0,376.86,270.33
2016,6,30,9,15,750.0,133.5,2.3,30.5,664.5,433.32,315.02
2016,6,30,9,30,766.0,137.0,2.3,31.0,709.0,486.46,355.99
2016,6,30,9,45,537.5,255.0,2.35,31.5,667.0,505.88,370.25
2016,6,30,10,0,309.0,373.0,2.4,32.0,625.0,505.57,367.96
2016,6,30,10,15,559.0,260.5,2.45,32.0,741.5,583.38,426.72
2016,6,30,10,30,809.0,148.0,2.5,32.0,858.0,683.77,500.38
2016,6,30,10,45,490.0,306.5,2.55,32.5,740.5,632.35,458.67
2016,6,30,11,0,171.0,465.0,2.6,33.0,623.0,555.11,398.13
2016,6,30,11,15,502.5,309.5,2.6,33.0,789.0,691.65,499.61
2016,6,30,11,30,834.0,154.0,2.6,33.0,955.0,840.58,602.19
2016,6,30,11,45,837.0,154.5,2.65,33.5,968.0,870.92,619.33
2016,6,30,12,0,840.0,155.0,2.7,34.0,981.0,898.68,635.65
2016,6,30,12,15,589.5,310.0,2.75,34.0,891.5,846.34,599.19
2016,6,30,12,30,339.0,465.0,2.8,34.0,802.0,773.22,544.72
2016,6,30,12,45,302.5,478.0,2.85,34.0,778.0,761.7,537.02
2016,6,30,13,0,266.0,491.0,2.9,34.0,754.0,747.9,527.35
2016,6,30,13,15,553.0,321.5,2.95,34.0,860.5,876.55,620.86
2016,6,30,13,30,840.0,152.0,3.0,34.0,967.0,984.42,692.54
2016,6,30,13,45,595.0,290.5,3.05,34.0,862.0,898.85,636.16
2016,6,30,14,0,350.0,429.0,3.1,34.0,757.0,788.64,558.43
2016,6,30,14,15,585.0,287.5,3.15,34.0,818.5,887.1,631.64
2016,6,30,14,30,820.0,146.0,3.2,34.0,880.0,962.57,682.62
2016,6,30,14,45,823.5,136.5,3.3,34.0,850.5,938.63,668.34
2016,6,30,15,0,827.0,127.0,3.4,34.0,821.0,919.52,657.9
2016,6,30,15,15,816.5,124.5,3.45,33.5,783.0,898.36,647.09
2016,6,30,15,30,806.0,122.0,3.5,33.0,745.0,867.33,629.73
2016,6,30,15,45,792.5,119.0,3.55,33.0,702.0,830.73,607.26
2016,6,30,16,0,779.0,116.0,3.6,33.0,659.0,792.11,583.22
2016,6,30,16,15,761.5,112.5,3.6,32.5,611.5,747.92,556.03
2016,6,30,16,30,744.0,109.0,3.6,32.0,564.0,702.49,527.51
2016,6,30,16,45,721.0,105.0,3.65,32.0,513.5,651.53,493.68
2016,6,30,17,0,698.0,101.0,3.7,32.0,463.0,602.37,459.11
2016,6,30,17,15,667.0,95.5,3.6,31.5,410.5,544.54,417.72
2016,6,30,17,30,636.0,90.0,3.5,31.0,358.0,487.91,376.0
2016,6,30,17,45,594.0,83.5,3.4,31.0,306.0,425.78,328.13
2016,6,30,18,0,552.0,77.0,3.3,31.0,254.0,366.66,281.21
2016,6,30,18,15,492.5,68.5,3.0,30.0,204.0,301.17,229.0
2016,6,30,18,30,433.0,60.0,2.7,29.0,154.0,241.32,179.79
2016,6,30,18,45,346.0,48.5,2.4,28.5,110.0,175.57,125.48
2016,6,30,19,0,259.0,37.0,2.1,28.0,66.0,118.48,78.0
2016,6,30,19,15,129.5,18.5,2.05,27.5,33.0,52.29,16.16
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.0,13.5,1.4,23.5,20.0,12.87,0.0
2016,7,1,6,0,166.0,27.0,1.6,24.0,40.0,21.18,9.32
2016,7,1,6,15,265.5,41.0,1.6,24.5,80.5,31.57,20.68
2016,7,1,6,30,365.0,55.0,1.6,25.0,121.0,41.52,29.69
2016,7,1,6,45,438.5,64.5,1.65,26.0,170.5,47.8,35.24
2016,7,1,7,0,512.0,74.0,1.7,27.0,220.0,52.79,39.44
2016,7,1,7,15,560.5,81.5,1.75,27.5,272.0,55.76,41.85
2016,7,1,7,30,609.0,89.0,1.8,28.0,324.0,69.15,43.34
2016,7,1,7,45,645.5,94.5,1.9,28.5,377.5,114.78,63.0
2016,7,1,8,0,682.0,100.0,2.0,29.0,431.0,164.79,96.24
2016,7,1,8,15,708.0,104.5,2.05,29.5,483.0,216.13,136.21
2016,7,1,8,30,734.0,109.0,2.1,30.0,535.0,274.58,183.77
2016,7,1,8,45,754.0,113.0,2.15,30.5,584.0,328.46,228.4
2016,7,1,9,0,774.0,117.0,2.2,31.0,633.0,383.91,273.58
2016,7,1,9,15,789.0,120.0,2.2,31.0,678.0,437.71,317.03
2016,7,1,9,30,804.0,123.0,2.2,31.0,723.0,492.0,359.63
2016,7,1,9,45,816.5,125.0,2.25,31.5,763.5,544.34,399.0
2016,7,1,10,0,829.0,127.0,2.3,32.0,804.0,598.41,438.25
2016,7,1,10,15,838.0,129.0,2.35,32.0,838.5,647.0,473.56
2016,7,1,10,30,847.0,131.0,2.4,32.0,873.0,694.43,507.26
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,737.72,536.22
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,779.22,562.02
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,817.19,586.39
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,852.82,609.13
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,883.01,627.0
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,910.27,642.94
