Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,933.73,657.78
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,954.34,670.88
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,970.66,680.37
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,983.96,688.04
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,990.63,692.72
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,993.89,695.43
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,992.71,695.87
2016,7,1,14,0,853.0,138.0,3.3,35.0,939.0,988.11,694.29
2016,7,1,14,15,847.0,136.5,3.35,35.0,913.0,977.67,688.79
2016,7,1,14,30,841.0,135.0,3.4,35.0,887.0,963.92,681.32
2016,7,1,14,45,832.5,133.0,3.5,35.0,854.5,944.08,670.34
2016,7,1,15,0,824.0,131.0,3.6,35.0,822.0,921.24,657.45
2016,7,1,15,15,813.0,128.5,3.65,34.5,784.0,899.92,646.57
2016,7,1,15,30,802.0,126.0,3.7,34.0,746.0,868.57,629.0
2016,7,1,15,45,787.0,123.5,3.75,34.0,702.0,831.35,606.13
2016,7,1,16,0,772.0,121.0,3.8,34.0,658.0,792.19,581.75
2016,7,1,16,15,564.0,182.0,3.8,33.5,559.5,667.36,496.82
2016,7,1,16,30,356.0,243.0,3.8,33.0,461.0,537.27,402.85
2016,7,1,16,45,344.0,221.5,3.85,33.0,417.0,491.78,371.52
2016,7,1,17,0,332.0,200.0,3.9,33.0,373.0,446.18,339.1
2016,7,1,17,15,422.0,158.5,3.75,32.5,353.0,453.05,346.6
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,440.4,338.72
2016,7,1,17,45,521.5,99.0,3.5,31.5,292.0,403.98,311.0
2016,7,1,18,0,531.0,81.0,3.4,31.0,251.0,361.2,277.26
2016,7,1,18,15,470.0,72.0,3.15,30.0,201.5,295.53,224.96
2016,7,1,18,30,409.0,63.0,2.9,29.0,152.0,235.68,175.87
2016,7,1,18,45,321.5,50.5,2.65,28.5,108.0,168.29,120.45
2016,7,1,19,0,234.0,38.0,2.4,28.0,64.0,113.29,74.82
2016,7,1,19,15,117.0,19.0,2.45,27.5,32.0,50.44,15.48
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,13.82,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,23.83,10.89
2016,7,2,6,15,168.0,47.0,3.1,24.5,73.0,37.92,25.9
2016,7,2,6,30,258.0,65.0,3.3,25.0,111.0,49.28,36.22
2016,7,2,6,45,338.5,76.5,3.5,25.5,159.0,56.57,42.75
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,63.51,48.74
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,68.57,52.9
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,81.56,54.92
2016,7,2,7,45,571.5,111.5,3.9,27.5,362.5,122.0,71.93
2016,7,2,8,0,619.0,116.0,4.0,28.0,416.0,168.29,102.32
2016,7,2,8,15,647.5,121.5,4.05,28.5,467.0,217.27,140.5
2016,7,2,8,30,676.0,127.0,4.1,29.0,518.0,269.37,183.3
2016,7,2,8,45,703.0,129.0,4.15,29.5,567.5,321.0,226.38
2016,7,2,9,0,730.0,131.0,4.2,30.0,617.0,375.04,270.92
2016,7,2,9,15,746.5,134.5,4.25,30.5,662.0,431.6,316.47
2016,7,2,9,30,763.0,138.0,4.3,31.0,707.0,484.84,358.4
2016,7,2,9,45,779.5,138.5,4.35,31.5,748.0,535.97,397.65
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,587.29,435.93
2016,7,2,10,15,805.0,141.5,4.4,32.5,823.0,635.58,470.82
2016,7,2,10,30,814.0,144.0,4.4,33.0,857.0,682.86,504.04
2016,7,2,10,45,823.5,144.0,4.45,33.5,885.5,726.25,533.97
2016,7,2,11,0,833.0,144.0,4.5,34.0,914.0,768.11,561.04
2016,7,2,11,15,837.5,145.0,4.5,34.0,934.5,805.14,585.26
2016,7,2,11,30,842.0,146.0,4.5,34.0,955.0,839.92,607.84
2016,7,2,11,45,844.0,147.5,4.55,34.5,967.5,870.59,626.52
2016,7,2,12,0,846.0,149.0,4.6,35.0,980.0,898.6,643.36
2016,7,2,12,15,847.0,149.5,4.6,35.0,985.5,922.1,658.33
2016,7,2,12,30,848.0,150.0,4.6,35.0,991.0,942.84,671.56
2016,7,2,12,45,847.0,150.0,4.65,35.5,988.5,958.45,680.36
2016,7,2,13,0,846.0,150.0,4.7,36.0,986.0,971.12,687.35
2016,7,2,13,15,844.0,149.5,4.7,36.0,975.5,979.19,692.67
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,983.96,696.02
2016,7,2,13,45,836.0,149.0,4.75,36.0,946.5,981.9,695.37
2016,7,2,14,0,830.0,149.0,4.8,36.0,928.0,976.5,692.69
2016,7,2,14,15,824.0,147.5,4.8,36.0,903.0,966.34,686.89
2016,7,2,14,30,818.0,146.0,4.8,36.0,878.0,961.36,684.56
2016,7,2,14,45,809.5,143.5,4.85,36.0,846.0,941.23,672.84
2016,7,2,15,0,801.0,141.0,4.9,36.0,814.0,918.13,659.29
2016,7,2,15,15,789.5,138.5,4.9,35.5,775.5,889.45,643.09
2016,7,2,15,30,778.0,136.0,4.9,35.0,737.0,858.27,625.12
2016,7,2,15,45,760.0,134.5,4.9,35.0,693.0,820.2,601.06
2016,7,2,16,0,742.0,133.0,4.9,35.0,649.0,780.43,575.67
2016,7,2,16,15,722.5,129.0,4.85,34.5,601.5,738.25,549.31
2016,7,2,16,30,703.0,125.0,4.8,34.0,554.0,692.13,519.8
2016,7,2,16,45,670.5,122.5,4.75,34.0,502.5,637.52,481.89
2016,7,2,17,0,638.0,120.0,4.7,34.0,451.0,583.56,443.24
2016,7,2,17,15,603.5,113.5,4.5,33.5,399.0,524.97,401.02
2016,7,2,17,30,569.0,107.0,4.3,33.0,347.0,468.0,358.95
2016,7,2,17,45,518.5,100.0,4.15,32.5,295.0,403.81,310.26
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,340.35,260.83
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,275.0,209.07
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,216.16,161.22
2016,7,2,18,45,250.5,56.5,3.3,29.5,102.5,152.6,109.41
2016,7,2,19,0,162.0,42.0,3.1,29.0,60.0,94.54,62.35
2016,7,2,19,15,81.0,21.0,3.15,28.5,30.0,42.24,12.22
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,10.01,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,19.45,7.53
2016,7,3,6,15,16.0,42.0,5.1,25.0,45.0,36.93,24.97
2016,7,3,6,30,32.0,63.0,5.3,25.0,69.0,54.12,40.28
2016,7,3,6,45,55.0,84.5,5.5,25.5,98.5,71.36,55.32
2016,7,3,7,0,78.0,106.0,5.7,26.0,128.0,88.29,69.79
2016,7,3,7,15,39.0,89.0,5.75,26.5,100.0,77.78,60.72
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,67.0,48.88
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,78.33,57.59
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,89.63,66.11
2016,7,3,8,15,64.0,175.5,6.0,29.5,212.5,164.19,121.72
2016,7,3,8,30,128.0,254.0,6.0,30.0,328.0,241.44,178.87
2016,7,3,8,45,128.0,279.0,6.05,30.5,358.5,272.3,202.35
2016,7,3,9,0,128.0,304.0,6.1,31.0,389.0,303.36,225.73
2016,7,3,9,15,138.0,328.0,6.05,31.5,426.0,338.03,251.3
2016,7,3,9,30,148.0,352.0,6.0,32.0,463.0,373.91,277.42
2016,7,3,9,45,230.5,361.0,5.95,32.5,544.5,437.21,323.65
2016,7,3,10,0,313.0,370.0,5.9,33.0,626.0,504.87,372.76
2016,7,3,10,15,266.5,399.5,5.8,33.0,623.5,520.17,383.07
2016,7,3,10,30,220.0,429.0,5.7,33.0,621.0,533.48,391.52
2016,7,3,10,45,206.5,446.0,5.65,33.5,631.0,552.45,403.62
2016,7,3,11,0,193.0,463.0,5.6,34.0,641.0,569.97,414.45
2016,7,3,11,15,217.5,471.0,5.5,34.0,676.0,608.5,441.41
2016,7,3,11,30,242.0,479.0,5.4,34.0,711.0,648.23,468.9
2016,7,3,11,45,535.5,317.5,5.35,34.5,840.5,769.01,558.78
2016,7,3,12,0,829.0,156.0,5.3,35.0,970.0,889.6,641.88
2016,7,3,12,15,830.0,156.5,5.2,35.0,975.0,912.77,655.76
2016,7,3,12,30,831.0,157.0,5.1,35.0,980.0,933.26,668.36
2016,7,3,12,45,560.0,321.0,5.05,35.5,875.0,862.26,616.58
2016,7,3,13,0,289.0,485.0,5.0,36.0,770.0,764.7,542.16
2016,7,3,13,15,556.0,320.5,4.9,36.0,861.5,878.98,626.72
2016,7,3,13,30,823.0,156.0,4.8,36.0,953.0,981.02,695.22
2016,7,3,13,45,819.0,154.0,4.75,36.0,935.0,979.06,693.57
2016,7,3,14,0,815.0,152.0,4.7,36.0,917.0,973.73,690.49
2016,7,3,14,15,809.0,150.5,4.6,36.0,892.0,963.62,684.24
2016,7,3,14,30,803.0,149.0,4.5,36.0,867.0,950.3,676.05
2016,7,3,14,45,794.5,146.5,4.45,36.0,835.5,930.42,663.96
2016,7,3,15,0,786.0,144.0,4.4,36.0,804.0,907.61,650.05
2016,7,3,15,15,774.5,141.5,4.4,36.0,766.0,879.27,632.77
2016,7,3,15,30,763.0,139.0,4.4,36.0,728.0,848.48,613.84
2016,7,3,15,45,750.5,134.5,4.4,36.0,686.0,812.41,591.31
2016,7,3,16,0,738.0,130.0,4.4,36.0,644.0,774.36,567.29
2016,7,3,16,15,719.0,126.0,4.4,35.5,597.0,732.57,541.6
2016,7,3,16,30,700.0,122.0,4.4,35.0,550.0,686.97,512.85
2016,7,3,16,45,678.0,116.0,4.45,35.0,500.5,636.22,478.52
2016,7,3,17,0,656.0,110.0,4.5,35.0,451.0,585.28,442.68
2016,7,3,17,15,623.5,104.5,4.4,34.5,399.5,528.3,402.05
2016,7,3,17,30,591.0,99.0,4.3,34.0,348.0,472.73,361.3
2016,7,3,17,45,549.5,91.0,4.25,33.5,297.0,411.3,314.98
2016,7,3,18,0,508.0,83.0,4.2,33.0,246.0,352.9,269.51
2016,7,3,18,15,445.5,73.5,4.1,32.0,196.5,287.16,217.55
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,225.13,167.17
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,160.58,114.41
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,106.38,69.98
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,47.9,14.09
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.1,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,15.77,4.81
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,34.85,23.22
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,53.24,39.52
2016,7,4,6,45,30.5,82.0,4.75,25.5,89.5,69.54,53.76
2016,7,4,7,0,53.0,104.0,4.9,26.0,118.0,86.83,68.54
2016,7,4,7,15,197.0,118.0,5.0,26.5,190.5,88.38,69.68
2016,7,4,7,30,341.0,132.0,5.1,27.0,263.0,96.1,69.12
2016,7,4,7,45,281.0,165.0,5.2,27.5,284.0,145.82,101.53
2016,7,4,8,0,221.0,198.0,5.3,28.0,305.0,188.59,135.11
2016,7,4,8,15,258.0,217.5,5.35,28.0,356.5,221.59,159.41
2016,7,4,8,30,295.0,237.0,5.4,28.0,408.0,265.1,192.99
2016,7,4,8,45,417.5,221.5,5.5,28.5,486.5,307.22,223.84
2016,7,4,9,0,540.0,206.0,5.6,29.0,565.0,367.09,269.67
2016,7,4,9,15,639.0,176.5,5.6,29.5,631.0,416.85,309.02
2016,7,4,9,30,738.0,147.0,5.6,30.0,697.0,479.74,358.19
2016,7,4,9,45,759.0,146.0,5.65,30.5,738.5,530.74,397.95
2016,7,4,10,0,780.0,145.0,5.7,31.0,780.0,582.44,437.22
2016,7,4,10,15,601.5,251.5,5.65,31.5,754.0,601.33,448.51
2016,7,4,10,30,423.0,358.0,5.6,32.0,728.0,605.22,447.51
2016,7,4,10,45,409.0,377.5,5.55,33.0,744.5,635.15,466.5
2016,7,4,11,0,395.0,397.0,5.5,34.0,761.0,664.13,484.17
2016,7,4,11,15,433.5,404.0,5.45,34.0,812.5,720.16,523.14
2016,7,4,11,30,472.0,411.0,5.4,34.0,864.0,778.85,563.26
2016,7,4,11,45,649.0,287.0,5.35,34.5,919.0,837.38,606.63
2016,7,4,12,0,826.0,163.0,5.3,35.0,974.0,899.3,647.95
2016,7,4,12,15,827.5,163.5,5.2,35.5,980.0,923.91,661.64
2016,7,4,12,30,829.0,164.0,5.1,36.0,986.0,945.75,673.6
2016,7,4,12,45,620.5,299.0,5.1,36.5,913.5,897.84,639.0
2016,7,4,13,0,412.0,434.0,5.1,37.0,841.0,834.48,589.87
2016,7,4,13,15,421.0,428.0,5.05,37.0,840.5,851.13,601.27
2016,7,4,13,30,430.0,422.0,5.0,37.0,840.0,861.12,608.03
2016,7,4,13,45,405.5,417.0,5.0,37.0,805.0,829.73,587.57
2016,7,4,14,0,381.0,412.0,5.0,37.0,770.0,802.8,570.02
2016,7,4,14,15,419.5,387.5,5.0,37.0,771.5,824.8,586.35
2016,7,4,14,30,458.0,363.0,5.0,37.0,773.0,836.34,595.74
2016,7,4,14,45,477.0,340.0,5.0,37.0,753.0,827.34,591.31
2016,7,4,15,0,496.0,317.0,5.0,37.0,733.0,815.38,585.08
2016,7,4,15,15,538.0,282.5,4.95,37.0,714.5,809.64,583.47
2016,7,4,15,30,580.0,248.0,4.9,37.0,696.0,799.29,578.77
2016,7,4,15,45,661.0,191.5,4.9,37.0,674.0,799.59,582.45
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,783.55,573.07
2016,7,4,16,15,574.5,182.5,4.8,36.5,565.5,677.61,500.81
2016,7,4,16,30,407.0,230.0,4.7,36.0,479.0,573.42,426.1
2016,7,4,16,45,377.0,213.5,4.65,35.5,428.0,507.94,381.14
2016,7,4,17,0,347.0,197.0,4.6,35.0,377.0,454.0,343.14
2016,7,4,17,15,376.5,168.0,4.4,34.5,343.5,435.18,330.82
2016,7,4,17,30,406.0,139.0,4.2,34.0,310.0,403.08,307.99
2016,7,4,17,45,369.5,125.0,4.05,33.5,264.0,347.54,265.97
2016,7,4,18,0,333.0,111.0,3.9,33.0,218.0,294.96,225.19
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.5,259.63,196.8
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,222.37,165.22
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,156.3,111.61
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,96.43,63.33
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,42.98,11.93
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,12.87,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,22.25,8.72
2016,7,5,6,15,150.0,45.0,4.35,25.0,68.0,36.38,24.44
2016,7,5,6,30,232.0,63.0,4.5,25.0,104.0,47.79,34.9
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,52.45,39.22
2016,7,5,7,0,419.0,79.0,4.8,26.0,196.0,56.94,43.14
2016,7,5,7,15,464.0,90.5,4.9,26.5,246.5,63.63,48.73
2016,7,5,7,30,509.0,102.0,5.0,27.0,297.0,75.55,51.41
2016,7,5,7,45,591.0,100.5,5.1,27.5,359.5,112.82,64.42
2016,7,5,8,0,673.0,99.0,5.2,28.0,422.0,160.12,93.83
2016,7,5,8,15,699.0,103.5,5.25,28.0,473.5,210.96,134.06
2016,7,5,8,30,725.0,108.0,5.3,28.0,525.0,268.91,182.5
2016,7,5,8,45,529.5,192.5,5.35,28.5,511.5,318.4,229.69
2016,7,5,9,0,334.0,277.0,5.4,29.0,498.0,352.51,261.2
2016,7,5,9,15,377.5,283.5,5.4,29.5,550.5,398.79,296.62
2016,7,5,9,30,421.0,290.0,5.4,30.0,603.0,445.61,332.17
2016,7,5,9,45,429.5,304.0,5.4,30.5,639.0,488.04,363.9
2016,7,5,10,0,438.0,318.0,5.4,31.0,675.0,530.75,395.09
2016,7,5,10,15,649.5,216.0,5.4,31.5,771.0,600.42,448.45
2016,7,5,10,30,861.0,114.0,5.4,32.0,867.0,687.71,513.98
2016,7,5,10,45,869.5,114.0,5.4,32.5,895.5,732.33,544.35
2016,7,5,11,0,878.0,114.0,5.4,33.0,924.0,775.25,572.08
2016,7,5,11,15,882.0,115.0,5.35,33.5,944.5,813.58,596.1
2016,7,5,11,30,886.0,116.0,5.3,34.0,965.0,849.49,618.2
2016,7,5,11,45,882.0,121.0,5.3,34.5,976.5,879.55,636.42
2016,7,5,12,0,878.0,126.0,5.3,35.0,988.0,906.49,652.48
2016,7,5,12,15,879.0,126.0,5.25,35.0,993.0,930.32,667.52
2016,7,5,12,30,880.0,126.0,5.2,35.0,998.0,951.24,680.66
2016,7,5,12,45,879.5,125.5,5.2,35.5,995.5,967.3,689.55
2016,7,5,13,0,879.0,125.0,5.2,36.0,993.0,980.25,696.49
2016,7,5,13,15,877.0,124.5,5.2,36.0,982.5,988.45,701.92
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,993.21,705.29
2016,7,5,13,45,871.0,123.0,5.2,36.0,954.0,992.03,704.96
2016,7,5,14,0,867.0,122.0,5.2,36.0,936.0,987.36,702.54
2016,7,5,14,15,861.5,121.0,5.15,36.0,910.5,977.78,696.73
2016,7,5,14,30,856.0,120.0,5.1,36.0,885.0,964.85,688.88
2016,7,5,14,45,843.5,121.0,5.1,36.0,852.0,944.02,676.34
2016,7,5,15,0,831.0,122.0,5.1,36.0,819.0,920.32,662.0
2016,7,5,15,15,821.0,119.5,5.1,36.0,781.5,892.59,645.01
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,868.81,630.66
2016,7,5,15,45,798.0,114.0,5.1,36.0,701.0,832.55,607.87
2016,7,5,16,0,785.0,111.0,5.1,36.0,658.0,794.2,583.56
2016,7,5,16,15,767.5,107.5,5.1,35.5,610.5,749.82,556.05
2016,7,5,16,30,750.0,104.0,5.1,35.0,563.0,704.16,527.21
2016,7,5,16,45,727.0,100.5,5.1,35.0,512.5,653.48,493.23
2016,7,5,17,0,704.0,97.0,5.1,35.0,462.0,604.4,458.76
2016,7,5,17,15,673.5,92.0,5.0,34.5,410.0,547.1,417.68
2016,7,5,17,30,643.0,87.0,4.9,34.0,358.0,490.93,376.27
2016,7,5,17,45,599.0,81.0,4.8,33.5,305.5,427.8,328.34
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,367.87,281.38
2016,7,5,18,15,493.0,67.0,4.55,32.0,203.0,301.48,228.59
2016,7,5,18,30,431.0,59.0,4.4,31.0,153.0,241.01,179.0
2016,7,5,18,45,336.0,48.0,4.3,30.5,109.0,173.03,123.22
2016,7,5,19,0,241.0,37.0,4.2,30.0,65.0,114.69,75.15
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.5,50.81,14.27
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,12.87,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,22.24,8.28
2016,7,6,6,15,174.5,44.0,4.9,25.0,70.0,34.07,22.5
2016,7,6,6,30,270.0,61.0,5.0,25.0,108.0,46.31,33.63
2016,7,6,6,45,364.5,70.0,5.15,25.5,157.0,51.81,38.67
2016,7,6,7,0,459.0,79.0,5.3,26.0,206.0,57.09,43.27
2016,7,6,7,15,511.0,87.0,5.4,26.5,257.5,60.58,46.14
2016,7,6,7,30,563.0,95.0,5.5,27.0,309.0,70.03,46.92
2016,7,6,7,45,613.0,97.0,5.6,27.5,363.5,111.05,62.41
2016,7,6,8,0,663.0,99.0,5.7,28.0,418.0,158.14,92.77
2016,7,6,8,15,690.0,104.0,5.75,28.5,469.5,208.99,132.67
2016,7,6,8,30,717.0,109.0,5.8,29.0,521.0,262.72,177.39
2016,7,6,8,45,742.0,110.5,5.9,30.0,570.5,319.56,224.83
2016,7,6,9,0,767.0,112.0,6.0,31.0,620.0,374.14,270.06
2016,7,6,9,15,782.0,115.0,6.0,31.5,665.5,427.69,314.14
2016,7,6,9,30,797.0,118.0,6.0,32.0,711.0,481.76,357.39
2016,7,6,9,45,810.5,120.0,6.05,32.5,751.5,534.43,398.46
2016,7,6,10,0,824.0,122.0,6.1,33.0,792.0,589.1,439.76
2016,7,6,10,15,833.0,123.5,6.05,33.0,826.5,637.23,476.06
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,684.2,510.72
2016,7,6,10,45,849.0,126.5,6.0,33.5,889.0,728.37,541.45
2016,7,6,11,0,856.0,128.0,6.0,34.0,917.0,770.78,568.99
2016,7,6,11,15,860.5,129.0,5.95,34.0,938.0,808.81,594.23
2016,7,6,11,30,865.0,130.0,5.9,34.0,959.0,844.52,617.73
2016,7,6,11,45,869.0,130.0,5.9,34.5,972.5,876.43,637.43
2016,7,6,12,0,873.0,130.0,5.9,35.0,986.0,905.7,655.23
2016,7,6,12,15,874.0,130.0,5.85,35.0,991.5,929.5,670.45
2016,7,6,12,30,875.0,130.0,5.8,35.0,997.0,950.39,683.76
2016,7,6,12,45,874.5,130.0,5.8,35.5,994.5,966.93,693.08
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,980.38,700.44
2016,7,6,13,15,871.5,129.5,5.75,36.0,982.0,988.13,705.35
2016,7,6,13,30,869.0,129.0,5.7,36.0,972.0,992.48,708.16
2016,7,6,13,45,864.5,129.0,5.7,36.5,953.5,991.87,706.71
2016,7,6,14,0,860.0,129.0,5.7,37.0,935.0,987.82,703.17
2016,7,6,14,15,854.0,127.5,5.7,37.0,910.0,977.39,697.11
2016,7,6,14,30,848.0,126.0,5.7,37.0,885.0,963.64,689.02
2016,7,6,14,45,833.5,128.0,5.7,37.0,851.5,942.08,675.92
2016,7,6,15,0,819.0,130.0,5.7,37.0,818.0,917.76,661.05
2016,7,6,15,15,808.0,128.0,5.7,36.5,780.0,897.18,650.08
2016,7,6,15,30,797.0,126.0,5.7,36.0,742.0,866.56,632.31
2016,7,6,15,45,779.5,124.5,5.7,36.0,698.0,828.43,608.02
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,788.51,582.36
2016,7,6,16,15,743.0,119.5,5.7,35.5,606.5,743.7,554.23
2016,7,6,16,30,724.0,116.0,5.7,35.0,559.0,700.18,526.57
2016,7,6,16,45,695.0,113.0,5.75,35.0,507.5,646.7,490.12
2016,7,6,17,0,666.0,110.0,5.8,35.0,456.0,593.55,452.09
2016,7,6,17,15,633.0,104.5,5.7,34.0,404.0,535.72,411.17
2016,7,6,17,30,600.0,99.0,5.6,33.0,352.0,479.32,369.99
2016,7,6,17,45,549.5,93.0,5.55,32.5,299.5,414.62,320.47
2016,7,6,18,0,499.0,87.0,5.5,32.0,247.0,353.78,272.52
2016,7,6,18,15,434.0,77.5,5.3,31.5,197.5,284.36,216.69
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,225.17,167.79
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,158.54,113.38
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,102.88,67.96
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,46.77,12.64
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,11.0,4.9,24.5,11.0,10.48,0.0
2016,7,7,6,0,0.0,22.0,5.0,25.0,22.0,20.14,6.51
2016,7,7,6,15,31.0,42.5,5.1,25.5,48.0,37.08,24.87
2016,7,7,6,30,62.0,63.0,5.2,26.0,74.0,51.99,38.24
2016,7,7,6,45,99.0,83.5,5.35,26.5,107.5,67.76,52.0
2016,7,7,7,0,136.0,104.0,5.5,27.0,141.0,83.13,65.13
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,68.86,52.94
2016,7,7,7,30,576.0,92.0,5.6,28.0,311.0,67.2,44.77
2016,7,7,7,45,632.0,92.5,5.65,28.5,366.5,108.27,59.43
2016,7,7,8,0,688.0,93.0,5.7,29.0,422.0,156.1,89.76
2016,7,7,8,15,714.0,97.0,5.75,29.5,473.5,211.83,133.37
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,265.5,178.01
2016,7,7,8,45,766.5,101.5,5.85,31.0,575.5,318.88,222.78
2016,7,7,9,0,793.0,102.0,5.9,32.0,626.0,374.55,268.8
2016,7,7,9,15,807.5,104.5,5.9,32.5,671.0,428.89,313.47
2016,7,7,9,30,822.0,107.0,5.9,33.0,716.0,487.31,359.79
2016,7,7,9,45,834.5,108.0,5.9,33.5,757.0,539.28,400.18
2016,7,7,10,0,847.0,109.0,5.9,34.0,798.0,590.87,439.08
2016,7,7,10,15,855.5,111.0,5.85,34.0,832.0,640.2,476.06
2016,7,7,10,30,864.0,113.0,5.8,34.0,866.0,688.28,511.29
2016,7,7,10,45,870.0,114.0,5.8,34.5,894.0,732.23,541.24
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,774.28,568.29
2016,7,7,11,15,880.0,116.0,5.75,35.5,943.0,812.65,592.31
2016,7,7,11,30,884.0,117.0,5.7,36.0,964.0,848.61,614.42
2016,7,7,11,45,879.0,123.0,5.7,36.5,975.0,878.77,632.67
2016,7,7,12,0,874.0,129.0,5.7,37.0,986.0,905.76,648.73
2016,7,7,12,15,875.0,129.0,5.65,37.0,991.5,929.63,663.81
2016,7,7,12,30,876.0,129.0,5.6,37.0,997.0,950.58,676.98
2016,7,7,12,45,873.0,130.5,5.55,37.0,993.5,966.18,686.71
2016,7,7,13,0,870.0,132.0,5.5,37.0,990.0,978.64,694.5
2016,7,7,13,15,867.5,131.5,5.45,37.0,979.5,986.42,699.36
2016,7,7,13,30,865.0,131.0,5.4,37.0,969.0,990.8,702.14
2016,7,7,13,45,857.5,132.5,5.4,37.5,950.0,988.74,699.75
2016,7,7,14,0,850.0,134.0,5.4,38.0,931.0,983.3,695.35
2016,7,7,14,15,844.0,132.5,5.4,37.5,906.0,973.01,690.92
2016,7,7,14,30,838.0,131.0,5.4,37.0,881.0,959.43,684.46
2016,7,7,14,45,829.0,129.5,5.4,37.0,849.0,939.76,672.64
2016,7,7,15,0,820.0,128.0,5.4,37.0,817.0,917.12,658.95
2016,7,7,15,15,809.5,126.0,5.4,37.0,779.0,896.91,646.91
2016,7,7,15,30,799.0,124.0,5.4,37.0,741.0,866.71,628.21
2016,7,7,15,45,782.5,122.0,5.4,37.0,697.5,828.84,604.34
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,789.13,579.06
2016,7,7,16,15,747.5,116.5,5.45,36.5,606.5,744.58,551.58
2016,7,7,16,30,729.0,113.0,5.5,36.0,559.0,698.86,522.78
2016,7,7,16,45,703.0,109.5,5.55,35.5,508.5,649.07,490.43
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,597.07,454.39
2016,7,7,17,15,644.5,101.0,5.55,34.5,406.0,539.62,413.08
2016,7,7,17,30,612.0,96.0,5.5,34.0,354.0,483.52,371.59
2016,7,7,17,45,570.0,88.5,5.45,33.5,302.0,421.2,324.16
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,361.92,277.61
2016,7,7,18,15,464.0,72.5,5.25,32.0,200.0,295.36,224.55
2016,7,7,18,30,400.0,64.0,5.1,31.0,150.0,232.64,173.23
2016,7,7,18,45,311.5,51.0,5.0,30.5,106.5,166.99,119.19
2016,7,7,19,0,223.0,38.0,4.9,30.0,63.0,111.46,73.19
2016,7,7,19,15,111.5,19.0,4.75,29.5,31.5,49.64,12.81
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,12.39,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,21.45,6.76
2016,7,8,6,15,177.0,43.0,4.15,25.5,69.5,33.34,21.76
2016,7,8,6,30,276.0,60.0,4.3,26.0,108.0,45.62,32.87
2016,7,8,6,45,138.0,73.0,4.5,26.5,97.0,57.27,43.12
2016,7,8,7,0,0.0,86.0,4.7,27.0,86.0,76.53,59.54
2016,7,8,7,15,0.0,99.5,4.75,27.5,99.5,88.54,69.54
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,100.56,79.3
2016,7,8,7,45,72.0,157.0,4.85,28.5,191.5,136.27,101.03
2016,7,8,8,0,144.0,201.0,4.9,29.0,270.0,179.45,130.65
2016,7,8,8,15,145.5,226.5,4.9,29.5,303.5,211.44,154.85
2016,7,8,8,30,147.0,252.0,4.9,30.0,337.0,243.89,179.7
2016,7,8,8,45,459.0,182.0,4.95,30.5,479.0,287.1,205.64
2016,7,8,9,0,771.0,112.0,5.0,31.0,621.0,374.53,269.38
2016,7,8,9,15,786.0,115.0,5.0,31.5,666.5,428.38,313.34
2016,7,8,9,30,801.0,118.0,5.0,32.0,712.0,482.75,356.5
2016,7,8,9,45,818.0,117.5,5.0,32.5,753.5,538.27,399.16
2016,7,8,10,0,835.0,117.0,5.0,33.0,795.0,590.47,438.26
2016,7,8,10,15,844.0,119.0,4.95,33.5,829.5,639.63,473.86
2016,7,8,10,30,853.0,121.0,4.9,34.0,864.0,687.63,507.58
2016,7,8,10,45,862.0,120.5,4.9,34.5,893.0,732.04,537.72
2016,7,8,11,0,871.0,120.0,4.9,35.0,922.0,774.81,564.87
2016,7,8,11,15,875.5,121.0,4.85,35.0,943.0,813.47,589.89
2016,7,8,11,30,880.0,122.0,4.8,35.0,964.0,849.78,613.14
2016,7,8,11,45,882.0,123.0,4.8,35.5,977.0,881.41,632.12
2016,7,8,12,0,884.0,124.0,4.8,36.0,990.0,910.24,649.14
2016,7,8,12,15,885.0,124.0,4.8,36.0,996.0,934.38,664.43
2016,7,8,12,30,886.0,124.0,4.8,36.0,1002.0,955.55,677.85
2016,7,8,12,45,886.0,124.0,4.8,36.5,999.5,972.79,687.33
2016,7,8,13,0,886.0,124.0,4.8,37.0,997.0,986.89,694.98
2016,7,8,13,15,884.0,123.5,4.8,37.0,987.0,995.26,700.45
2016,7,8,13,30,882.0,123.0,4.8,37.0,977.0,1000.16,703.86
2016,7,8,13,45,877.5,122.5,4.8,37.0,958.5,999.08,703.6
2016,7,8,14,0,873.0,122.0,4.8,37.0,940.0,994.5,701.27
2016,7,8,14,15,867.5,120.5,4.8,37.0,915.0,984.47,695.59
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,971.04,687.86
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,950.25,675.5
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,926.61,661.3
2016,7,8,15,15,824.5,121.0,4.8,37.0,786.0,898.9,644.54
2016,7,8,15,30,814.0,119.0,4.8,37.0,748.0,875.28,630.48
2016,7,8,15,45,797.0,118.0,4.8,37.0,704.0,837.66,607.05
2016,7,8,16,0,780.0,117.0,4.8,37.0,660.0,798.17,582.27
2016,7,8,16,15,762.0,113.5,4.8,36.5,612.5,753.53,554.92
2016,7,8,16,30,744.0,110.0,4.8,36.0,565.0,707.65,526.24
2016,7,8,16,45,716.5,107.5,4.8,35.5,513.5,657.14,493.76
2016,7,8,17,0,689.0,105.0,4.8,35.0,462.0,604.65,457.75
2016,7,8,17,15,656.5,99.5,4.7,34.5,409.5,546.07,415.94
2016,7,8,17,30,624.0,94.0,4.6,34.0,357.0,488.82,373.93
2016,7,8,17,45,577.0,88.0,4.5,33.5,304.0,424.82,325.58
2016,7,8,18,0,530.0,82.0,4.4,33.0,251.0,364.31,278.41
2016,7,8,18,15,466.0,73.0,4.15,32.0,201.0,297.03,225.13
2016,7,8,18,30,402.0,64.0,3.9,31.0,151.0,233.65,173.55
2016,7,8,18,45,307.5,51.5,3.7,30.5,107.0,166.48,118.64
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,110.17,72.34
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,49.23,11.99
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,10.01,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,19.26,4.93
2016,7,9,6,15,37.0,41.5,3.75,25.0,48.0,36.23,24.14
2016,7,9,6,30,74.0,62.0,3.9,25.0,75.0,51.22,37.71
2016,7,9,6,45,110.5,82.0,4.05,25.5,108.5,66.68,51.27
2016,7,9,7,0,147.0,102.0,4.2,26.0,142.0,81.75,64.2
2016,7,9,7,15,360.5,95.0,4.2,26.5,223.0,66.8,51.41
2016,7,9,7,30,574.0,88.0,4.2,27.0,304.0,62.8,47.81
2016,7,9,7,45,443.5,135.0,4.2,28.0,317.5,127.51,81.6
2016,7,9,8,0,313.0,182.0,4.2,29.0,331.0,181.64,125.22
2016,7,9,8,15,516.0,146.5,4.2,29.5,426.5,209.44,138.72
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,263.06,176.03
2016,7,9,8,45,524.0,193.0,4.2,30.5,507.5,315.48,224.87
2016,7,9,9,0,329.0,275.0,4.2,31.0,493.0,348.14,254.89
2016,7,9,9,15,564.0,197.5,4.15,31.5,602.5,401.22,293.77
2016,7,9,9,30,799.0,120.0,4.1,32.0,712.0,483.12,355.42
2016,7,9,9,45,507.5,254.0,4.1,32.5,638.0,486.6,358.43
2016,7,9,10,0,216.0,388.0,4.1,33.0,564.0,466.45,341.28
2016,7,9,10,15,222.5,406.0,4.05,33.5,594.0,500.55,364.87
2016,7,9,10,30,229.0,424.0,4.0,34.0,624.0,534.99,388.07
2016,7,9,10,45,138.5,414.5,4.0,34.5,537.0,476.07,344.54
2016,7,9,11,0,48.0,405.0,4.0,35.0,450.0,408.77,294.59
2016,7,9,11,15,453.0,269.5,3.95,35.0,702.5,615.47,449.26
2016,7,9,11,30,858.0,134.0,3.9,35.0,955.0,842.22,605.74
2016,7,9,11,45,850.5,142.0,3.85,35.5,965.5,871.32,621.46
2016,7,9,12,0,843.0,150.0,3.8,36.0,976.0,897.2,636.2
2016,7,9,12,15,843.5,150.0,3.75,36.0,981.0,920.09,650.28
2016,7,9,12,30,844.0,150.0,3.7,36.0,986.0,940.18,662.58
2016,7,9,12,45,839.5,152.5,3.65,36.5,982.0,954.96,670.16
2016,7,9,13,0,835.0,155.0,3.6,37.0,978.0,966.73,675.89
2016,7,9,13,15,832.0,154.5,3.55,37.0,967.5,974.02,680.29
2016,7,9,13,30,829.0,154.0,3.5,37.0,957.0,978.04,682.77
2016,7,9,13,45,819.0,156.5,3.5,37.0,937.5,983.79,686.78
2016,7,9,14,0,809.0,159.0,3.5,37.0,918.0,977.35,683.27
2016,7,9,14,15,802.5,157.0,3.45,36.5,892.5,966.48,678.25
2016,7,9,14,30,796.0,155.0,3.4,36.0,867.0,952.41,671.31
2016,7,9,14,45,791.5,150.5,3.35,36.0,836.5,934.53,660.65
2016,7,9,15,0,787.0,146.0,3.3,36.0,806.0,913.56,648.1
2016,7,9,15,15,775.5,143.0,3.2,36.0,768.0,884.75,630.26
2016,7,9,15,30,764.0,140.0,3.1,36.0,730.0,853.44,610.84
2016,7,9,15,45,743.0,139.5,3.05,36.0,686.0,814.2,586.45
2016,7,9,16,0,722.0,139.0,3.0,36.0,642.0,776.79,563.15
2016,7,9,16,15,702.0,135.0,3.0,35.5,595.0,731.91,535.94
2016,7,9,16,30,682.0,131.0,3.0,35.0,548.0,686.1,507.63
2016,7,9,16,45,650.0,128.0,3.0,35.0,497.0,631.96,470.92
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,578.45,433.66
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,520.23,392.6
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,463.66,351.62
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,395.85,301.14
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,336.64,255.6
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,271.02,204.52
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,212.07,157.27
2016,7,9,18,45,229.0,57.5,2.25,30.5,100.0,148.11,105.72
2016,7,9,19,0,140.0,42.0,2.2,30.0,58.0,89.79,58.83
2016,7,9,19,15,70.0,21.0,2.5,29.5,29.0,40.25,8.36
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,9.53,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,18.4,3.89
2016,7,10,6,15,44.0,42.5,2.75,24.5,50.0,35.71,23.72
2016,7,10,6,30,88.0,65.0,3.0,25.0,80.0,53.26,39.41
2016,7,10,6,45,148.0,81.5,3.3,25.5,117.5,63.38,48.46
2016,7,10,7,0,208.0,98.0,3.6,26.0,155.0,75.06,58.52
2016,7,10,7,15,193.0,123.0,3.7,26.5,185.0,91.84,72.59
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,115.72,92.28
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,148.5,107.22
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,182.58,131.43
2016,7,10,8,15,201.5,222.0,4.0,28.5,328.0,218.4,158.41
2016,7,10,8,30,210.0,247.0,4.0,29.0,367.0,255.48,186.89
2016,7,10,8,45,181.5,274.0,4.0,29.5,384.5,283.93,209.72
2016,7,10,9,0,153.0,301.0,4.0,30.0,402.0,309.29,229.47
2016,7,10,9,15,128.5,322.0,3.95,30.5,411.0,328.59,243.89
2016,7,10,9,30,104.0,343.0,3.9,31.0,420.0,349.47,258.83
2016,7,10,9,45,257.5,335.5,3.9,31.5,541.0,425.69,314.59
2016,7,10,10,0,411.0,328.0,3.9,32.0,662.0,522.8,384.96
2016,7,10,10,15,328.5,374.5,3.9,32.0,648.5,537.41,394.3
2016,7,10,10,30,246.0,421.0,3.9,32.0,635.0,541.5,395.81
2016,7,10,10,45,149.5,417.5,3.9,32.5,549.0,486.61,354.83
2016,7,10,11,0,53.0,414.0,3.9,33.0,463.0,420.69,305.41
2016,7,10,11,15,59.5,418.0,3.9,33.0,474.0,434.44,315.33
2016,7,10,11,30,66.0,422.0,3.9,33.0,485.0,448.47,325.2
2016,7,10,11,45,203.5,439.5,3.9,33.5,638.0,591.09,427.19
2016,7,10,12,0,341.0,457.0,3.9,34.0,791.0,742.55,530.89
2016,7,10,12,15,202.5,461.5,3.9,34.0,660.5,629.88,451.06
2016,7,10,12,30,64.0,466.0,3.9,34.0,530.0,506.99,363.23
2016,7,10,12,45,125.0,485.0,3.95,34.5,609.0,594.36,424.79
2016,7,10,13,0,186.0,504.0,4.0,35.0,688.0,678.06,481.77
2016,7,10,13,15,493.5,338.0,4.05,35.0,817.5,836.64,597.03
2016,7,10,13,30,801.0,172.0,4.1,35.0,947.0,977.68,692.81
2016,7,10,13,45,794.0,172.5,4.15,35.5,929.0,975.61,689.8
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,970.27,685.82
2016,7,10,14,15,780.5,171.5,4.2,36.0,886.5,960.17,680.07
2016,7,10,14,30,774.0,170.0,4.2,36.0,862.0,946.92,672.44
2016,7,10,14,45,758.5,171.0,4.2,36.0,829.0,924.53,658.99
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,899.51,643.91
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,875.35,630.7
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,844.22,612.78
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,802.85,586.8
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,760.49,559.91
2016,7,10,16,15,640.0,165.0,4.3,34.5,584.0,714.87,530.93
2016,7,10,16,30,618.0,160.0,4.3,34.0,537.0,668.58,500.56
2016,7,10,16,45,572.5,159.5,4.3,34.0,484.5,609.38,458.98
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,548.25,415.31
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,489.59,373.14
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,433.27,331.64
2016,7,10,17,45,383.0,133.0,3.75,32.5,278.0,365.24,280.15
2016,7,10,18,0,316.0,125.0,3.6,32.0,226.0,296.56,227.1
2016,7,10,18,15,252.0,108.0,3.4,31.0,178.5,233.74,177.87
2016,7,10,18,30,188.0,91.0,3.2,30.0,131.0,177.74,133.07
2016,7,10,18,45,113.0,67.5,3.0,29.5,89.5,112.92,81.2
2016,7,10,19,0,38.0,44.0,2.8,29.0,48.0,57.62,37.42
2016,7,10,19,15,19.0,22.0,2.9,28.5,24.0,26.36,3.44
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,9.53,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,18.2,3.03
2016,7,11,6,15,63.5,46.0,4.75,25.5,56.5,38.14,25.51
2016,7,11,6,30,118.0,72.0,4.9,26.0,92.0,57.91,43.1
2016,7,11,6,45,198.5,90.0,5.1,26.5,138.0,69.45,53.37
2016,7,11,7,0,279.0,108.0,5.3,27.0,184.0,82.15,64.28
2016,7,11,7,15,336.0,122.0,5.45,27.5,233.5,91.61,72.14
2016,7,11,7,30,393.0,136.0,5.6,28.0,283.0,96.69,76.11
2016,7,11,7,45,456.0,140.5,5.75,28.5,337.0,131.53,84.54
2016,7,11,8,0,519.0,145.0,5.9,29.0,391.0,173.75,110.78
2016,7,11,8,15,309.0,196.0,6.0,29.5,347.5,213.39,150.26
2016,7,11,8,30,99.0,247.0,6.1,30.0,304.0,233.33,173.56
2016,7,11,8,45,378.5,204.5,6.2,30.5,449.5,279.55,202.25
2016,7,11,9,0,658.0,162.0,6.3,31.0,595.0,370.24,268.58
2016,7,11,9,15,678.0,166.5,6.35,31.5,640.5,422.04,310.59
2016,7,11,9,30,698.0,171.0,6.4,32.0,686.0,475.15,352.68
2016,7,11,9,45,717.5,172.5,6.5,32.5,728.5,526.48,392.52
2016,7,11,10,0,737.0,174.0,6.6,33.0,771.0,578.48,431.89
2016,7,11,10,15,749.0,176.5,6.6,33.0,806.0,628.77,469.76
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,676.13,504.84
2016,7,11,10,45,771.5,180.0,6.65,33.5,870.5,720.27,536.06
2016,7,11,11,0,782.0,181.0,6.7,34.0,900.0,763.22,565.82
2016,7,11,11,15,788.0,183.0,6.65,34.5,922.0,802.08,591.06
2016,7,11,11,30,794.0,185.0,6.6,35.0,944.0,839.02,614.36
2016,7,11,11,45,791.5,190.5,6.6,35.5,956.5,869.71,633.38
2016,7,11,12,0,789.0,196.0,6.6,36.0,969.0,897.71,650.48
2016,7,11,12,15,791.0,196.5,6.55,36.0,975.0,922.5,666.53
