Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,944.67,680.85
2016,7,11,12,45,791.0,197.5,6.45,36.0,978.5,960.31,690.88
2016,7,11,13,0,789.0,198.0,6.4,36.0,976.0,972.99,699.03
2016,7,11,13,15,786.5,197.5,6.3,36.0,966.0,981.09,704.0
2016,7,11,13,30,784.0,197.0,6.2,36.0,956.0,985.95,706.95
2016,7,11,13,45,777.5,196.5,6.15,36.5,938.0,983.56,704.04
2016,7,11,14,0,771.0,196.0,6.1,37.0,920.0,977.91,699.16
2016,7,11,14,15,764.0,194.0,6.05,37.0,894.5,967.07,692.5
2016,7,11,14,30,757.0,192.0,6.0,37.0,869.0,953.11,683.93
2016,7,11,14,45,755.5,184.5,5.95,37.0,839.0,935.89,673.32
2016,7,11,15,0,754.0,177.0,5.9,37.0,809.0,915.55,660.72
2016,7,11,15,15,741.0,173.5,5.85,36.5,770.5,890.48,646.42
2016,7,11,15,30,728.0,170.0,5.8,36.0,732.0,858.11,627.15
2016,7,11,15,45,708.5,167.5,5.8,36.0,688.0,819.01,602.12
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,778.41,575.88
2016,7,11,16,15,667.0,160.0,5.75,35.5,596.5,731.86,546.21
2016,7,11,16,30,645.0,155.0,5.7,35.0,549.0,684.57,514.67
2016,7,11,16,45,611.5,150.5,5.7,34.5,497.5,628.92,476.48
2016,7,11,17,0,578.0,146.0,5.7,34.0,446.0,574.06,437.94
2016,7,11,17,15,540.5,138.0,5.6,33.5,394.0,510.22,391.72
2016,7,11,17,30,503.0,130.0,5.5,33.0,342.0,453.09,349.24
2016,7,11,17,45,447.0,121.0,5.45,32.5,289.5,387.3,299.03
2016,7,11,18,0,391.0,112.0,5.4,32.0,237.0,326.34,251.26
2016,7,11,18,15,323.0,98.0,5.3,31.5,188.0,259.93,198.26
2016,7,11,18,30,255.0,84.0,5.2,31.0,139.0,195.18,145.8
2016,7,11,18,45,170.0,64.5,5.1,30.5,97.0,132.45,95.09
2016,7,11,19,0,85.0,45.0,5.0,30.0,55.0,75.38,49.41
2016,7,11,19,15,42.5,22.5,5.0,29.5,27.5,34.05,4.85
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,12.0,4.9,23.5,13.0,11.44,0.0
2016,7,12,6,0,47.0,24.0,5.0,24.0,26.0,20.6,3.29
2016,7,12,6,15,140.5,43.0,5.15,24.5,63.5,34.77,22.81
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,47.38,34.4
2016,7,12,6,45,330.5,72.5,5.45,25.5,149.5,53.99,40.46
2016,7,12,7,0,427.0,83.0,5.6,26.0,198.0,60.32,46.01
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,86.27,67.94
2016,7,12,7,30,77.0,146.0,5.6,27.0,175.0,119.03,95.19
2016,7,12,7,45,147.5,170.0,5.7,28.0,236.0,143.75,104.82
2016,7,12,8,0,218.0,194.0,5.8,29.0,297.0,183.18,130.7
2016,7,12,8,15,460.5,155.0,5.85,29.5,406.0,204.32,137.25
2016,7,12,8,30,703.0,116.0,5.9,30.0,515.0,261.51,175.84
2016,7,12,8,45,729.5,117.5,5.95,30.5,565.0,314.31,220.33
2016,7,12,9,0,756.0,119.0,6.0,31.0,615.0,373.16,269.12
2016,7,12,9,15,516.0,226.0,6.0,31.5,576.0,404.34,298.07
2016,7,12,9,30,276.0,333.0,6.0,32.0,537.0,414.17,306.98
2016,7,12,9,45,546.5,230.0,6.0,32.5,662.5,486.35,361.83
2016,7,12,10,0,817.0,127.0,6.0,33.0,788.0,585.45,436.97
2016,7,12,10,15,826.0,129.0,5.95,33.5,822.5,636.01,473.83
2016,7,12,10,30,835.0,131.0,5.9,34.0,857.0,683.47,507.66
2016,7,12,10,45,844.0,131.0,5.9,34.5,886.0,727.83,538.62
2016,7,12,11,0,853.0,131.0,5.9,35.0,915.0,770.61,566.25
2016,7,12,11,15,857.5,132.0,5.85,35.0,936.0,808.88,591.5
2016,7,12,11,30,862.0,133.0,5.8,35.0,957.0,844.85,615.02
2016,7,12,11,45,873.0,127.5,5.8,35.5,972.5,878.11,635.49
2016,7,12,12,0,884.0,122.0,5.8,36.0,988.0,909.04,654.25
2016,7,12,12,15,885.0,122.5,5.75,36.0,993.5,933.84,670.0
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,955.66,683.81
2016,7,12,12,45,887.5,121.5,5.7,36.5,997.5,973.08,693.6
2016,7,12,13,0,889.0,120.0,5.7,37.0,996.0,987.34,701.4
2016,7,12,13,15,887.0,119.5,5.65,37.0,985.5,995.81,706.71
2016,7,12,13,30,885.0,119.0,5.6,37.0,975.0,1000.81,709.91
2016,7,12,13,45,881.0,118.0,5.6,37.0,957.0,999.8,709.69
2016,7,12,14,0,877.0,117.0,5.6,37.0,939.0,995.25,707.34
2016,7,12,14,15,871.5,115.5,5.55,37.0,913.5,985.22,701.25
2016,7,12,14,30,866.0,114.0,5.5,37.0,888.0,971.76,693.09
2016,7,12,14,45,857.0,113.0,5.5,37.0,855.5,952.14,681.33
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,929.45,667.63
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,901.38,650.41
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,870.64,631.39
2016,7,12,15,45,808.5,108.0,5.5,37.0,702.0,832.57,607.37
2016,7,12,16,0,790.0,108.0,5.5,37.0,657.0,798.74,586.1
2016,7,12,16,15,772.0,105.0,5.5,36.5,609.5,754.25,558.49
2016,7,12,16,30,754.0,102.0,5.5,36.0,562.0,708.49,529.57
2016,7,12,16,45,724.0,100.5,5.55,35.5,510.0,654.6,494.49
2016,7,12,17,0,694.0,99.0,5.6,35.0,458.0,603.04,459.2
2016,7,12,17,15,662.0,94.0,5.55,34.5,405.5,545.02,417.5
2016,7,12,17,30,630.0,89.0,5.5,34.0,353.0,488.28,375.55
2016,7,12,17,45,583.5,83.0,5.5,33.5,300.5,424.14,326.75
2016,7,12,18,0,537.0,77.0,5.5,33.0,248.0,363.48,279.08
2016,7,12,18,15,473.5,68.5,5.4,32.5,198.0,296.5,225.14
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,235.62,174.8
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.5,166.3,118.05
2016,7,12,19,0,221.0,37.0,5.2,31.0,61.0,110.59,71.88
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.5,48.8,7.16
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.5,4.05,24.5,13.5,10.96,0.0
2016,7,13,6,0,79.0,23.0,4.2,25.0,27.0,19.06,1.6
2016,7,13,6,15,185.5,39.0,4.35,25.5,64.5,30.3,19.01
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,41.91,29.65
2016,7,13,6,45,390.5,62.5,4.65,26.5,151.5,46.43,33.88
2016,7,13,7,0,489.0,70.0,4.8,27.0,201.0,50.43,37.41
2016,7,13,7,15,542.0,77.5,4.9,27.5,253.0,53.51,39.96
2016,7,13,7,30,595.0,85.0,5.0,28.0,305.0,58.21,43.76
2016,7,13,7,45,647.5,85.5,5.15,29.0,360.5,100.15,53.36
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,152.83,86.47
2016,7,13,8,15,725.5,90.0,5.4,30.5,468.0,204.49,126.39
2016,7,13,8,30,751.0,94.0,5.5,31.0,520.0,258.86,171.4
2016,7,13,8,45,776.0,95.0,5.6,31.5,570.5,313.01,217.19
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,369.29,264.31
2016,7,13,9,15,815.0,98.5,5.7,32.5,666.5,428.37,312.57
2016,7,13,9,30,829.0,101.0,5.7,33.0,712.0,483.02,356.27
2016,7,13,9,45,841.5,102.0,5.75,33.5,753.0,535.62,397.29
2016,7,13,10,0,854.0,103.0,5.8,34.0,794.0,587.84,436.81
2016,7,13,10,15,862.5,105.0,5.85,34.5,828.5,637.81,473.58
2016,7,13,10,30,871.0,107.0,5.9,35.0,863.0,686.54,508.48
2016,7,13,10,45,877.0,108.0,5.95,35.5,891.5,731.1,538.82
2016,7,13,11,0,883.0,109.0,6.0,36.0,920.0,773.76,566.41
2016,7,13,11,15,887.5,110.0,6.0,36.0,941.0,813.11,592.51
2016,7,13,11,30,892.0,111.0,6.0,36.0,962.0,850.07,616.84
2016,7,13,11,45,873.5,126.5,6.0,36.5,970.0,877.8,633.55
2016,7,13,12,0,855.0,142.0,6.0,37.0,978.0,901.51,647.53
2016,7,13,12,15,856.0,142.0,6.0,37.0,983.5,925.32,662.94
2016,7,13,12,30,857.0,142.0,6.0,37.0,989.0,946.27,676.5
2016,7,13,12,45,855.5,143.0,6.05,37.5,986.5,962.86,686.09
2016,7,13,13,0,854.0,144.0,6.1,38.0,984.0,976.41,693.75
2016,7,13,13,15,851.5,143.0,6.1,38.0,974.0,983.89,698.77
2016,7,13,13,30,849.0,142.0,6.1,38.0,964.0,988.01,701.74
2016,7,13,13,45,844.0,142.0,6.1,38.0,946.0,987.21,701.66
2016,7,13,14,0,839.0,142.0,6.1,38.0,928.0,983.01,699.51
2016,7,13,14,15,833.0,140.5,6.05,37.5,903.0,973.0,694.91
2016,7,13,14,30,827.0,139.0,6.0,37.0,878.0,959.7,688.26
2016,7,13,14,45,807.5,143.5,6.0,37.0,843.5,944.63,679.35
2016,7,13,15,0,788.0,148.0,6.0,37.0,809.0,918.72,663.33
2016,7,13,15,15,777.0,145.5,5.95,37.0,771.5,890.88,645.83
2016,7,13,15,30,766.0,143.0,5.9,37.0,734.0,860.52,626.62
2016,7,13,15,45,746.5,142.0,5.9,37.0,690.0,821.95,602.03
2016,7,13,16,0,727.0,141.0,5.9,37.0,646.0,785.27,578.6
2016,7,13,16,15,707.5,136.5,5.85,36.5,598.5,739.99,549.97
2016,7,13,16,30,688.0,132.0,5.8,36.0,551.0,693.72,520.24
2016,7,13,16,45,655.5,129.0,5.75,35.5,500.0,638.84,482.84
2016,7,13,17,0,623.0,126.0,5.7,35.0,449.0,584.61,444.79
2016,7,13,17,15,588.0,119.5,5.6,34.5,396.5,526.0,402.51
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,469.03,360.33
2016,7,13,17,45,500.5,105.5,5.4,33.5,292.0,399.82,307.72
2016,7,13,18,0,448.0,98.0,5.3,33.0,240.0,339.44,260.4
2016,7,13,18,15,380.0,86.5,5.0,32.5,190.5,272.63,206.91
2016,7,13,18,30,312.0,75.0,4.7,32.0,141.0,212.79,158.03
2016,7,13,18,45,221.5,58.5,4.45,31.5,98.5,147.46,105.15
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,88.12,57.31
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,39.37,3.62
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,63.5,10.5,3.6,24.5,14.5,10.01,0.0
2016,7,14,6,0,127.0,21.0,3.8,25.0,29.0,16.58,0.0
2016,7,14,6,15,247.0,34.5,3.95,25.5,68.0,26.76,16.08
2016,7,14,6,30,367.0,48.0,4.1,26.0,107.0,37.29,25.75
2016,7,14,6,45,447.5,56.5,4.25,26.5,156.0,41.93,30.06
2016,7,14,7,0,528.0,65.0,4.4,27.0,205.0,46.37,33.96
2016,7,14,7,15,579.5,71.5,4.5,27.5,258.0,48.88,36.04
2016,7,14,7,30,631.0,78.0,4.6,28.0,311.0,52.41,38.87
2016,7,14,7,45,665.5,83.5,4.75,28.5,364.5,99.18,52.29
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,150.11,84.68
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,206.62,128.38
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,261.34,173.64
2016,7,14,8,45,771.0,101.5,4.95,30.5,572.5,316.51,220.35
2016,7,14,9,0,789.0,106.0,5.0,31.0,622.0,373.05,267.65
2016,7,14,9,15,803.5,108.5,4.95,31.5,667.5,427.53,312.32
2016,7,14,9,30,818.0,111.0,4.9,32.0,713.0,482.45,355.97
2016,7,14,9,45,827.5,114.5,4.85,32.5,753.5,538.71,399.11
2016,7,14,10,0,837.0,118.0,4.8,33.0,794.0,590.81,437.92
2016,7,14,10,15,845.5,120.0,4.75,33.5,828.5,640.11,473.55
2016,7,14,10,30,854.0,122.0,4.7,34.0,863.0,688.2,507.24
2016,7,14,10,45,858.5,124.5,4.7,34.5,891.0,732.43,537.24
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,774.68,563.93
2016,7,14,11,15,867.0,128.0,4.7,35.0,940.0,813.03,588.97
2016,7,14,11,30,871.0,129.0,4.7,35.0,961.0,849.01,612.25
2016,7,14,11,45,873.5,130.0,4.7,35.5,974.0,881.16,631.59
2016,7,14,12,0,876.0,131.0,4.7,36.0,987.0,910.58,649.01
2016,7,14,12,15,876.5,131.5,4.7,36.0,992.5,934.88,664.39
2016,7,14,12,30,877.0,132.0,4.7,36.0,998.0,956.22,677.91
2016,7,14,12,45,874.0,133.0,4.75,36.5,995.0,971.68,686.52
2016,7,14,13,0,871.0,134.0,4.8,37.0,992.0,983.96,693.18
2016,7,14,13,15,868.5,133.5,4.85,37.0,981.5,991.99,698.71
2016,7,14,13,30,866.0,133.0,4.9,37.0,971.0,996.6,702.32
2016,7,14,13,45,859.5,133.5,4.95,37.0,952.0,994.76,701.95
2016,7,14,14,0,853.0,134.0,5.0,37.0,933.0,989.48,699.53
2016,7,14,14,15,847.0,132.5,5.05,36.5,908.0,979.31,695.59
2016,7,14,14,30,841.0,131.0,5.1,36.0,883.0,965.8,689.57
2016,7,14,14,45,831.0,130.5,5.15,36.0,850.5,946.24,678.19
2016,7,14,15,0,821.0,130.0,5.2,36.0,818.0,923.71,664.93
2016,7,14,15,15,810.5,127.5,5.25,36.0,780.0,903.19,653.0
2016,7,14,15,30,800.0,125.0,5.3,36.0,742.0,872.41,634.21
2016,7,14,15,45,784.5,123.0,5.35,36.0,698.5,835.34,611.11
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,796.32,586.5
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,751.55,558.41
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,705.57,529.07
2016,7,14,16,45,704.5,111.0,5.25,34.5,508.5,655.09,496.01
2016,7,14,17,0,677.0,108.0,5.2,34.0,457.0,602.36,459.2
2016,7,14,17,15,644.0,102.5,5.05,33.5,404.5,543.78,416.91
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,486.59,374.52
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,421.02,323.93
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,359.31,275.03
2016,7,14,18,15,443.5,75.5,4.45,32.5,196.0,288.22,218.29
2016,7,14,18,30,377.0,66.0,4.2,32.0,146.0,227.65,168.58
2016,7,14,18,45,276.0,52.5,4.0,31.5,102.0,158.47,112.49
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,101.02,65.62
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,45.13,2.99
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,10.01,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,18.2,0.0
2016,7,15,6,15,111.0,42.5,3.85,25.0,58.5,34.31,22.16
2016,7,15,6,30,196.0,64.0,3.9,25.0,95.0,50.64,37.08
2016,7,15,6,45,290.0,76.5,4.0,25.5,143.0,57.22,43.17
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,64.95,49.93
2016,7,15,7,15,442.5,99.5,4.15,26.5,243.0,70.73,54.77
2016,7,15,7,30,501.0,110.0,4.2,27.0,295.0,76.58,59.48
2016,7,15,7,45,527.0,117.0,4.3,28.0,339.0,116.91,71.23
2016,7,15,8,0,553.0,124.0,4.4,29.0,383.0,159.34,98.0
2016,7,15,8,15,576.0,134.5,4.4,29.5,433.0,207.64,134.91
2016,7,15,8,30,599.0,145.0,4.4,30.0,483.0,258.57,176.17
2016,7,15,8,45,649.0,146.5,4.45,30.5,544.0,312.57,219.77
2016,7,15,9,0,699.0,148.0,4.5,31.0,605.0,371.83,267.4
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.5,424.77,310.04
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,478.74,352.26
2016,7,15,9,45,743.5,162.5,4.35,33.0,735.5,530.63,390.91
2016,7,15,10,0,752.0,169.0,4.3,34.0,775.0,584.42,429.42
2016,7,15,10,15,762.0,171.5,4.15,34.0,809.5,632.01,464.05
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,678.82,497.24
2016,7,15,10,45,773.5,180.5,3.85,34.5,870.5,722.09,525.94
2016,7,15,11,0,775.0,187.0,3.7,35.0,897.0,763.46,552.5
2016,7,15,11,15,780.0,188.5,3.55,35.5,917.5,801.06,575.48
2016,7,15,11,30,785.0,190.0,3.4,36.0,938.0,836.68,596.21
2016,7,15,11,45,782.5,194.5,3.3,36.5,950.0,866.4,613.05
2016,7,15,12,0,780.0,199.0,3.2,37.0,962.0,893.46,627.99
2016,7,15,12,15,781.0,199.5,3.2,37.0,967.5,917.31,642.73
2016,7,15,12,30,782.0,200.0,3.2,37.0,973.0,938.52,655.83
2016,7,15,12,45,777.5,202.5,3.2,37.5,969.0,953.62,663.77
2016,7,15,13,0,773.0,205.0,3.2,38.0,965.0,965.73,669.92
2016,7,15,13,15,770.0,204.0,3.3,38.0,955.0,972.86,675.16
2016,7,15,13,30,767.0,203.0,3.4,38.0,945.0,976.78,678.55
2016,7,15,13,45,760.0,203.0,3.5,38.0,926.5,974.46,678.17
2016,7,15,14,0,753.0,203.0,3.6,38.0,908.0,968.93,675.91
2016,7,15,14,15,745.5,200.5,3.7,38.0,883.0,963.32,673.72
2016,7,15,14,30,738.0,198.0,3.8,38.0,858.0,948.57,665.81
2016,7,15,14,45,727.5,195.5,3.95,38.0,826.0,927.97,654.53
2016,7,15,15,0,717.0,193.0,4.1,38.0,794.0,904.66,641.47
2016,7,15,15,15,703.5,189.5,4.1,37.5,756.0,874.95,624.82
2016,7,15,15,30,690.0,186.0,4.1,37.0,718.0,843.01,606.59
2016,7,15,15,45,673.5,181.0,4.2,37.0,675.0,804.84,583.2
2016,7,15,16,0,657.0,176.0,4.3,37.0,632.0,765.07,558.48
2016,7,15,16,15,634.0,170.5,4.3,36.5,584.5,718.14,528.7
2016,7,15,16,30,611.0,165.0,4.3,36.0,537.0,670.6,497.78
2016,7,15,16,45,581.0,158.5,4.3,36.0,486.5,616.55,460.55
2016,7,15,17,0,551.0,152.0,4.3,36.0,436.0,558.97,420.14
2016,7,15,17,15,512.5,143.5,4.15,35.5,384.0,499.59,377.92
2016,7,15,17,30,474.0,135.0,4.0,35.0,332.0,442.52,336.27
2016,7,15,17,45,419.5,124.5,3.85,34.5,280.5,377.21,287.3
2016,7,15,18,0,365.0,114.0,3.7,34.0,229.0,316.63,240.65
2016,7,15,18,15,297.5,99.0,3.4,33.0,180.5,244.2,184.3
2016,7,15,18,30,230.0,84.0,3.1,32.0,132.0,186.4,138.13
2016,7,15,18,45,148.0,63.0,2.8,31.5,90.5,124.18,88.37
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,67.04,43.01
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,30.31,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.24,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.2,0.0
2016,7,16,6,15,0.0,28.0,2.95,24.5,28.0,25.86,15.3
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,40.92,28.89
2016,7,16,6,45,4.0,67.5,3.15,25.5,68.5,60.16,45.66
2016,7,16,7,0,8.0,90.0,3.3,26.0,92.0,79.15,61.96
2016,7,16,7,15,16.0,111.0,3.3,26.5,116.5,96.85,76.81
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,109.04,86.71
2016,7,16,7,45,195.0,149.5,3.35,27.5,240.0,125.6,89.09
2016,7,16,8,0,366.0,167.0,3.4,28.0,339.0,175.14,118.49
2016,7,16,8,15,370.5,190.0,3.4,28.5,381.5,218.87,151.97
2016,7,16,8,30,375.0,213.0,3.4,29.0,424.0,263.34,187.27
2016,7,16,8,45,462.5,205.0,3.45,30.0,490.0,304.2,217.65
2016,7,16,9,0,550.0,197.0,3.5,31.0,556.0,359.38,259.53
2016,7,16,9,15,521.0,226.5,3.45,31.5,586.5,405.99,296.48
2016,7,16,9,30,492.0,256.0,3.4,32.0,617.0,449.1,329.38
2016,7,16,9,45,654.0,193.0,3.4,32.5,702.0,509.78,374.92
2016,7,16,10,0,816.0,130.0,3.4,33.0,787.0,586.77,431.87
2016,7,16,10,15,678.0,224.5,3.35,33.5,787.0,624.22,456.03
2016,7,16,10,30,540.0,319.0,3.3,34.0,787.0,650.08,470.68
2016,7,16,10,45,696.0,227.0,3.3,34.5,851.5,707.86,512.84
2016,7,16,11,0,852.0,135.0,3.3,35.0,916.0,773.51,558.23
2016,7,16,11,15,690.5,258.5,3.3,35.5,901.0,794.66,567.85
2016,7,16,11,30,529.0,382.0,3.3,36.0,886.0,801.98,566.62
2016,7,16,11,45,687.0,268.5,3.3,36.5,933.0,855.33,604.9
2016,7,16,12,0,845.0,155.0,3.3,37.0,980.0,905.05,636.06
2016,7,16,12,15,846.0,155.5,3.35,37.0,986.0,929.29,651.18
2016,7,16,12,30,847.0,156.0,3.4,37.0,992.0,950.73,664.73
2016,7,16,12,45,845.5,156.0,3.5,37.0,989.5,966.47,675.1
2016,7,16,13,0,844.0,156.0,3.6,37.0,987.0,979.17,683.7
2016,7,16,13,15,841.5,155.5,3.65,37.0,976.5,987.24,689.21
2016,7,16,13,30,839.0,155.0,3.7,37.0,966.0,992.0,692.78
2016,7,16,13,45,834.0,154.5,3.8,37.5,947.5,990.88,691.67
2016,7,16,14,0,829.0,154.0,3.9,38.0,929.0,995.52,694.31
2016,7,16,14,15,822.0,152.5,4.0,38.0,904.0,984.63,688.72
2016,7,16,14,30,815.0,151.0,4.1,38.0,879.0,970.46,681.22
2016,7,16,14,45,811.5,145.5,4.2,38.0,848.0,952.25,671.21
2016,7,16,15,0,808.0,140.0,4.3,38.0,817.0,930.82,659.16
2016,7,16,15,15,796.5,137.5,4.35,37.5,778.5,902.06,643.47
2016,7,16,15,30,785.0,135.0,4.4,37.0,740.0,870.72,625.98
2016,7,16,15,45,768.5,132.5,4.45,37.0,696.0,832.61,602.54
2016,7,16,16,0,752.0,130.0,4.5,37.0,652.0,792.65,577.67
2016,7,16,16,15,732.5,126.0,4.55,36.5,603.5,749.95,551.81
2016,7,16,16,30,713.0,122.0,4.6,36.0,555.0,703.23,522.69
2016,7,16,16,45,685.5,118.0,4.65,35.5,504.0,649.87,487.93
2016,7,16,17,0,658.0,114.0,4.7,35.0,453.0,596.71,451.54
2016,7,16,17,15,623.5,108.0,4.65,34.5,400.0,537.35,409.33
2016,7,16,17,30,589.0,102.0,4.6,34.0,347.0,479.55,367.04
2016,7,16,17,45,540.5,94.5,4.55,34.0,294.0,414.39,317.23
2016,7,16,18,0,492.0,87.0,4.5,34.0,241.0,352.94,268.93
2016,7,16,18,15,425.5,77.0,4.25,33.0,191.5,282.42,213.41
2016,7,16,18,30,359.0,67.0,4.0,32.0,142.0,222.24,164.52
2016,7,16,18,45,266.0,52.5,3.75,31.5,99.0,155.52,110.28
2016,7,16,19,0,173.0,38.0,3.5,31.0,56.0,99.61,64.29
2016,7,16,19,15,86.5,19.0,3.4,30.5,28.0,44.18,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,9.53,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,16.66,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,29.64,18.27
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,42.88,30.51
2016,7,17,6,45,353.0,67.0,3.15,25.5,145.5,50.04,37.05
2016,7,17,7,0,444.0,78.0,3.3,26.0,194.0,56.89,43.06
2016,7,17,7,15,499.5,86.5,3.3,26.5,246.0,61.36,46.81
2016,7,17,7,30,555.0,95.0,3.3,27.0,298.0,64.64,49.4
2016,7,17,7,45,603.5,99.5,3.3,28.0,353.0,106.05,60.4
2016,7,17,8,0,652.0,104.0,3.3,29.0,408.0,154.31,89.92
2016,7,17,8,15,680.5,109.0,3.3,29.5,460.0,205.07,128.55
2016,7,17,8,30,709.0,114.0,3.3,30.0,512.0,258.96,172.47
2016,7,17,8,45,733.5,117.0,3.35,30.5,562.5,312.92,217.4
2016,7,17,9,0,758.0,120.0,3.4,31.0,613.0,372.77,266.32
2016,7,17,9,15,774.0,123.0,3.4,31.5,659.0,426.78,310.0
2016,7,17,9,30,790.0,126.0,3.4,32.0,705.0,481.47,352.88
2016,7,17,9,45,803.0,128.5,3.45,32.5,746.0,534.58,393.38
2016,7,17,10,0,816.0,131.0,3.5,33.0,787.0,587.52,432.5
2016,7,17,10,15,825.0,133.0,3.5,33.5,822.0,637.1,467.97
2016,7,17,10,30,834.0,135.0,3.5,34.0,857.0,685.9,501.85
2016,7,17,10,45,841.0,136.5,3.55,34.5,885.5,730.42,532.11
2016,7,17,11,0,848.0,138.0,3.6,35.0,914.0,773.2,559.18
2016,7,17,11,15,852.5,139.0,3.65,35.0,935.0,811.62,584.07
2016,7,17,11,30,857.0,140.0,3.7,35.0,956.0,847.74,607.34
2016,7,17,11,45,869.0,134.0,3.75,35.5,971.5,881.6,627.75
2016,7,17,12,0,881.0,128.0,3.8,36.0,987.0,913.19,646.55
2016,7,17,12,15,881.5,128.0,3.85,36.0,992.5,937.28,661.83
2016,7,17,12,30,882.0,128.0,3.9,36.0,998.0,958.37,675.28
2016,7,17,12,45,881.5,127.5,4.0,36.5,995.5,974.97,684.83
2016,7,17,13,0,881.0,127.0,4.1,37.0,993.0,988.38,692.43
2016,7,17,13,15,878.0,126.5,4.1,37.0,982.0,996.01,697.36
2016,7,17,13,30,875.0,126.0,4.1,37.0,971.0,1000.15,700.26
2016,7,17,13,45,870.5,125.5,4.2,37.0,953.0,999.3,700.72
2016,7,17,14,0,866.0,125.0,4.3,37.0,935.0,994.94,699.1
2016,7,17,14,15,860.0,123.5,4.3,37.0,909.5,984.62,693.28
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,970.91,685.45
2016,7,17,14,45,844.5,121.0,4.35,37.0,851.5,951.05,674.02
2016,7,17,15,0,835.0,120.0,4.4,37.0,819.0,928.16,660.7
2016,7,17,15,15,824.5,118.0,4.4,36.5,780.5,900.41,645.33
2016,7,17,15,30,814.0,116.0,4.4,36.0,742.0,869.99,628.13
2016,7,17,15,45,799.5,113.5,4.4,36.0,698.5,839.56,609.53
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,800.31,584.89
2016,7,17,16,15,767.0,108.0,4.4,35.5,607.0,755.87,557.66
2016,7,17,16,30,749.0,105.0,4.4,35.0,559.0,710.15,529.11
2016,7,17,16,45,723.0,101.5,4.4,35.0,507.5,656.99,493.75
2016,7,17,17,0,697.0,98.0,4.4,35.0,456.0,605.9,458.28
2016,7,17,17,15,665.0,93.0,4.3,34.5,403.5,547.55,416.84
2016,7,17,17,30,633.0,88.0,4.2,34.0,351.0,490.48,375.1
2016,7,17,17,45,586.0,82.0,4.15,34.0,298.0,425.71,325.63
2016,7,17,18,0,539.0,76.0,4.1,34.0,245.0,364.48,277.44
2016,7,17,18,15,475.0,67.5,3.85,33.0,194.5,296.95,224.06
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,235.61,174.02
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,164.3,116.0
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,107.1,68.5
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,46.56,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.5,9.5,1.75,24.5,11.0,9.05,0.0
2016,7,18,6,0,63.0,19.0,2.0,25.0,22.0,15.87,0.0
2016,7,18,6,15,168.0,35.5,2.15,25.5,58.0,27.64,16.49
2016,7,18,6,30,273.0,52.0,2.3,26.0,94.0,39.74,27.73
2016,7,18,6,45,361.0,62.0,2.5,26.5,141.5,46.23,33.66
2016,7,18,7,0,449.0,72.0,2.7,27.0,189.0,52.62,39.25
2016,7,18,7,15,504.0,80.5,2.75,27.5,240.5,56.39,42.41
2016,7,18,7,30,559.0,89.0,2.8,28.0,292.0,59.92,45.21
2016,7,18,7,45,610.0,91.5,2.85,28.5,346.5,99.59,55.08
2016,7,18,8,0,661.0,94.0,2.9,29.0,401.0,146.98,83.8
2016,7,18,8,15,689.0,98.5,2.9,29.5,453.0,197.77,122.47
2016,7,18,8,30,717.0,103.0,2.9,30.0,505.0,255.78,169.61
2016,7,18,8,45,461.0,198.0,2.95,30.5,465.5,297.69,212.06
2016,7,18,9,0,205.0,293.0,3.0,31.0,426.0,321.06,235.8
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,377.98,276.02
2016,7,18,9,30,795.0,114.0,2.9,32.0,696.0,473.13,346.38
2016,7,18,9,45,804.5,118.0,2.9,32.5,736.0,525.97,386.31
2016,7,18,10,0,814.0,122.0,2.9,33.0,776.0,580.35,426.09
2016,7,18,10,15,436.0,255.0,2.9,33.0,607.5,500.27,367.24
2016,7,18,10,30,58.0,388.0,2.9,33.0,439.0,390.9,283.77
2016,7,18,10,45,450.5,259.5,2.9,33.5,670.5,561.84,411.92
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,763.35,552.94
2016,7,18,11,15,847.5,132.5,2.9,34.0,923.0,802.03,576.54
2016,7,18,11,30,852.0,134.0,2.9,34.0,944.0,838.43,599.6
2016,7,18,11,45,850.0,138.0,2.9,34.5,956.5,869.03,617.5
2016,7,18,12,0,848.0,142.0,2.9,35.0,969.0,896.71,633.42
2016,7,18,12,15,849.5,142.0,2.9,35.0,975.0,921.04,648.47
2016,7,18,12,30,851.0,142.0,2.9,35.0,981.0,942.53,661.76
2016,7,18,12,45,849.5,142.5,2.95,35.5,978.5,958.72,670.76
2016,7,18,13,0,848.0,143.0,3.0,36.0,976.0,971.85,677.92
2016,7,18,13,15,845.5,142.0,3.05,36.0,966.0,979.36,683.09
2016,7,18,13,30,843.0,141.0,3.1,36.0,956.0,983.51,686.33
2016,7,18,13,45,839.0,140.0,3.15,36.0,938.0,982.77,686.65
2016,7,18,14,0,835.0,139.0,3.2,36.0,920.0,978.63,684.99
2016,7,18,14,15,829.0,137.5,3.25,35.5,895.0,968.64,681.2
2016,7,18,14,30,823.0,136.0,3.3,35.0,870.0,955.37,675.42
2016,7,18,14,45,808.0,138.0,3.35,35.0,836.5,941.97,668.25
2016,7,18,15,0,793.0,140.0,3.4,35.0,803.0,917.63,654.1
2016,7,18,15,15,782.0,137.5,3.45,35.0,765.5,889.62,637.61
2016,7,18,15,30,771.0,135.0,3.5,35.0,728.0,859.05,619.37
2016,7,18,15,45,692.0,164.5,3.55,35.0,673.5,804.8,585.25
2016,7,18,16,0,613.0,194.0,3.6,35.0,619.0,748.06,548.09
2016,7,18,16,15,644.0,165.0,3.65,34.5,582.0,721.72,533.86
2016,7,18,16,30,675.0,136.0,3.7,34.0,545.0,690.21,515.41
2016,7,18,16,45,597.0,143.5,3.8,34.0,481.0,613.55,461.62
2016,7,18,17,0,519.0,151.0,3.9,34.0,417.0,536.73,406.63
2016,7,18,17,15,422.0,150.5,3.9,33.5,351.0,449.74,343.23
2016,7,18,17,30,325.0,150.0,3.9,33.0,285.0,361.89,277.63
2016,7,18,17,45,301.0,131.0,3.95,32.5,241.5,312.08,240.11
2016,7,18,18,0,277.0,112.0,4.0,32.0,198.0,264.11,202.76
2016,7,18,18,15,239.0,93.0,3.9,31.5,157.0,212.06,161.13
2016,7,18,18,30,201.0,74.0,3.8,31.0,116.0,163.84,121.67
2016,7,18,18,45,147.5,54.5,3.75,31.0,80.5,113.97,80.67
2016,7,18,19,0,94.0,35.0,3.7,31.0,45.0,69.93,44.03
2016,7,18,19,15,47.0,17.5,3.7,30.5,22.5,31.07,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,8.1,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,13.41,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,60.0,23.68,13.25
2016,7,19,6,30,344.0,44.0,1.3,26.0,97.0,34.06,22.97
2016,7,19,6,45,432.5,51.5,1.3,26.5,145.5,37.99,26.7
2016,7,19,7,0,521.0,59.0,1.3,27.0,194.0,41.8,30.08
2016,7,19,7,15,572.0,65.5,1.3,27.5,245.5,44.54,32.37
2016,7,19,7,30,623.0,72.0,1.3,28.0,297.0,47.09,34.4
2016,7,19,7,45,664.0,75.0,1.3,28.5,351.0,89.7,45.63
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,143.39,78.99
2016,7,19,8,15,730.5,82.0,1.35,29.5,457.0,195.54,118.58
2016,7,19,8,30,756.0,86.0,1.4,30.0,509.0,250.41,163.31
2016,7,19,8,45,776.5,88.5,1.5,30.5,558.5,304.99,208.79
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,365.93,258.4
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,420.56,302.48
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,475.54,345.56
2016,7,19,9,45,837.0,98.0,2.1,32.5,740.0,528.38,385.99
2016,7,19,10,0,848.0,100.0,2.3,33.0,781.0,580.71,424.87
2016,7,19,10,15,856.5,102.0,2.45,33.5,816.0,630.73,460.86
2016,7,19,10,30,865.0,104.0,2.6,34.0,851.0,679.52,495.05
2016,7,19,10,45,870.5,105.5,2.8,34.5,879.5,724.25,525.09
2016,7,19,11,0,876.0,107.0,3.0,35.0,908.0,767.05,552.51
2016,7,19,11,15,880.0,108.0,3.15,35.0,929.0,806.07,578.14
2016,7,19,11,30,884.0,109.0,3.3,35.0,950.0,842.67,602.12
2016,7,19,11,45,885.5,110.5,3.45,35.5,963.5,875.0,621.99
2016,7,19,12,0,887.0,112.0,3.6,36.0,977.0,904.47,639.96
2016,7,19,12,15,888.5,112.0,3.75,36.0,983.0,929.6,656.47
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,951.72,671.14
2016,7,19,12,45,888.0,113.0,4.05,36.0,986.5,968.35,682.4
2016,7,19,13,0,886.0,114.0,4.2,36.0,984.0,981.72,691.71
2016,7,19,13,15,722.0,216.0,4.25,36.0,920.0,945.41,668.91
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,891.22,631.51
2016,7,19,13,45,510.5,355.0,4.4,36.0,840.0,885.75,627.32
2016,7,19,14,0,463.0,392.0,4.5,36.0,824.0,877.8,621.24
2016,7,19,14,15,441.0,380.0,4.55,36.0,783.0,844.51,600.14
2016,7,19,14,30,419.0,368.0,4.6,36.0,742.0,809.29,577.74
2016,7,19,14,45,482.5,332.5,4.65,36.0,747.5,831.39,595.48
2016,7,19,15,0,546.0,297.0,4.7,36.0,753.0,848.81,609.85
2016,7,19,15,15,528.0,283.0,4.7,35.5,707.0,807.58,584.46
2016,7,19,15,30,510.0,269.0,4.7,35.0,661.0,764.86,557.97
2016,7,19,15,45,449.0,273.0,4.75,35.0,603.0,702.02,515.23
2016,7,19,16,0,388.0,277.0,4.8,35.0,545.0,630.43,465.92
2016,7,19,16,15,356.0,262.0,4.8,34.5,494.0,575.93,429.27
2016,7,19,16,30,324.0,247.0,4.8,34.0,443.0,522.5,392.54
2016,7,19,16,45,448.5,190.5,4.8,34.0,435.0,550.66,416.68
2016,7,19,17,0,573.0,134.0,4.8,34.0,427.0,560.72,426.93
2016,7,19,17,15,547.0,123.0,4.7,33.5,377.5,505.1,386.81
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,450.44,346.52
2016,7,19,17,45,521.5,94.5,4.6,32.5,284.0,404.62,312.0
2016,7,19,18,0,522.0,77.0,4.6,32.0,240.0,357.5,274.91
2016,7,19,18,15,458.0,68.0,4.35,31.5,190.0,290.26,220.64
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,229.24,170.13
2016,7,19,18,45,295.0,46.5,3.95,30.5,97.0,158.26,112.12
2016,7,19,19,0,196.0,34.0,3.8,30.0,54.0,101.37,64.56
2016,7,19,19,15,98.0,17.0,3.7,29.5,27.0,43.88,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.5,9.0,1.45,24.5,10.0,8.58,0.0
2016,7,20,6,0,51.0,18.0,1.7,25.0,20.0,15.05,0.0
2016,7,20,6,15,156.5,35.0,1.75,25.5,55.5,27.31,16.02
2016,7,20,6,30,262.0,52.0,1.8,26.0,91.0,39.83,27.76
2016,7,20,6,45,356.5,61.5,1.85,26.5,139.0,45.93,33.39
2016,7,20,7,0,451.0,71.0,1.9,27.0,187.0,51.98,38.7
2016,7,20,7,15,506.5,79.5,1.9,27.5,238.5,55.79,41.89
2016,7,20,7,30,562.0,88.0,1.9,28.0,290.0,59.34,44.72
2016,7,20,7,45,612.5,90.5,1.9,28.5,345.0,97.94,54.0
2016,7,20,8,0,663.0,93.0,1.9,29.0,400.0,145.45,82.46
2016,7,20,8,15,691.0,98.0,1.95,29.5,452.0,196.82,121.34
2016,7,20,8,30,719.0,103.0,2.0,30.0,504.0,255.44,168.7
2016,7,20,8,45,743.5,105.0,2.05,30.5,554.5,308.74,212.9
2016,7,20,9,0,768.0,107.0,2.1,31.0,605.0,364.2,258.35
2016,7,20,9,15,435.5,221.5,2.2,31.5,508.5,365.84,266.44
2016,7,20,9,30,103.0,336.0,2.3,32.0,412.0,343.01,251.52
2016,7,20,9,45,108.0,352.5,2.45,32.5,436.0,368.43,269.57
2016,7,20,10,0,113.0,369.0,2.6,33.0,460.0,391.31,285.44
2016,7,20,10,15,479.0,244.5,2.75,33.5,654.5,518.17,380.18
2016,7,20,10,30,845.0,120.0,2.9,34.0,849.0,680.28,497.07
2016,7,20,10,45,852.5,120.5,3.05,34.5,878.0,724.84,526.61
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,767.66,553.87
2016,7,20,11,15,864.5,122.5,3.3,35.0,928.5,807.05,579.54
2016,7,20,11,30,869.0,124.0,3.4,35.0,950.0,844.12,603.59
2016,7,20,11,45,859.5,133.5,3.5,35.5,960.5,873.82,621.51
2016,7,20,12,0,850.0,143.0,3.6,36.0,971.0,900.14,637.2
2016,7,20,12,15,851.0,143.0,3.65,36.0,977.0,924.15,652.48
2016,7,20,12,30,852.0,143.0,3.7,36.0,983.0,945.3,665.98
2016,7,20,12,45,852.0,142.5,3.8,36.5,980.5,962.09,675.67
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,975.81,683.5
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,983.86,688.99
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,988.54,692.51
2016,7,20,13,45,841.0,141.5,4.05,37.0,939.5,987.31,692.44
2016,7,20,14,0,835.0,142.0,4.1,37.0,921.0,982.69,690.38
2016,7,20,14,15,828.5,140.5,4.1,37.0,896.0,972.23,684.48
2016,7,20,14,30,822.0,139.0,4.1,37.0,871.0,958.5,676.62
2016,7,20,14,45,787.0,153.0,4.2,37.0,833.0,938.65,665.45
2016,7,20,15,0,752.0,167.0,4.3,37.0,795.0,908.1,647.38
2016,7,20,15,15,740.0,164.0,4.3,36.5,757.0,879.51,631.4
2016,7,20,15,30,728.0,161.0,4.3,36.0,719.0,852.98,616.66
2016,7,20,15,45,523.0,228.5,4.3,36.0,617.5,720.44,526.37
2016,7,20,16,0,318.0,296.0,4.3,36.0,516.0,591.97,434.19
2016,7,20,16,15,482.5,221.0,4.25,35.5,526.5,646.16,478.61
2016,7,20,16,30,647.0,146.0,4.2,35.0,537.0,680.18,507.78
2016,7,20,16,45,632.0,133.0,4.2,35.0,486.5,628.6,472.15
2016,7,20,17,0,617.0,120.0,4.2,35.0,436.0,576.28,435.62
2016,7,20,17,15,570.0,118.5,4.1,34.5,384.5,515.38,392.0
2016,7,20,17,30,523.0,117.0,4.0,34.0,333.0,453.03,346.25
2016,7,20,17,45,479.5,106.5,3.95,33.5,282.0,391.08,299.62
2016,7,20,18,0,436.0,96.0,3.9,33.0,231.0,332.66,254.23
2016,7,20,18,15,368.5,83.5,3.6,32.5,182.0,265.39,200.69
2016,7,20,18,30,301.0,71.0,3.3,32.0,133.0,205.12,151.65
2016,7,20,18,45,216.0,54.0,3.0,31.5,91.5,141.52,100.13
2016,7,20,19,0,131.0,37.0,2.7,31.0,50.0,82.96,52.17
2016,7,20,19,15,65.5,18.5,2.7,30.5,25.0,36.16,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,11.0,8.1,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,22.0,13.45,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,59.0,23.35,12.84
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,33.36,22.42
2016,7,21,6,45,444.0,51.0,2.8,26.0,145.5,37.77,26.53
2016,7,21,7,0,533.0,59.0,2.9,27.0,195.0,42.0,30.23
2016,7,21,7,15,584.5,65.5,2.8,27.5,247.5,44.73,32.53
2016,7,21,7,30,636.0,72.0,2.7,28.0,300.0,47.29,34.56
2016,7,21,7,45,674.5,76.0,2.6,29.0,354.5,89.97,45.83
2016,7,21,8,0,713.0,80.0,2.5,30.0,409.0,144.98,79.83
2016,7,21,8,15,739.0,84.0,2.3,30.5,461.5,197.79,119.79
2016,7,21,8,30,765.0,88.0,2.1,31.0,514.0,253.39,165.02
2016,7,21,8,45,783.5,91.5,1.9,32.0,564.0,308.87,210.59
2016,7,21,9,0,802.0,95.0,1.7,33.0,614.0,365.77,256.21
