Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,385.0,50.5,3.65,25.5,126.5,38.24,26.85
2016,7,31,7,0,491.0,59.0,3.8,26.0,175.0,42.85,31.03
2016,7,31,7,15,547.5,66.0,3.8,26.0,227.5,45.9,33.74
2016,7,31,7,30,604.0,73.0,3.8,26.0,280.0,48.77,36.16
2016,7,31,7,45,653.0,75.5,3.85,26.5,335.5,83.83,43.82
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,137.88,76.19
2016,7,31,8,15,729.0,82.0,3.9,27.5,444.0,190.69,116.35
2016,7,31,8,30,756.0,86.0,3.9,28.0,497.0,246.46,162.54
2016,7,31,8,45,775.0,89.5,3.95,28.5,547.0,302.14,210.05
2016,7,31,9,0,794.0,93.0,4.0,29.0,597.0,359.32,258.34
2016,7,31,9,15,809.0,96.0,4.0,29.5,643.5,419.68,307.85
2016,7,31,9,30,824.0,99.0,4.0,30.0,690.0,475.99,352.95
2016,7,31,9,45,837.5,100.0,4.05,30.5,732.0,529.95,395.02
2016,7,31,10,0,851.0,101.0,4.1,31.0,774.0,583.63,435.56
2016,7,31,10,15,859.5,103.0,4.1,31.0,809.5,634.55,473.71
2016,7,31,10,30,868.0,105.0,4.1,31.0,845.0,684.22,510.02
2016,7,31,10,45,875.5,105.5,4.15,31.5,874.5,730.32,541.17
2016,7,31,11,0,883.0,106.0,4.2,32.0,904.0,774.61,569.64
2016,7,31,11,15,641.0,256.5,4.2,32.5,843.5,758.67,554.19
2016,7,31,11,30,399.0,407.0,4.2,33.0,783.0,720.43,520.58
2016,7,31,11,45,405.5,413.0,4.25,33.5,800.5,751.56,540.86
2016,7,31,12,0,412.0,419.0,4.3,34.0,818.0,780.57,559.16
2016,7,31,12,15,658.0,262.5,4.35,34.0,903.0,876.11,630.31
2016,7,31,12,30,904.0,106.0,4.4,34.0,988.0,965.44,688.83
2016,7,31,12,45,902.0,106.5,4.45,34.5,985.5,982.03,697.75
2016,7,31,13,0,900.0,107.0,4.5,35.0,983.0,995.2,705.0
2016,7,31,13,15,898.0,107.0,4.55,35.0,972.5,1004.35,711.26
2016,7,31,13,30,896.0,107.0,4.6,35.0,962.0,1009.92,715.37
2016,7,31,13,45,889.5,107.5,4.65,35.0,943.5,1007.87,714.77
2016,7,31,14,0,883.0,108.0,4.7,35.0,925.0,1002.22,712.02
2016,7,31,14,15,877.5,107.0,4.7,34.5,899.5,992.46,707.98
2016,7,31,14,30,872.0,106.0,4.7,34.0,874.0,979.21,701.79
2016,7,31,14,45,849.5,113.5,4.7,34.0,838.0,955.05,687.14
2016,7,31,15,0,827.0,121.0,4.7,34.0,802.0,928.27,670.86
2016,7,31,15,15,816.5,118.5,4.7,34.0,763.5,899.76,653.42
2016,7,31,15,30,806.0,116.0,4.7,34.0,725.0,875.67,638.92
2016,7,31,15,45,789.0,114.5,4.75,34.0,680.5,837.07,614.85
2016,7,31,16,0,772.0,113.0,4.8,34.0,636.0,796.59,589.39
2016,7,31,16,15,753.0,109.5,4.8,33.5,587.5,750.61,560.75
2016,7,31,16,30,734.0,106.0,4.8,33.0,539.0,703.45,530.79
2016,7,31,16,45,707.0,102.5,4.8,33.0,487.5,651.91,496.07
2016,7,31,17,0,680.0,99.0,4.8,33.0,436.0,598.16,458.03
2016,7,31,17,15,645.5,93.5,4.65,32.5,382.5,537.75,414.23
2016,7,31,17,30,611.0,88.0,4.5,32.0,329.0,478.93,370.39
2016,7,31,17,45,560.5,81.0,4.35,31.5,276.0,411.65,318.77
2016,7,31,18,0,510.0,74.0,4.2,31.0,223.0,348.38,268.58
2016,7,31,18,15,439.0,64.5,4.05,30.5,173.0,277.88,211.39
2016,7,31,18,30,368.0,55.0,3.9,30.0,123.0,212.54,157.09
2016,7,31,18,45,259.0,41.0,3.75,29.5,81.0,140.95,98.27
2016,7,31,19,0,150.0,27.0,3.6,29.0,39.0,79.94,41.83
2016,7,31,19,15,75.0,13.5,3.7,28.5,19.5,28.07,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.67,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,25.42,11.55
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,42.27,29.57
2016,8,1,6,45,254.5,65.5,3.75,24.5,119.0,49.6,36.59
2016,8,1,7,0,379.0,78.0,3.9,25.0,168.0,57.67,43.81
2016,8,1,7,15,442.5,88.5,3.95,25.5,220.0,63.74,49.05
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,69.49,53.79
2016,8,1,7,45,577.5,99.5,4.1,27.0,330.0,98.59,57.89
2016,8,1,8,0,649.0,100.0,4.2,28.0,388.0,144.9,83.65
2016,8,1,8,15,680.0,105.0,4.25,28.5,441.5,196.54,122.43
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,251.68,167.46
2016,8,1,8,45,743.0,110.5,4.35,29.5,548.5,310.61,216.5
2016,8,1,9,0,775.0,111.0,4.4,30.0,602.0,368.08,264.29
2016,8,1,9,15,792.0,114.0,4.4,30.5,649.0,424.34,310.45
2016,8,1,9,30,809.0,117.0,4.4,31.0,696.0,481.37,355.84
2016,8,1,9,45,825.0,118.0,4.4,32.0,739.5,536.61,397.73
2016,8,1,10,0,841.0,119.0,4.4,33.0,783.0,593.82,439.45
2016,8,1,10,15,850.5,121.0,4.4,33.5,819.5,645.06,476.51
2016,8,1,10,30,860.0,123.0,4.4,34.0,856.0,695.16,511.69
2016,8,1,10,45,869.0,123.5,4.4,34.5,886.0,742.18,543.44
2016,8,1,11,0,878.0,124.0,4.4,35.0,916.0,787.53,572.05
2016,8,1,11,15,882.5,125.0,4.4,35.0,938.0,827.82,598.14
2016,8,1,11,30,887.0,126.0,4.4,35.0,960.0,865.68,622.46
2016,8,1,11,45,891.5,125.5,4.45,35.5,975.0,899.57,642.93
2016,8,1,12,0,896.0,125.0,4.5,36.0,990.0,930.71,661.5
2016,8,1,12,15,897.0,125.0,4.5,36.0,996.0,956.19,677.51
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,978.53,691.55
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,996.69,701.52
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,1011.49,709.43
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.0,1019.84,714.84
2016,8,1,13,30,895.0,122.0,4.5,37.0,976.0,1024.58,718.13
2016,8,1,13,45,892.5,120.0,4.5,37.0,958.0,1024.16,718.32
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,1020.06,716.35
2016,8,1,14,15,884.0,116.5,4.5,37.0,913.5,1009.34,710.34
2016,8,1,14,30,878.0,115.0,4.5,37.0,887.0,995.08,702.23
2016,8,1,14,45,870.5,113.0,4.5,37.0,854.0,975.4,690.76
2016,8,1,15,0,863.0,111.0,4.5,37.0,821.0,952.46,677.28
2016,8,1,15,15,852.5,109.0,4.45,36.5,781.5,923.59,661.14
2016,8,1,15,30,842.0,107.0,4.4,36.0,742.0,891.92,643.1
2016,8,1,15,45,828.5,104.0,4.4,36.0,697.0,853.91,619.64
2016,8,1,16,0,815.0,101.0,4.4,36.0,652.0,819.89,598.72
2016,8,1,16,15,797.0,98.0,4.35,35.5,602.5,773.73,570.36
2016,8,1,16,30,779.0,95.0,4.3,35.0,553.0,726.19,540.64
2016,8,1,16,45,754.5,91.0,4.3,35.0,500.0,671.64,504.53
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,616.88,467.25
2016,8,1,17,15,696.5,82.5,4.0,34.5,392.5,557.79,424.81
2016,8,1,17,30,663.0,78.0,3.7,34.0,338.0,498.27,380.86
2016,8,1,17,45,614.0,72.0,3.4,33.5,283.5,430.35,329.24
2016,8,1,18,0,565.0,66.0,3.1,33.0,229.0,366.24,278.83
2016,8,1,18,15,493.5,58.0,2.9,32.0,177.5,294.3,221.53
2016,8,1,18,30,422.0,50.0,2.7,31.0,126.0,229.52,168.18
2016,8,1,18,45,305.0,38.0,2.5,30.0,83.0,153.67,106.35
2016,8,1,19,0,188.0,26.0,2.3,29.0,40.0,88.14,44.0
2016,8,1,19,15,94.0,13.0,2.5,28.5,20.0,31.37,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,8.58,0.0
2016,8,2,6,15,129.0,26.5,2.55,23.5,42.0,20.85,8.0
2016,8,2,6,30,239.0,44.0,2.8,24.0,75.0,34.04,22.7
2016,8,2,6,45,350.0,54.0,3.1,24.5,123.5,40.75,29.07
2016,8,2,7,0,461.0,64.0,3.4,25.0,172.0,47.37,35.01
2016,8,2,7,15,520.5,72.0,3.45,25.5,225.0,50.98,38.15
2016,8,2,7,30,580.0,80.0,3.5,26.0,278.0,54.38,40.95
2016,8,2,7,45,636.0,82.0,3.55,27.0,334.0,87.28,47.28
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,136.77,75.46
2016,8,2,8,15,720.0,88.5,3.55,28.5,443.5,194.12,118.84
2016,8,2,8,30,748.0,93.0,3.5,29.0,497.0,250.15,164.8
2016,8,2,8,45,774.0,94.0,3.5,29.5,549.0,305.44,211.44
2016,8,2,9,0,800.0,95.0,3.5,30.0,601.0,363.05,259.56
2016,8,2,9,15,815.5,98.0,3.45,30.5,648.0,424.03,309.11
2016,8,2,9,30,831.0,101.0,3.4,31.0,695.0,481.09,354.28
2016,8,2,9,45,844.5,102.0,3.35,32.0,737.5,535.57,395.32
2016,8,2,10,0,858.0,103.0,3.3,33.0,780.0,589.77,434.53
2016,8,2,10,15,866.5,105.0,3.25,33.0,815.5,641.18,472.18
2016,8,2,10,30,875.0,107.0,3.2,33.0,851.0,691.31,507.89
2016,8,2,10,45,882.0,107.5,3.2,33.5,880.5,737.49,538.23
2016,8,2,11,0,889.0,108.0,3.2,34.0,910.0,781.79,565.81
2016,8,2,11,15,893.5,109.0,3.2,34.5,932.0,822.45,590.61
2016,8,2,11,30,898.0,110.0,3.2,35.0,954.0,860.64,613.5
2016,8,2,11,45,901.5,110.0,3.25,35.5,968.0,894.39,633.58
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,925.29,651.73
2016,8,2,12,15,905.5,110.5,3.35,36.0,988.0,950.91,667.84
2016,8,2,12,30,906.0,111.0,3.4,36.0,994.0,973.32,682.0
2016,8,2,12,45,906.5,110.0,3.45,36.5,992.0,990.98,691.81
2016,8,2,13,0,907.0,109.0,3.5,37.0,990.0,1005.22,699.57
2016,8,2,13,15,905.0,108.5,3.55,37.0,979.5,1013.96,705.48
2016,8,2,13,30,903.0,108.0,3.6,37.0,969.0,1019.06,709.28
2016,8,2,13,45,899.5,107.0,3.7,37.0,950.5,1018.47,710.03
2016,8,2,14,0,896.0,106.0,3.8,37.0,932.0,1014.2,708.63
2016,8,2,14,15,890.0,105.0,3.85,37.0,906.0,1003.79,703.19
2016,8,2,14,30,884.0,104.0,3.9,37.0,880.0,989.84,695.64
2016,8,2,14,45,876.5,102.5,3.95,37.0,847.0,970.45,684.74
2016,8,2,15,0,869.0,101.0,4.0,37.0,814.0,947.78,671.81
2016,8,2,15,15,859.0,99.0,4.0,36.5,775.0,919.11,656.13
2016,8,2,15,30,849.0,97.0,4.0,36.0,736.0,887.59,638.5
2016,8,2,15,45,835.0,95.0,4.05,36.0,691.0,849.9,615.58
2016,8,2,16,0,821.0,93.0,4.1,36.0,646.0,810.04,591.02
2016,8,2,16,15,803.5,90.0,4.05,35.5,597.0,769.95,566.84
2016,8,2,16,30,786.0,87.0,4.0,35.0,548.0,722.5,537.21
2016,8,2,16,45,761.5,84.0,4.0,35.0,495.5,668.78,501.76
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,614.83,465.4
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,554.13,422.09
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,496.39,379.55
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,429.47,328.8
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,366.32,279.13
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,294.34,221.51
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,229.49,167.86
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,154.05,105.89
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,88.88,41.41
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,31.45,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.5,2.35,24.5,38.0,15.19,3.87
2016,8,3,6,30,301.0,39.0,2.5,25.0,76.0,31.01,20.04
2016,8,3,6,45,401.5,48.0,2.65,25.5,124.5,36.34,25.19
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,41.46,29.83
2016,8,3,7,15,559.5,64.0,2.75,26.5,226.0,44.59,32.55
2016,8,3,7,30,617.0,71.0,2.7,27.0,279.0,47.54,34.96
2016,8,3,7,45,662.5,74.5,2.7,28.0,334.5,82.52,42.66
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,137.67,75.18
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,191.1,115.22
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,247.56,161.35
2016,8,3,8,45,784.5,88.5,2.7,30.5,548.5,303.74,208.55
2016,8,3,9,0,806.0,91.0,2.7,31.0,600.0,361.69,256.66
2016,8,3,9,15,821.5,94.0,2.65,31.5,647.0,423.09,306.05
2016,8,3,9,30,837.0,97.0,2.6,32.0,694.0,480.51,350.97
2016,8,3,9,45,848.5,99.0,2.6,32.5,736.0,535.18,392.51
2016,8,3,10,0,860.0,101.0,2.6,33.0,778.0,589.35,432.25
2016,8,3,10,15,868.5,103.0,2.6,33.5,814.0,640.91,468.82
2016,8,3,10,30,877.0,105.0,2.6,34.0,850.0,691.17,503.35
2016,8,3,10,45,884.0,106.0,2.65,34.5,879.5,737.93,533.81
2016,8,3,11,0,891.0,107.0,2.7,35.0,909.0,782.81,561.63
2016,8,3,11,15,895.0,108.0,2.75,35.0,931.0,823.18,587.38
2016,8,3,11,30,899.0,109.0,2.8,35.0,953.0,861.04,611.37
2016,8,3,11,45,901.0,110.0,2.85,35.5,966.5,894.48,631.13
2016,8,3,12,0,903.0,111.0,2.9,36.0,980.0,924.99,648.92
2016,8,3,12,15,904.0,111.0,2.95,36.0,986.0,950.57,664.92
2016,8,3,12,30,905.0,111.0,3.0,36.0,992.0,972.96,678.98
2016,8,3,12,45,904.5,111.0,3.1,36.5,990.0,990.61,689.13
2016,8,3,13,0,904.0,111.0,3.2,37.0,988.0,1004.83,697.23
2016,8,3,13,15,902.0,110.5,3.25,37.0,977.5,1013.55,703.12
2016,8,3,13,30,900.0,110.0,3.3,37.0,967.0,1018.63,706.93
2016,8,3,13,45,896.5,109.0,3.4,37.0,948.5,1018.04,707.73
2016,8,3,14,0,893.0,108.0,3.5,37.0,930.0,1013.77,706.41
2016,8,3,14,15,887.5,106.5,3.55,37.0,904.0,1003.34,701.01
2016,8,3,14,30,882.0,105.0,3.6,37.0,878.0,989.35,693.52
2016,8,3,14,45,871.0,105.5,3.65,37.0,844.5,968.69,681.9
2016,8,3,15,0,860.0,106.0,3.7,37.0,811.0,944.91,668.36
2016,8,3,15,15,849.5,104.0,3.75,36.5,771.5,915.96,652.85
2016,8,3,15,30,839.0,102.0,3.8,36.0,732.0,884.21,635.39
2016,8,3,15,45,826.0,99.5,3.9,36.0,687.5,847.13,613.16
2016,8,3,16,0,813.0,97.0,4.0,36.0,643.0,807.83,589.22
2016,8,3,16,15,795.0,94.0,4.0,35.5,594.0,767.73,565.23
2016,8,3,16,30,777.0,91.0,4.0,35.0,545.0,720.15,535.67
2016,8,3,16,45,753.5,87.0,4.0,35.0,493.0,666.32,500.12
2016,8,3,17,0,730.0,83.0,4.0,35.0,441.0,612.2,463.48
2016,8,3,17,15,697.5,78.5,3.9,34.5,386.5,551.76,420.53
2016,8,3,17,30,665.0,74.0,3.8,34.0,332.0,494.46,378.44
2016,8,3,17,45,617.5,68.0,3.7,33.5,278.0,427.21,327.43
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,363.66,277.4
2016,8,3,18,15,499.0,54.0,3.3,32.0,173.0,291.73,219.67
2016,8,3,18,30,428.0,46.0,3.0,31.0,122.0,227.01,166.0
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,152.56,104.57
2016,8,3,19,0,200.0,23.0,2.4,30.0,37.0,87.46,37.44
2016,8,3,19,15,100.0,11.5,2.3,29.5,18.5,30.99,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.5,13.86,2.62
2016,8,4,6,30,333.0,36.0,2.8,25.0,77.0,28.3,17.76
2016,8,4,6,45,430.5,44.5,3.0,25.5,125.5,33.36,22.66
2016,8,4,7,0,528.0,53.0,3.2,26.0,174.0,38.22,27.06
2016,8,4,7,15,584.0,59.0,3.2,26.5,227.5,40.74,29.26
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,43.14,31.22
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,83.05,42.73
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,134.91,72.47
2016,8,4,8,15,749.5,77.0,3.3,29.5,444.5,189.14,113.26
2016,8,4,8,30,776.0,81.0,3.3,30.0,498.0,246.24,160.16
2016,8,4,8,45,795.0,84.0,3.3,31.0,549.0,302.92,207.68
2016,8,4,9,0,814.0,87.0,3.3,32.0,600.0,365.54,258.94
2016,8,4,9,15,828.5,90.0,3.3,32.5,647.0,422.57,305.36
2016,8,4,9,30,843.0,93.0,3.3,33.0,694.0,479.94,350.56
2016,8,4,9,45,852.5,96.0,3.3,33.5,735.0,534.79,392.44
2016,8,4,10,0,862.0,99.0,3.3,34.0,776.0,588.95,432.37
2016,8,4,10,15,870.5,100.5,3.3,34.0,812.5,640.2,469.94
2016,8,4,10,30,879.0,102.0,3.3,34.0,849.0,690.14,505.64
2016,8,4,10,45,881.5,106.0,3.35,34.5,877.0,736.51,536.06
2016,8,4,11,0,884.0,110.0,3.4,35.0,905.0,780.64,563.71
2016,8,4,11,15,888.5,111.0,3.45,35.0,927.0,821.2,589.89
2016,8,4,11,30,893.0,112.0,3.5,35.0,949.0,859.3,614.31
2016,8,4,11,45,894.0,113.5,3.6,35.5,962.5,892.19,634.21
2016,8,4,12,0,895.0,115.0,3.7,36.0,976.0,922.11,652.12
2016,8,4,12,15,896.5,115.0,3.75,36.0,982.0,948.0,668.51
2016,8,4,12,30,898.0,115.0,3.8,36.0,988.0,970.75,682.96
2016,8,4,12,45,893.0,118.0,3.9,36.5,984.5,986.87,692.16
2016,8,4,13,0,888.0,121.0,4.0,37.0,981.0,999.51,699.27
2016,8,4,13,15,886.0,120.5,4.05,37.0,970.5,1008.16,705.15
2016,8,4,13,30,884.0,120.0,4.1,37.0,960.0,1013.24,708.94
2016,8,4,13,45,876.5,121.0,4.15,37.0,941.0,1010.72,708.09
2016,8,4,14,0,869.0,122.0,4.2,37.0,922.0,1004.63,705.17
2016,8,4,14,15,863.0,120.5,4.2,37.0,896.0,993.96,699.21
2016,8,4,14,30,857.0,119.0,4.2,37.0,870.0,979.83,691.18
2016,8,4,14,45,849.0,117.5,4.25,37.0,837.0,960.39,680.13
2016,8,4,15,0,841.0,116.0,4.3,37.0,804.0,937.78,667.1
2016,8,4,15,15,830.0,114.0,4.3,36.5,765.0,908.8,651.08
2016,8,4,15,30,819.0,112.0,4.3,36.0,726.0,877.12,633.19
2016,8,4,15,45,807.5,108.0,4.3,36.0,681.5,847.02,614.94
2016,8,4,16,0,796.0,104.0,4.3,36.0,637.0,807.59,590.31
2016,8,4,16,15,777.5,100.5,4.2,35.5,588.0,760.94,561.39
2016,8,4,16,30,759.0,97.0,4.1,35.0,539.0,713.02,531.16
2016,8,4,16,45,738.0,91.5,4.1,35.0,487.5,659.99,496.06
2016,8,4,17,0,717.0,86.0,4.1,35.0,436.0,606.51,459.56
2016,8,4,17,15,684.0,81.5,3.95,34.5,382.0,548.25,417.94
2016,8,4,17,30,651.0,77.0,3.8,34.0,328.0,489.51,374.7
2016,8,4,17,45,607.5,70.0,3.7,33.5,274.5,423.93,324.92
2016,8,4,18,0,564.0,63.0,3.6,33.0,221.0,361.65,275.82
2016,8,4,18,15,493.0,54.5,3.25,32.0,170.0,289.46,217.83
2016,8,4,18,30,422.0,46.0,2.9,31.0,119.0,224.51,163.94
2016,8,4,18,45,310.0,34.0,2.6,30.5,77.0,150.58,102.79
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,85.25,32.46
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,30.22,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,14.38,2.43
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,29.34,18.57
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,35.65,24.58
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,41.66,29.98
2016,8,5,7,15,557.5,64.5,2.8,26.5,224.5,45.17,33.04
2016,8,5,7,30,616.0,72.0,2.8,27.0,278.0,48.49,35.77
2016,8,5,7,45,659.0,76.5,2.8,27.5,333.5,83.29,43.75
2016,8,5,8,0,702.0,81.0,2.8,28.0,389.0,139.05,76.91
2016,8,5,8,15,730.5,85.5,2.75,28.5,443.0,192.83,117.24
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,249.78,163.81
2016,8,5,8,45,780.5,93.0,2.65,30.0,548.5,306.3,210.93
2016,8,5,9,0,802.0,96.0,2.6,31.0,600.0,364.6,258.74
2016,8,5,9,15,817.0,99.0,2.55,31.0,647.0,421.76,305.61
2016,8,5,9,30,832.0,102.0,2.5,31.0,694.0,482.72,353.78
2016,8,5,9,45,843.5,104.5,2.45,31.5,736.0,537.73,395.44
2016,8,5,10,0,855.0,107.0,2.4,32.0,778.0,592.25,435.24
2016,8,5,10,15,863.5,108.5,2.4,32.5,814.0,643.26,471.44
2016,8,5,10,30,872.0,110.0,2.4,33.0,850.0,692.99,505.59
2016,8,5,10,45,877.5,112.0,2.4,33.5,878.5,739.48,535.73
2016,8,5,11,0,883.0,114.0,2.4,34.0,907.0,783.98,562.98
2016,8,5,11,15,886.5,115.0,2.45,34.0,928.5,823.76,588.31
2016,8,5,11,30,890.0,116.0,2.5,34.0,950.0,861.01,611.89
2016,8,5,11,45,887.0,120.5,2.55,34.5,962.0,893.16,630.82
2016,8,5,12,0,884.0,125.0,2.6,35.0,974.0,922.15,647.66
2016,8,5,12,15,884.5,125.5,2.65,35.0,979.5,947.41,663.47
2016,8,5,12,30,885.0,126.0,2.7,35.0,985.0,969.53,677.38
2016,8,5,12,45,882.0,127.0,2.8,35.0,981.5,985.5,687.98
2016,8,5,13,0,879.0,128.0,2.9,35.0,978.0,998.08,696.6
2016,8,5,13,15,876.0,127.5,2.95,35.0,967.0,1005.7,701.88
2016,8,5,13,30,873.0,127.0,3.0,35.0,956.0,1009.77,705.12
2016,8,5,13,45,866.0,127.5,3.1,35.0,936.5,1007.26,704.8
2016,8,5,14,0,859.0,128.0,3.2,35.0,917.0,1001.21,702.42
2016,8,5,14,15,852.5,126.5,3.25,35.0,890.5,990.13,696.62
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,975.63,688.79
2016,8,5,14,45,826.5,129.5,3.35,35.0,828.5,951.43,674.86
2016,8,5,15,0,807.0,134.0,3.4,35.0,793.0,932.86,664.6
2016,8,5,15,15,794.5,131.5,3.45,34.5,753.5,902.49,648.0
2016,8,5,15,30,782.0,129.0,3.5,34.0,714.0,869.53,629.61
2016,8,5,15,45,765.5,126.0,3.55,34.0,669.0,830.14,605.46
2016,8,5,16,0,749.0,123.0,3.6,34.0,624.0,788.86,579.8
2016,8,5,16,15,728.5,119.0,3.65,33.5,575.0,744.65,552.94
2016,8,5,16,30,708.0,115.0,3.7,33.0,526.0,696.41,522.74
2016,8,5,16,45,682.0,109.5,3.75,33.0,474.0,641.72,486.2
2016,8,5,17,0,656.0,104.0,3.8,33.0,422.0,587.16,447.73
2016,8,5,17,15,619.0,98.0,3.7,32.5,368.5,525.42,403.39
2016,8,5,17,30,582.0,92.0,3.6,32.0,315.0,465.57,359.06
2016,8,5,17,45,537.0,82.5,3.5,32.0,263.0,399.76,308.14
2016,8,5,18,0,492.0,73.0,3.4,32.0,211.0,337.51,258.4
2016,8,5,18,15,417.5,63.0,3.15,31.5,161.0,265.92,200.54
2016,8,5,18,30,343.0,53.0,2.9,31.0,111.0,200.44,146.38
2016,8,5,18,45,239.0,38.0,2.65,30.5,71.0,131.17,89.31
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,68.88,21.66
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,24.36,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,127.0,19.5,2.45,25.0,34.5,15.25,2.29
2016,8,6,6,30,254.0,39.0,2.6,25.0,69.0,30.2,19.23
2016,8,6,6,45,346.5,50.5,2.8,25.5,115.0,38.2,26.71
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,46.02,33.68
2016,8,6,7,15,500.0,70.5,3.05,26.5,213.5,50.1,37.23
2016,8,6,7,30,561.0,79.0,3.1,27.0,266.0,53.94,40.41
2016,8,6,7,45,607.0,84.0,3.15,27.5,320.0,86.35,47.76
2016,8,6,8,0,653.0,89.0,3.2,28.0,374.0,135.47,76.13
2016,8,6,8,15,482.0,151.0,3.15,28.5,377.0,199.34,132.43
2016,8,6,8,30,311.0,213.0,3.1,29.0,380.0,245.67,175.84
2016,8,6,8,45,538.0,158.5,3.1,30.0,481.5,286.96,202.69
2016,8,6,9,0,765.0,104.0,3.1,31.0,583.0,358.52,255.47
2016,8,6,9,15,781.5,107.0,3.05,31.5,630.0,414.26,300.67
2016,8,6,9,30,798.0,110.0,3.0,32.0,677.0,470.73,345.0
2016,8,6,9,45,812.0,112.0,3.0,32.5,719.5,525.46,386.71
2016,8,6,10,0,826.0,114.0,3.0,33.0,762.0,581.96,428.21
2016,8,6,10,15,835.5,116.0,3.0,33.5,798.0,632.69,464.41
2016,8,6,10,30,845.0,118.0,3.0,34.0,834.0,682.29,498.74
2016,8,6,10,45,851.5,120.0,3.0,34.5,863.0,728.38,529.22
2016,8,6,11,0,858.0,122.0,3.0,35.0,892.0,772.62,556.65
2016,8,6,11,15,863.0,123.0,3.0,35.0,914.0,812.71,582.15
2016,8,6,11,30,868.0,124.0,3.0,35.0,936.0,850.45,605.94
2016,8,6,11,45,870.0,125.5,3.05,35.5,950.0,883.52,625.6
2016,8,6,12,0,872.0,127.0,3.1,36.0,964.0,913.76,643.35
2016,8,6,12,15,873.0,127.0,3.1,36.0,970.0,938.73,658.72
2016,8,6,12,30,874.0,127.0,3.1,36.0,976.0,960.61,672.19
2016,8,6,12,45,872.0,128.0,3.15,36.5,973.0,977.36,681.46
2016,8,6,13,0,870.0,129.0,3.2,37.0,970.0,990.77,688.73
2016,8,6,13,15,868.0,128.5,3.2,37.0,959.5,999.28,694.15
2016,8,6,13,30,866.0,128.0,3.2,37.0,949.0,1004.29,697.55
2016,8,6,13,45,860.0,128.0,3.25,37.0,930.0,1002.24,697.09
2016,8,6,14,0,854.0,128.0,3.3,37.0,911.0,996.66,694.6
2016,8,6,14,15,848.0,126.5,3.25,37.0,885.0,986.06,688.42
2016,8,6,14,30,842.0,125.0,3.2,37.0,859.0,972.05,680.24
2016,8,6,14,45,830.5,125.0,3.2,37.0,825.5,950.95,668.07
2016,8,6,15,0,819.0,125.0,3.2,37.0,792.0,926.86,654.09
2016,8,6,15,15,808.0,122.5,3.15,36.5,753.0,905.47,642.89
2016,8,6,15,30,797.0,120.0,3.1,36.0,714.0,873.47,624.78
2016,8,6,15,45,781.5,117.0,3.1,36.0,669.0,834.46,601.04
2016,8,6,16,0,766.0,114.0,3.1,36.0,624.0,793.47,575.82
2016,8,6,16,15,746.0,110.0,3.05,35.5,575.0,745.98,546.82
2016,8,6,16,30,726.0,106.0,3.0,35.0,526.0,697.39,516.59
2016,8,6,16,45,699.5,101.5,3.0,35.0,474.0,645.26,482.47
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,590.71,444.84
2016,8,6,17,15,636.5,91.5,2.9,34.5,368.5,529.08,401.27
2016,8,6,17,30,600.0,86.0,2.8,34.0,315.0,469.27,357.62
2016,8,6,17,45,549.0,78.5,2.7,34.0,261.5,401.55,305.92
2016,8,6,18,0,498.0,71.0,2.6,34.0,208.0,337.98,255.77
2016,8,6,18,15,422.0,61.0,2.3,33.0,158.5,265.47,198.24
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,199.04,144.12
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,127.13,85.52
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,62.83,14.58
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,22.14,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,16.08,1.95
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,31.82,20.4
2016,8,7,6,45,319.0,52.5,3.1,26.5,113.0,39.77,27.88
2016,8,7,7,0,427.0,64.0,3.3,27.0,160.0,47.91,35.12
2016,8,7,7,15,489.0,73.0,3.3,27.5,212.0,52.31,38.94
2016,8,7,7,30,551.0,82.0,3.3,28.0,264.0,56.45,42.35
2016,8,7,7,45,604.5,85.5,3.35,29.0,319.5,87.21,48.32
2016,8,7,8,0,658.0,89.0,3.4,30.0,375.0,135.86,75.64
2016,8,7,8,15,688.0,94.0,3.3,30.5,428.5,188.14,114.48
2016,8,7,8,30,718.0,99.0,3.2,31.0,482.0,247.79,162.57
2016,8,7,8,45,744.5,101.0,3.15,31.5,533.5,302.59,208.15
2016,8,7,9,0,771.0,103.0,3.1,32.0,585.0,359.84,255.28
2016,8,7,9,15,787.5,106.0,2.95,32.5,632.0,415.98,300.53
2016,8,7,9,30,804.0,109.0,2.8,33.0,679.0,472.85,344.75
2016,8,7,9,45,818.5,110.5,2.7,34.0,721.5,530.3,387.02
2016,8,7,10,0,833.0,112.0,2.6,35.0,764.0,584.51,425.34
2016,8,7,10,15,842.0,114.0,2.55,35.0,800.0,635.32,461.82
2016,8,7,10,30,851.0,116.0,2.5,35.0,836.0,684.94,496.46
2016,8,7,10,45,858.5,117.0,2.45,35.5,865.5,731.14,526.23
2016,8,7,11,0,866.0,118.0,2.4,36.0,895.0,775.56,553.01
2016,8,7,11,15,870.5,119.0,2.45,36.0,916.5,815.57,578.34
2016,8,7,11,30,875.0,120.0,2.5,36.0,938.0,853.17,602.0
2016,8,7,11,45,879.5,119.5,2.55,36.5,952.5,886.79,621.73
2016,8,7,12,0,884.0,119.0,2.6,37.0,967.0,917.66,639.62
2016,8,7,12,15,885.0,119.5,2.65,37.0,973.0,943.36,655.58
2016,8,7,12,30,886.0,120.0,2.7,37.0,979.0,965.92,669.66
2016,8,7,12,45,886.0,119.5,2.8,37.5,976.5,983.3,679.62
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,997.31,687.59
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.0,1005.35,693.05
2016,8,7,13,30,881.0,118.0,3.0,38.0,952.0,1009.81,696.49
2016,8,7,13,45,877.0,117.0,3.1,38.0,933.5,1008.64,697.0
2016,8,7,14,0,873.0,116.0,3.2,38.0,915.0,1003.85,695.43
2016,8,7,14,15,867.0,114.5,3.2,38.0,889.0,992.96,689.47
2016,8,7,14,30,861.0,113.0,3.2,38.0,863.0,978.59,681.49
2016,8,7,14,45,844.0,116.5,3.25,38.0,827.5,955.43,668.45
2016,8,7,15,0,827.0,120.0,3.3,38.0,792.0,929.47,653.69
2016,8,7,15,15,816.0,117.5,3.3,38.0,753.0,900.13,636.44
2016,8,7,15,30,805.0,115.0,3.3,38.0,714.0,875.35,622.1
2016,8,7,15,45,789.0,112.5,3.3,38.0,669.0,836.15,598.32
2016,8,7,16,0,773.0,110.0,3.3,38.0,624.0,795.0,573.12
2016,8,7,16,15,753.5,106.5,3.3,37.5,575.0,748.17,544.98
2016,8,7,16,30,734.0,103.0,3.3,37.0,526.0,700.18,515.53
2016,8,7,16,45,706.5,98.5,3.3,37.0,473.5,646.78,480.67
2016,8,7,17,0,679.0,94.0,3.3,37.0,421.0,591.2,442.59
2016,8,7,17,15,643.0,88.5,3.2,36.5,367.0,529.57,399.24
2016,8,7,17,30,607.0,83.0,3.1,36.0,313.0,469.73,355.76
2016,8,7,17,45,553.5,76.0,3.05,35.5,259.5,400.88,304.12
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,336.45,253.98
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,263.89,196.41
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,199.2,143.61
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,125.12,83.32
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,60.38,7.95
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,21.31,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,18.3,2.01
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,35.54,23.36
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,44.87,32.13
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,54.99,41.09
2016,8,8,7,15,416.5,85.5,3.1,27.5,203.5,61.91,47.06
2016,8,8,7,30,481.0,97.0,3.1,28.0,255.0,68.46,52.47
2016,8,8,7,45,541.0,101.5,3.1,28.5,310.5,97.07,58.1
2016,8,8,8,0,601.0,106.0,3.1,29.0,366.0,143.23,84.09
2016,8,8,8,15,634.0,112.0,3.05,29.5,419.5,193.45,121.19
2016,8,8,8,30,667.0,118.0,3.0,30.0,473.0,247.5,164.63
2016,8,8,8,45,697.0,120.5,2.95,31.0,524.5,301.35,208.67
2016,8,8,9,0,727.0,123.0,2.9,32.0,576.0,358.1,254.47
2016,8,8,9,15,744.5,126.5,2.85,32.5,623.0,416.46,301.0
2016,8,8,9,30,762.0,130.0,2.8,33.0,670.0,471.98,344.09
2016,8,8,9,45,777.0,132.5,2.8,33.5,712.0,525.96,384.78
2016,8,8,10,0,792.0,135.0,2.8,34.0,754.0,580.04,424.18
2016,8,8,10,15,802.5,137.5,2.8,34.5,790.0,631.12,460.25
2016,8,8,10,30,813.0,140.0,2.8,35.0,826.0,681.32,494.62
2016,8,8,10,45,820.5,141.5,2.8,35.5,855.5,727.3,525.2
2016,8,8,11,0,828.0,143.0,2.8,36.0,885.0,769.51,551.37
2016,8,8,11,15,833.5,144.5,2.85,36.0,906.5,809.48,576.91
2016,8,8,11,30,839.0,146.0,2.9,36.0,928.0,847.24,600.87
2016,8,8,11,45,846.5,143.0,2.95,36.5,943.0,880.25,620.39
2016,8,8,12,0,854.0,140.0,3.0,37.0,958.0,910.77,638.23
2016,8,8,12,15,855.0,140.5,3.0,37.0,964.0,935.88,653.6
2016,8,8,12,30,856.0,141.0,3.0,37.0,970.0,957.96,667.13
2016,8,8,12,45,853.5,142.0,3.05,37.5,967.0,974.02,675.92
2016,8,8,13,0,851.0,143.0,3.1,38.0,964.0,986.77,682.77
2016,8,8,13,15,682.5,266.0,3.1,38.0,920.0,968.42,671.48
2016,8,8,13,30,514.0,389.0,3.1,38.0,876.0,929.48,641.83
2016,8,8,13,45,515.0,377.5,3.1,38.0,857.0,923.93,639.38
2016,8,8,14,0,516.0,366.0,3.1,38.0,838.0,915.72,635.08
2016,8,8,14,15,666.5,253.0,3.1,38.0,844.0,952.4,664.16
2016,8,8,14,30,817.0,140.0,3.1,38.0,850.0,972.45,677.32
2016,8,8,14,45,804.5,140.0,3.1,38.0,816.0,950.63,664.52
2016,8,8,15,0,792.0,140.0,3.1,38.0,782.0,925.88,650.22
2016,8,8,15,15,779.5,137.0,3.1,37.5,742.5,895.14,633.44
2016,8,8,15,30,767.0,134.0,3.1,37.0,703.0,861.85,614.9
2016,8,8,15,45,749.0,131.5,3.15,37.0,658.0,821.92,590.85
2016,8,8,16,0,731.0,129.0,3.2,37.0,613.0,783.74,567.72
2016,8,8,16,15,709.5,124.5,3.15,36.5,564.0,735.56,538.22
2016,8,8,16,30,688.0,120.0,3.1,36.0,515.0,686.51,507.64
2016,8,8,16,45,657.0,115.5,3.1,36.0,462.5,629.95,469.85
2016,8,8,17,0,626.0,111.0,3.1,36.0,410.0,573.98,430.88
2016,8,8,17,15,587.0,104.0,3.0,35.5,356.5,511.05,386.4
2016,8,8,17,30,548.0,97.0,2.9,35.0,303.0,450.26,342.07
2016,8,8,17,45,494.5,88.0,2.8,34.5,250.5,382.0,290.66
2016,8,8,18,0,441.0,79.0,2.7,34.0,198.0,315.31,238.78
2016,8,8,18,15,362.0,67.0,2.5,33.5,149.5,243.47,181.45
2016,8,8,18,30,283.0,55.0,2.3,33.0,101.0,180.33,129.92
2016,8,8,18,45,177.5,37.5,2.15,32.5,62.5,111.6,73.98
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,44.17,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,16.57,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,32.0,15.32,0.0
2016,8,9,6,30,219.0,39.0,3.0,26.0,64.0,30.3,19.03
2016,8,9,6,45,323.5,50.5,3.2,26.5,110.5,38.3,26.61
2016,8,9,7,0,428.0,62.0,3.4,27.0,157.0,46.36,33.79
2016,8,9,7,15,491.0,71.0,3.4,27.5,209.5,50.84,37.69
2016,8,9,7,30,554.0,80.0,3.4,28.0,262.0,55.06,41.17
2016,8,9,7,45,608.0,83.5,3.4,28.5,317.5,85.44,47.13
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,134.44,74.74
2016,8,9,8,15,692.0,92.0,3.35,29.5,426.5,187.06,113.98
2016,8,9,8,30,722.0,97.0,3.3,30.0,480.0,246.96,162.52
2016,8,9,8,45,750.5,98.5,3.25,30.5,532.5,302.27,208.71
2016,8,9,9,0,779.0,100.0,3.2,31.0,585.0,360.25,256.66
2016,8,9,9,15,795.5,103.0,3.15,31.5,632.0,416.97,302.77
2016,8,9,9,30,812.0,106.0,3.1,32.0,679.0,474.38,347.9
2016,8,9,9,45,826.5,107.0,3.05,33.0,721.5,531.94,390.76
2016,8,9,10,0,841.0,108.0,3.0,34.0,764.0,586.21,429.67
2016,8,9,10,15,850.0,110.0,2.95,34.5,800.5,637.49,465.94
2016,8,9,10,30,859.0,112.0,2.9,35.0,837.0,687.55,500.19
2016,8,9,10,45,867.0,113.0,2.9,35.5,866.5,734.54,530.79
2016,8,9,11,0,875.0,114.0,2.9,36.0,896.0,779.75,558.61
2016,8,9,11,15,879.5,115.0,2.95,36.0,917.5,820.16,584.38
2016,8,9,11,30,884.0,116.0,3.0,36.0,939.0,858.11,608.43
2016,8,9,11,45,891.5,113.5,3.1,36.5,954.5,892.77,629.28
2016,8,9,12,0,899.0,111.0,3.2,37.0,970.0,924.79,648.34
2016,8,9,12,15,900.0,111.0,3.3,37.0,975.5,950.34,664.65
2016,8,9,12,30,901.0,111.0,3.4,37.0,981.0,972.67,679.03
2016,8,9,12,45,900.5,110.5,3.5,37.5,979.0,989.72,688.77
2016,8,9,13,0,900.0,110.0,3.6,38.0,977.0,1003.3,696.43
2016,8,9,13,15,898.0,109.5,3.65,38.0,966.0,1011.83,702.2
2016,8,9,13,30,896.0,109.0,3.7,38.0,955.0,1016.71,705.87
2016,8,9,13,45,892.0,108.0,3.8,38.0,936.0,1015.39,706.16
2016,8,9,14,0,888.0,107.0,3.9,38.0,917.0,1010.38,704.3
2016,8,9,14,15,882.5,106.0,3.95,38.0,891.0,1000.24,699.04
2016,8,9,14,30,877.0,105.0,4.0,38.0,865.0,986.54,691.68
2016,8,9,14,45,869.0,103.0,4.05,38.0,831.5,965.88,680.0
2016,8,9,15,0,861.0,101.0,4.1,38.0,798.0,941.96,666.31
2016,8,9,15,15,850.5,99.0,4.1,37.5,758.5,912.59,650.21
2016,8,9,15,30,840.0,97.0,4.1,37.0,719.0,880.43,632.2
2016,8,9,15,45,826.0,95.0,4.15,37.0,674.0,842.58,609.2
2016,8,9,16,0,812.0,93.0,4.2,37.0,629.0,802.59,584.57
2016,8,9,16,15,793.5,90.0,4.15,36.5,579.5,761.75,559.91
2016,8,9,16,30,775.0,87.0,4.1,36.0,530.0,713.47,529.73
2016,8,9,16,45,749.0,83.5,4.1,36.0,477.0,658.1,493.12
2016,8,9,17,0,723.0,80.0,4.1,36.0,424.0,602.7,455.52
2016,8,9,17,15,688.5,75.5,4.0,35.5,370.0,541.02,411.59
2016,8,9,17,30,654.0,71.0,3.9,35.0,316.0,482.79,368.69
2016,8,9,17,45,601.0,65.5,3.8,35.0,261.5,413.61,315.38
2016,8,9,18,0,548.0,60.0,3.7,35.0,207.0,348.79,263.73
2016,8,9,18,15,471.5,51.5,3.35,34.0,156.5,275.24,204.82
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,209.67,150.68
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,132.88,87.22
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,62.51,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,22.39,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.5,2.5,25.5,30.5,15.34,0.0
2016,8,10,6,30,197.0,39.0,2.7,26.0,61.0,30.33,18.98
2016,8,10,6,45,298.0,52.5,2.9,26.5,107.0,39.89,27.92
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,49.03,36.03
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,54.78,41.02
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,59.22,44.69
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,88.45,50.33
