Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,136.29,77.28
2016,8,10,8,15,667.0,98.5,3.4,29.5,420.5,187.99,115.72
2016,8,10,8,30,698.0,104.0,3.4,30.0,474.0,243.21,160.51
2016,8,10,8,45,726.0,106.5,3.45,30.5,525.5,302.1,209.32
2016,8,10,9,0,754.0,109.0,3.5,31.0,577.0,359.4,256.7
2016,8,10,9,15,771.0,112.0,3.45,31.5,624.0,414.99,301.9
2016,8,10,9,30,788.0,115.0,3.4,32.0,671.0,471.37,346.29
2016,8,10,9,45,802.5,117.0,3.35,33.0,713.0,526.08,387.23
2016,8,10,10,0,817.0,119.0,3.3,34.0,755.0,580.75,426.54
2016,8,10,10,15,826.5,121.0,3.25,34.5,791.0,632.88,463.5
2016,8,10,10,30,836.0,123.0,3.2,35.0,827.0,682.27,497.46
2016,8,10,10,45,844.0,124.0,3.2,35.5,856.5,728.34,528.01
2016,8,10,11,0,852.0,125.0,3.2,36.0,886.0,772.68,555.48
2016,8,10,11,15,857.0,126.0,3.2,36.0,908.0,812.68,580.91
2016,8,10,11,30,862.0,127.0,3.2,36.0,930.0,850.34,604.65
2016,8,10,11,45,866.5,126.5,3.2,36.5,944.0,883.65,624.15
2016,8,10,12,0,871.0,126.0,3.2,37.0,958.0,914.24,641.77
2016,8,10,12,15,872.0,126.5,3.25,37.0,964.0,939.68,657.73
2016,8,10,12,30,873.0,127.0,3.3,37.0,970.0,962.01,671.81
2016,8,10,12,45,873.0,126.5,3.4,37.5,967.5,979.2,681.66
2016,8,10,13,0,873.0,126.0,3.5,38.0,965.0,993.04,689.51
2016,8,10,13,15,870.5,125.5,3.55,38.0,954.5,1000.94,694.9
2016,8,10,13,30,868.0,125.0,3.6,38.0,944.0,1005.3,698.25
2016,8,10,13,45,864.0,124.0,3.65,38.5,925.0,1004.07,696.81
2016,8,10,14,0,860.0,123.0,3.7,39.0,906.0,999.25,693.31
2016,8,10,14,15,854.0,121.5,3.7,38.5,880.0,988.37,688.76
2016,8,10,14,30,848.0,120.0,3.7,38.0,854.0,974.05,682.18
2016,8,10,14,45,839.5,118.0,3.75,38.0,820.5,953.41,670.54
2016,8,10,15,0,831.0,116.0,3.8,38.0,787.0,929.63,656.97
2016,8,10,15,15,819.5,113.5,3.8,38.0,747.5,899.51,639.05
2016,8,10,15,30,808.0,111.0,3.8,38.0,708.0,873.89,624.05
2016,8,10,15,45,792.5,108.5,3.85,38.0,663.0,834.85,600.4
2016,8,10,16,0,777.0,106.0,3.9,38.0,618.0,793.82,575.24
2016,8,10,16,15,757.0,102.5,3.9,37.5,568.5,746.25,546.32
2016,8,10,16,30,737.0,99.0,3.9,37.0,519.0,697.57,516.11
2016,8,10,16,45,627.0,118.5,3.9,37.0,451.0,611.03,456.72
2016,8,10,17,0,517.0,138.0,3.9,37.0,383.0,523.47,393.58
2016,8,10,17,15,497.5,121.5,3.8,36.5,333.0,467.93,354.41
2016,8,10,17,30,478.0,105.0,3.7,36.0,283.0,412.93,314.2
2016,8,10,17,45,437.0,92.0,3.65,35.5,233.5,351.29,267.45
2016,8,10,18,0,396.0,79.0,3.6,35.0,184.0,293.17,221.8
2016,8,10,18,15,331.5,64.5,3.35,34.5,138.0,227.2,168.77
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,168.28,120.34
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,89.57,57.47
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,21.24,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.5,14.96,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,59.0,29.55,18.18
2016,8,11,6,45,298.5,49.5,3.2,27.5,105.0,37.57,25.83
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,45.67,33.03
2016,8,11,7,15,474.5,69.5,3.45,28.5,202.0,49.75,36.59
2016,8,11,7,30,538.0,78.0,3.5,29.0,253.0,53.6,39.77
2016,8,11,7,45,497.5,105.5,3.55,29.5,291.0,98.24,60.21
2016,8,11,8,0,457.0,133.0,3.6,30.0,329.0,149.14,94.32
2016,8,11,8,15,442.5,159.0,3.55,30.5,369.5,198.82,132.65
2016,8,11,8,30,428.0,185.0,3.5,31.0,410.0,247.0,171.75
2016,8,11,8,45,472.0,191.0,3.45,32.0,463.5,294.45,208.48
2016,8,11,9,0,516.0,197.0,3.4,33.0,517.0,346.7,248.78
2016,8,11,9,15,520.0,215.0,3.3,33.5,559.5,397.09,287.96
2016,8,11,9,30,524.0,233.0,3.2,34.0,602.0,447.44,325.89
2016,8,11,9,45,679.0,170.5,3.1,34.5,679.5,506.72,370.1
2016,8,11,10,0,834.0,108.0,3.0,35.0,757.0,582.83,425.81
2016,8,11,10,15,642.0,220.0,2.95,35.5,734.0,604.3,438.15
2016,8,11,10,30,450.0,332.0,2.9,36.0,711.0,608.65,437.2
2016,8,11,10,45,656.5,224.5,2.85,36.5,798.5,686.3,493.24
2016,8,11,11,0,863.0,117.0,2.8,37.0,886.0,774.31,552.63
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,772.71,548.28
2016,8,11,11,30,443.0,392.0,2.9,37.0,804.0,751.32,528.77
2016,8,11,11,45,652.0,262.0,2.95,37.5,878.5,832.52,586.69
2016,8,11,12,0,861.0,132.0,3.0,38.0,953.0,911.41,636.46
2016,8,11,12,15,862.0,132.0,3.1,38.0,958.5,936.17,651.86
2016,8,11,12,30,863.0,132.0,3.2,38.0,964.0,957.85,665.8
2016,8,11,12,45,858.0,135.0,3.3,38.5,960.5,973.41,674.61
2016,8,11,13,0,853.0,138.0,3.4,39.0,957.0,985.58,681.42
2016,8,11,13,15,850.5,137.5,3.5,39.0,946.0,993.38,687.08
2016,8,11,13,30,848.0,137.0,3.6,39.0,935.0,997.71,690.73
2016,8,11,13,45,839.0,138.5,3.7,39.0,915.0,994.01,689.53
2016,8,11,14,0,830.0,140.0,3.8,39.0,895.0,986.87,686.34
2016,8,11,14,15,823.5,138.5,3.85,38.5,869.0,975.81,681.94
2016,8,11,14,30,817.0,137.0,3.9,38.0,843.0,970.19,681.08
2016,8,11,14,45,806.0,136.0,3.95,38.0,809.0,948.58,668.69
2016,8,11,15,0,795.0,135.0,4.0,38.0,775.0,923.97,654.51
2016,8,11,15,15,782.5,132.0,4.0,38.0,735.5,892.95,635.92
2016,8,11,15,30,770.0,129.0,4.0,38.0,696.0,859.39,615.64
2016,8,11,15,45,754.5,125.5,4.0,38.0,651.5,820.29,591.59
2016,8,11,16,0,739.0,122.0,4.0,38.0,607.0,779.29,566.08
2016,8,11,16,15,717.5,118.0,3.95,37.5,557.5,734.41,538.62
2016,8,11,16,30,696.0,114.0,3.9,37.0,508.0,685.47,507.89
2016,8,11,16,45,670.5,107.5,3.85,37.0,456.5,630.16,470.91
2016,8,11,17,0,645.0,101.0,3.8,37.0,405.0,575.01,432.23
2016,8,11,17,15,606.5,95.0,3.65,36.5,351.5,512.6,387.79
2016,8,11,17,30,568.0,89.0,3.5,36.0,298.0,452.28,343.49
2016,8,11,17,45,514.0,80.5,3.4,35.5,245.0,383.34,291.32
2016,8,11,18,0,460.0,72.0,3.3,35.0,192.0,318.95,240.83
2016,8,11,18,15,379.5,60.5,2.95,34.5,143.5,242.64,179.82
2016,8,11,18,30,299.0,49.0,2.6,34.0,95.0,178.75,127.44
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,108.6,69.47
2016,8,11,19,0,71.0,17.0,2.0,33.0,20.0,39.49,0.0
2016,8,11,19,15,35.5,8.5,2.05,33.0,10.0,8.1,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,17.05,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,33.19,21.11
2016,8,12,6,45,207.5,58.0,3.35,26.5,96.5,46.32,33.24
2016,8,12,7,0,302.0,75.0,3.5,27.0,140.0,55.94,41.84
2016,8,12,7,15,382.5,82.5,3.55,27.5,190.0,59.83,45.29
2016,8,12,7,30,463.0,90.0,3.6,28.0,240.0,63.58,48.38
2016,8,12,7,45,524.5,98.5,3.65,29.0,298.5,93.44,55.87
2016,8,12,8,0,586.0,107.0,3.7,30.0,357.0,142.21,83.71
2016,8,12,8,15,619.5,113.0,3.65,30.5,410.0,191.79,120.15
2016,8,12,8,30,653.0,119.0,3.6,31.0,463.0,245.29,163.02
2016,8,12,8,45,684.0,121.5,3.6,32.0,515.0,298.81,206.73
2016,8,12,9,0,715.0,124.0,3.6,33.0,567.0,355.37,252.41
2016,8,12,9,15,634.5,173.5,3.4,33.5,590.0,409.32,296.2
2016,8,12,9,30,554.0,223.0,3.2,34.0,613.0,453.34,330.09
2016,8,12,9,45,668.0,180.0,3.05,35.0,678.5,509.69,371.18
2016,8,12,10,0,782.0,137.0,2.9,36.0,744.0,577.58,419.53
2016,8,12,10,15,650.5,225.5,2.7,36.5,747.0,615.02,442.82
2016,8,12,10,30,519.0,314.0,2.5,37.0,750.0,640.04,456.03
2016,8,12,10,45,667.0,231.0,2.35,37.5,811.5,700.35,497.98
2016,8,12,11,0,815.0,148.0,2.2,38.0,873.0,768.53,543.04
2016,8,12,11,15,820.0,149.0,2.15,38.0,894.5,808.18,567.0
2016,8,12,11,30,825.0,150.0,2.1,38.0,916.0,845.61,589.48
2016,8,12,11,45,806.0,166.5,2.05,38.5,924.5,874.49,605.15
2016,8,12,12,0,787.0,183.0,2.0,39.0,933.0,899.53,618.32
2016,8,12,12,15,788.0,183.5,2.05,39.0,938.5,924.15,633.46
2016,8,12,12,30,789.0,184.0,2.1,39.0,944.0,945.9,646.88
2016,8,12,12,45,785.0,186.0,2.15,39.5,940.5,961.27,655.14
2016,8,12,13,0,781.0,188.0,2.2,40.0,937.0,973.41,661.55
2016,8,12,13,15,778.0,187.5,2.2,40.0,926.5,980.79,666.12
2016,8,12,13,30,775.0,187.0,2.2,40.0,916.0,984.83,668.85
2016,8,12,13,45,768.5,186.5,2.25,40.0,896.5,982.0,668.08
2016,8,12,14,0,762.0,186.0,2.3,40.0,877.0,975.83,665.47
2016,8,12,14,15,754.5,183.5,2.25,39.5,851.0,963.35,659.61
2016,8,12,14,30,747.0,181.0,2.2,39.0,825.0,947.69,651.92
2016,8,12,14,45,718.5,188.5,2.2,39.0,788.0,925.1,639.17
2016,8,12,15,0,690.0,196.0,2.2,39.0,751.0,894.55,621.52
2016,8,12,15,15,675.5,192.0,2.15,39.0,712.0,862.88,602.76
2016,8,12,15,30,661.0,188.0,2.1,39.0,673.0,829.06,582.57
2016,8,12,15,45,645.5,180.5,2.1,39.0,629.0,788.68,558.45
2016,8,12,16,0,630.0,173.0,2.1,39.0,585.0,746.69,532.92
2016,8,12,16,15,582.5,170.5,2.05,38.5,527.5,682.6,492.21
2016,8,12,16,30,535.0,168.0,2.0,38.0,470.0,615.33,448.56
2016,8,12,16,45,455.5,168.0,1.95,38.0,407.0,534.86,393.14
2016,8,12,17,0,376.0,168.0,1.9,38.0,344.0,459.82,340.21
2016,8,12,17,15,338.0,154.0,1.8,37.5,297.0,392.43,292.89
2016,8,12,17,30,300.0,140.0,1.7,37.0,250.0,338.62,253.86
2016,8,12,17,45,262.5,120.5,1.6,36.5,204.5,281.95,211.58
2016,8,12,18,0,225.0,101.0,1.5,36.0,159.0,228.82,170.73
2016,8,12,18,15,172.5,79.5,1.35,35.0,117.5,170.69,125.32
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,118.27,83.59
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,62.72,38.35
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.5,1.45,26.0,14.5,13.46,0.0
2016,8,13,6,30,0.0,29.0,1.4,26.0,29.0,26.66,15.8
2016,8,13,6,45,19.5,55.0,1.35,26.0,59.5,47.61,34.39
2016,8,13,7,0,39.0,81.0,1.3,26.0,90.0,68.13,52.3
2016,8,13,7,15,69.5,103.0,1.3,26.0,124.0,85.56,67.31
2016,8,13,7,30,100.0,125.0,1.3,26.0,158.0,97.98,77.76
2016,8,13,7,45,50.0,87.0,1.3,26.5,103.5,79.68,57.82
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,45.54,31.38
2016,8,13,8,15,47.5,137.0,1.25,27.0,162.0,128.74,95.57
2016,8,13,8,30,95.0,225.0,1.2,27.0,275.0,213.89,159.5
2016,8,13,8,45,229.5,236.0,1.15,27.0,373.0,263.41,193.45
2016,8,13,9,0,364.0,247.0,1.1,27.0,471.0,337.66,247.46
2016,8,13,9,15,364.5,269.5,1.05,27.0,510.0,381.61,281.06
2016,8,13,9,30,365.0,292.0,1.0,27.0,549.0,425.41,313.75
2016,8,13,9,45,377.5,308.5,0.95,27.5,588.5,470.2,345.55
2016,8,13,10,0,390.0,325.0,0.9,28.0,628.0,515.83,376.95
2016,8,13,10,15,390.5,341.0,0.9,28.0,656.5,554.17,403.49
2016,8,13,10,30,391.0,357.0,0.9,28.0,685.0,591.87,429.06
2016,8,13,10,45,417.0,361.0,0.95,28.5,722.0,636.94,459.13
2016,8,13,11,0,443.0,365.0,1.0,29.0,759.0,683.53,489.58
2016,8,13,11,15,355.5,410.5,1.05,29.0,731.5,675.78,482.41
2016,8,13,11,30,268.0,456.0,1.1,29.0,704.0,662.31,471.62
2016,8,13,11,45,269.5,463.5,1.15,29.0,716.5,685.04,486.98
2016,8,13,12,0,271.0,471.0,1.2,29.0,729.0,707.05,501.47
2016,8,13,12,15,225.0,481.5,1.2,29.0,696.5,681.14,483.14
2016,8,13,12,30,179.0,492.0,1.2,29.0,664.0,656.97,466.17
2016,8,13,12,45,249.0,477.5,1.25,29.0,716.5,726.13,514.08
2016,8,13,13,0,319.0,463.0,1.3,29.0,769.0,789.28,556.7
2016,8,13,13,15,296.5,462.5,1.3,29.0,744.0,774.13,546.03
2016,8,13,13,30,274.0,462.0,1.3,29.0,719.0,757.08,534.96
2016,8,13,13,45,144.5,370.5,1.3,29.0,506.0,525.06,379.54
2016,8,13,14,0,15.0,279.0,1.3,29.0,293.0,281.47,205.98
2016,8,13,14,15,39.0,336.5,1.3,29.0,371.0,375.02,275.33
2016,8,13,14,30,63.0,394.0,1.3,29.0,449.0,460.63,335.9
2016,8,13,14,45,90.0,390.0,1.3,29.0,464.5,484.06,353.11
2016,8,13,15,0,117.0,386.0,1.3,29.0,480.0,519.22,378.67
2016,8,13,15,15,58.5,204.0,1.3,28.5,251.0,257.29,192.37
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,20.48,10.57
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,17.68,8.46
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,14.88,6.26
2016,8,13,16,15,0.0,24.0,1.3,27.5,24.0,22.31,12.3
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,29.74,18.38
2016,8,13,16,45,0.0,27.0,1.3,27.0,27.0,25.08,14.69
2016,8,13,17,0,0.0,22.0,1.3,27.0,22.0,20.42,10.98
2016,8,13,17,15,0.0,19.0,1.25,26.5,19.0,17.63,8.79
2016,8,13,17,30,0.0,16.0,1.2,26.0,16.0,14.83,6.57
2016,8,13,17,45,0.0,13.0,1.15,26.0,13.0,12.05,4.29
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,9.26,1.98
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,6.48,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.7,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.85,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,8.34,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,16.69,7.81
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,32.51,21.9
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,47.82,35.42
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,64.46,49.94
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,80.91,64.06
2016,8,14,7,45,0.0,105.0,5.45,24.5,105.0,94.51,71.85
2016,8,14,8,0,0.0,120.0,5.6,25.0,120.0,108.35,82.64
2016,8,14,8,15,0.5,137.5,5.75,25.0,138.0,124.4,95.19
2016,8,14,8,30,1.0,155.0,5.9,25.0,156.0,140.61,107.74
2016,8,14,8,45,161.0,205.5,6.05,25.5,305.0,223.74,168.49
2016,8,14,9,0,321.0,256.0,6.2,26.0,454.0,329.91,248.36
2016,8,14,9,15,338.5,268.5,6.15,26.0,492.5,370.31,280.8
2016,8,14,9,30,356.0,281.0,6.1,26.0,531.0,412.28,314.13
2016,8,14,9,45,180.0,223.0,6.1,26.0,350.0,293.48,224.92
2016,8,14,10,0,4.0,165.0,6.1,26.0,169.0,155.27,116.77
2016,8,14,10,15,5.0,172.5,5.95,26.0,177.5,163.26,122.88
2016,8,14,10,30,6.0,180.0,5.8,26.0,186.0,171.37,128.95
2016,8,14,10,45,17.0,264.5,5.7,26.0,280.5,257.8,195.19
2016,8,14,11,0,28.0,349.0,5.6,26.0,375.0,346.81,261.99
2016,8,14,11,15,14.0,204.0,5.45,26.0,217.0,201.81,151.86
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,55.17,37.86
2016,8,14,11,45,0.0,51.0,5.15,26.0,51.0,47.7,32.01
2016,8,14,12,0,0.0,43.0,5.0,26.0,43.0,40.22,26.11
2016,8,14,12,15,5.0,123.5,4.8,26.0,128.5,120.49,88.99
2016,8,14,12,30,10.0,204.0,4.6,26.0,214.0,201.66,151.38
2016,8,14,12,45,11.5,225.0,4.45,26.0,236.0,223.59,167.92
2016,8,14,13,0,13.0,246.0,4.3,26.0,258.0,245.69,184.58
2016,8,14,13,15,50.0,351.5,4.1,26.0,398.5,395.53,297.17
2016,8,14,13,30,87.0,457.0,3.9,26.0,539.0,542.85,403.67
2016,8,14,13,45,55.5,398.5,3.7,26.5,450.5,453.07,337.22
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,350.87,261.72
2016,8,14,14,15,30.0,347.0,3.35,26.5,373.5,377.15,282.2
2016,8,14,14,30,36.0,354.0,3.2,26.0,385.0,391.77,293.79
2016,8,14,14,45,23.5,295.0,3.1,26.0,315.5,318.49,239.76
2016,8,14,15,0,11.0,236.0,3.0,26.0,246.0,236.35,178.3
2016,8,14,15,15,6.5,196.0,3.0,26.0,201.5,192.68,145.41
2016,8,14,15,30,2.0,156.0,3.0,26.0,157.0,149.37,112.22
2016,8,14,15,45,8.5,188.5,3.0,26.0,194.5,187.47,142.36
2016,8,14,16,0,15.0,221.0,3.0,26.0,232.0,226.36,172.87
2016,8,14,16,15,7.5,165.5,3.0,25.5,171.0,164.15,125.17
2016,8,14,16,30,0.0,110.0,3.0,25.0,110.0,103.32,77.58
2016,8,14,16,45,0.0,120.0,3.0,25.0,120.0,113.56,86.13
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,124.44,95.14
2016,8,14,17,15,0.0,112.5,2.95,24.5,112.5,107.48,82.03
2016,8,14,17,30,0.0,95.0,2.9,24.0,95.0,90.51,68.7
2016,8,14,17,45,0.0,77.5,2.85,24.0,77.5,73.51,54.94
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,56.47,40.91
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,40.93,27.96
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,25.99,15.36
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,15.3,5.53
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.77,0.0
2016,8,14,19,15,0.0,2.5,2.0,23.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,9.73,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,19.49,10.12
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,35.13,24.33
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,50.24,37.82
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,67.61,53.06
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,84.78,67.87
2016,8,15,7,45,0.0,87.5,2.85,22.5,87.5,80.12,60.59
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,74.34,55.56
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,89.65,67.77
2016,8,15,8,30,0.0,114.0,2.9,23.0,114.0,105.03,79.89
2016,8,15,8,45,0.0,101.0,2.95,23.0,101.0,93.8,70.56
2016,8,15,9,0,0.0,88.0,3.0,23.0,88.0,82.02,60.87
2016,8,15,9,15,7.5,161.5,2.9,23.0,167.0,151.69,115.99
2016,8,15,9,30,15.0,235.0,2.8,23.0,246.0,221.45,169.91
2016,8,15,9,45,12.5,228.0,2.75,23.5,237.0,215.82,164.72
2016,8,15,10,0,10.0,221.0,2.7,24.0,228.0,209.56,159.26
2016,8,15,10,15,10.5,228.5,2.6,24.0,237.0,217.85,165.31
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,226.17,171.35
2016,8,15,10,45,5.5,164.0,2.45,24.5,169.0,156.79,117.6
2016,8,15,11,0,0.0,92.0,2.4,25.0,92.0,85.98,62.27
2016,8,15,11,15,0.0,78.0,2.3,25.0,78.0,72.94,52.06
2016,8,15,11,30,0.0,64.0,2.2,25.0,64.0,59.85,41.75
2016,8,15,11,45,4.5,131.5,2.15,25.0,136.0,127.08,94.31
2016,8,15,12,0,9.0,199.0,2.1,25.0,208.0,194.98,146.26
2016,8,15,12,15,8.5,191.0,2.05,25.0,199.5,187.47,140.32
2016,8,15,12,30,8.0,183.0,2.0,25.0,191.0,179.84,134.49
2016,8,15,12,45,7.5,178.0,2.0,25.0,185.5,174.94,130.78
2016,8,15,13,0,7.0,173.0,2.0,25.0,180.0,169.95,127.0
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,163.42,122.02
2016,8,15,13,30,5.0,161.0,1.9,25.0,166.0,156.81,116.99
2016,8,15,13,45,6.5,173.5,1.9,25.0,179.5,170.37,127.54
2016,8,15,14,0,8.0,186.0,1.9,25.0,193.0,183.99,138.08
2016,8,15,14,15,8.5,197.0,1.9,25.0,204.5,195.22,146.76
2016,8,15,14,30,9.0,208.0,1.9,25.0,216.0,206.52,155.53
2016,8,15,14,45,14.0,244.0,1.9,25.0,256.0,247.0,186.54
2016,8,15,15,0,19.0,280.0,1.9,25.0,296.0,288.16,217.73
2016,8,15,15,15,11.5,226.5,1.9,25.0,236.0,227.7,172.29
2016,8,15,15,30,4.0,173.0,1.9,25.0,176.0,167.9,126.8
2016,8,15,15,45,24.5,219.0,1.95,25.0,235.5,241.65,184.72
2016,8,15,16,0,45.0,265.0,2.0,25.0,295.0,309.72,237.16
2016,8,15,16,15,155.0,249.5,1.95,24.5,338.5,393.9,304.58
2016,8,15,16,30,265.0,234.0,1.9,24.0,382.0,468.64,363.54
2016,8,15,16,45,202.0,213.5,1.9,24.0,320.0,379.21,296.08
2016,8,15,17,0,139.0,193.0,1.9,24.0,258.0,305.94,240.02
2016,8,15,17,15,127.0,169.0,1.85,23.5,222.0,266.52,210.4
2016,8,15,17,30,115.0,145.0,1.8,23.0,186.0,227.88,180.49
2016,8,15,17,45,98.0,120.5,1.75,23.0,151.0,186.85,147.5
2016,8,15,18,0,81.0,96.0,1.7,23.0,116.0,147.28,114.97
2016,8,15,18,15,56.5,72.5,1.65,23.0,84.5,101.46,76.84
2016,8,15,18,30,32.0,49.0,1.6,23.0,53.0,64.43,45.68
2016,8,15,18,45,16.0,28.0,1.55,23.0,30.0,34.96,18.93
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.67,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,12.06,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,24.06,13.78
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,42.77,30.86
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,61.22,47.22
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.5,79.88,63.6
2016,8,16,7,30,21.0,113.0,2.8,22.0,120.0,98.37,79.51
2016,8,16,7,45,44.0,140.5,2.85,22.5,158.5,118.77,90.92
2016,8,16,8,0,67.0,168.0,2.9,23.0,197.0,148.05,112.35
2016,8,16,8,15,33.5,149.5,2.85,23.0,164.0,136.24,103.81
2016,8,16,8,30,0.0,131.0,2.8,23.0,131.0,119.83,91.72
2016,8,16,8,45,11.0,177.5,2.8,23.5,184.5,164.04,125.98
2016,8,16,9,0,22.0,224.0,2.8,24.0,238.0,209.74,160.8
2016,8,16,9,15,20.0,234.5,2.7,24.0,248.0,220.87,168.96
2016,8,16,9,30,18.0,245.0,2.6,24.0,258.0,231.66,176.84
2016,8,16,9,45,17.0,253.5,2.55,24.5,266.5,240.89,183.14
2016,8,16,10,0,16.0,262.0,2.5,25.0,275.0,249.92,189.23
2016,8,16,10,15,20.0,287.0,2.35,25.0,303.5,276.83,209.09
2016,8,16,10,30,24.0,312.0,2.2,25.0,332.0,304.31,229.13
2016,8,16,10,45,27.0,321.0,2.1,25.5,344.5,317.33,237.89
2016,8,16,11,0,30.0,330.0,2.0,26.0,357.0,331.15,247.21
2016,8,16,11,15,30.5,338.0,1.9,26.0,366.0,342.26,254.92
2016,8,16,11,30,31.0,346.0,1.8,26.0,375.0,353.42,262.63
2016,8,16,11,45,40.0,371.5,1.7,26.5,409.5,388.79,287.41
2016,8,16,12,0,49.0,397.0,1.6,27.0,444.0,425.08,312.29
2016,8,16,12,15,49.0,399.5,1.55,27.0,447.0,431.28,316.25
2016,8,16,12,30,49.0,402.0,1.5,27.0,450.0,437.26,320.24
2016,8,16,12,45,44.0,405.5,1.5,27.0,448.5,439.13,321.34
2016,8,16,13,0,39.0,409.0,1.5,27.0,447.0,440.63,322.24
2016,8,16,13,15,21.5,282.0,1.55,27.0,303.5,297.57,220.03
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,150.08,110.51
2016,8,16,13,45,2.0,131.5,1.7,27.0,134.0,125.7,92.26
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,101.32,73.57
2016,8,16,14,15,0.0,74.5,1.85,27.0,74.5,69.62,49.1
2016,8,16,14,30,0.0,41.0,1.9,27.0,41.0,38.26,24.61
2016,8,16,14,45,0.0,33.0,2.0,27.0,33.0,30.78,18.76
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,23.3,12.88
2016,8,16,15,15,3.0,106.5,2.2,26.5,108.5,102.49,75.58
2016,8,16,15,30,6.0,188.0,2.3,26.0,192.0,184.59,139.64
2016,8,16,15,45,3.0,127.5,2.4,26.0,129.5,122.59,91.66
2016,8,16,16,0,0.0,67.0,2.5,26.0,67.0,62.41,44.38
2016,8,16,16,15,0.0,103.5,2.5,25.5,103.5,96.86,72.13
2016,8,16,16,30,0.0,140.0,2.5,25.0,140.0,133.15,101.33
2016,8,16,16,45,3.5,145.5,2.55,25.0,147.0,142.06,108.84
2016,8,16,17,0,7.0,151.0,2.6,25.0,154.0,151.31,116.68
2016,8,16,17,15,3.5,131.5,2.45,24.5,133.0,129.83,100.02
2016,8,16,17,30,0.0,112.0,2.3,24.0,112.0,108.67,83.38
2016,8,16,17,45,0.0,91.0,2.2,24.0,91.0,88.06,66.77
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,67.35,49.76
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,48.65,34.21
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,29.73,18.28
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,17.17,6.21
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.7,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.4,0.25
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,14.36,6.54
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,21.32,12.71
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,29.23,19.65
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,37.14,26.51
2016,8,17,7,45,21.5,100.5,2.95,24.5,109.5,88.81,66.64
2016,8,17,8,0,43.0,161.0,3.1,25.0,179.0,140.44,106.46
2016,8,17,8,15,35.0,177.5,3.15,25.0,194.0,157.99,120.24
2016,8,17,8,30,27.0,194.0,3.2,25.0,209.0,174.45,133.23
2016,8,17,8,45,70.0,234.0,3.25,25.5,276.0,223.51,169.77
2016,8,17,9,0,113.0,274.0,3.3,26.0,343.0,278.43,210.75
2016,8,17,9,15,109.0,297.0,3.3,26.0,368.0,305.9,231.72
2016,8,17,9,30,105.0,320.0,3.3,26.0,393.0,332.97,252.09
2016,8,17,9,45,199.5,335.5,3.3,26.5,485.5,403.04,304.07
2016,8,17,10,0,294.0,351.0,3.3,27.0,578.0,484.22,363.59
2016,8,17,10,15,252.0,379.0,3.3,27.0,579.5,501.8,375.63
2016,8,17,10,30,210.0,407.0,3.3,27.0,581.0,515.28,384.46
2016,8,17,10,45,136.5,407.0,3.3,27.5,521.5,475.97,354.06
2016,8,17,11,0,63.0,407.0,3.3,28.0,462.0,427.7,316.88
2016,8,17,11,15,52.5,402.5,3.3,28.0,449.5,420.5,311.4
2016,8,17,11,30,42.0,398.0,3.3,28.0,437.0,412.08,304.87
2016,8,17,11,45,27.0,319.0,3.3,28.0,344.5,327.39,243.08
2016,8,17,12,0,12.0,240.0,3.3,28.0,252.0,236.48,175.66
2016,8,17,12,15,6.0,184.5,3.3,28.0,190.5,179.02,132.48
2016,8,17,12,30,0.0,129.0,3.3,28.0,129.0,121.1,88.27
2016,8,17,12,45,13.0,248.5,3.3,28.5,261.5,247.63,184.08
2016,8,17,13,0,26.0,368.0,3.3,29.0,394.0,386.71,285.38
2016,8,17,13,15,89.5,420.0,3.25,29.0,504.5,505.23,371.59
2016,8,17,13,30,153.0,472.0,3.2,29.0,615.0,637.02,464.35
2016,8,17,13,45,289.5,423.5,3.2,29.0,686.0,739.19,538.2
2016,8,17,14,0,426.0,375.0,3.2,29.0,757.0,838.63,608.72
2016,8,17,14,15,437.5,357.0,3.15,28.5,739.5,831.88,605.71
2016,8,17,14,30,449.0,339.0,3.1,28.0,722.0,822.56,601.82
2016,8,17,14,45,269.0,355.0,3.1,28.0,582.0,648.17,479.37
2016,8,17,15,0,89.0,371.0,3.1,28.0,442.0,464.51,345.76
2016,8,17,15,15,82.5,348.0,3.05,28.0,411.5,433.76,324.88
2016,8,17,15,30,76.0,325.0,3.0,28.0,381.0,402.87,303.06
2016,8,17,15,45,115.5,309.0,2.95,28.0,387.0,432.57,326.89
2016,8,17,16,0,155.0,293.0,2.9,28.0,393.0,446.7,339.13
2016,8,17,16,15,88.0,246.5,2.8,27.5,302.0,325.26,248.88
2016,8,17,16,30,21.0,200.0,2.7,27.0,211.0,211.14,161.45
2016,8,17,16,45,45.5,192.0,2.65,27.0,214.0,230.83,178.2
2016,8,17,17,0,70.0,184.0,2.6,27.0,217.0,239.28,185.82
2016,8,17,17,15,66.5,159.5,2.45,26.5,187.0,208.59,162.53
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,177.98,138.86
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,145.23,112.79
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,113.28,86.76
2016,8,17,18,15,27.0,65.5,1.9,24.5,71.5,80.83,59.86
2016,8,17,18,30,11.0,43.0,1.8,24.0,45.0,46.71,31.48
2016,8,17,18,45,5.5,24.5,1.75,24.0,25.5,25.57,11.1
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.72,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,6.67,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,12.97,4.67
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,24.59,15.28
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,36.22,25.61
2016,8,18,7,15,0.0,54.0,1.75,23.0,54.0,50.21,37.88
2016,8,18,7,30,0.0,69.0,1.8,23.0,69.0,63.67,49.51
2016,8,18,7,45,0.0,86.5,1.9,23.5,86.5,79.21,59.61
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,94.93,72.01
2016,8,18,8,15,0.0,119.0,2.05,24.0,119.0,108.63,82.73
2016,8,18,8,30,0.0,134.0,2.1,24.0,134.0,122.41,93.39
2016,8,18,8,45,0.5,147.5,2.2,24.5,148.0,135.09,102.86
2016,8,18,9,0,1.0,161.0,2.3,25.0,162.0,147.88,112.32
2016,8,18,9,15,24.5,226.5,2.3,25.0,243.5,215.86,164.44
2016,8,18,9,30,48.0,292.0,2.3,25.0,325.0,282.9,214.9
2016,8,18,9,45,91.0,330.0,2.3,25.5,398.0,343.54,259.5
2016,8,18,10,0,134.0,368.0,2.3,26.0,471.0,407.88,306.19
2016,8,18,10,15,176.0,386.5,2.25,26.0,528.5,461.59,345.13
2016,8,18,10,30,218.0,405.0,2.2,26.0,586.0,519.33,386.5
2016,8,18,10,45,150.5,413.5,2.15,26.5,541.0,492.32,364.74
2016,8,18,11,0,83.0,422.0,2.1,27.0,496.0,457.15,337.29
2016,8,18,11,15,183.5,434.5,2.05,27.0,602.5,559.29,411.41
2016,8,18,11,30,284.0,447.0,2.0,27.0,709.0,670.26,488.72
2016,8,18,11,45,259.0,460.5,1.95,27.0,702.0,675.88,490.54
2016,8,18,12,0,234.0,474.0,1.9,27.0,695.0,674.08,488.2
2016,8,18,12,15,223.0,479.0,1.85,27.0,690.5,679.23,491.02
2016,8,18,12,30,212.0,484.0,1.8,27.0,686.0,682.99,492.85
2016,8,18,12,45,194.5,484.0,1.8,27.0,669.0,674.07,486.44
2016,8,18,13,0,177.0,484.0,1.8,27.0,652.0,663.59,479.11
2016,8,18,13,15,213.0,473.0,1.75,27.0,673.0,693.99,500.68
2016,8,18,13,30,249.0,462.0,1.7,27.0,694.0,734.55,528.31
2016,8,18,13,45,236.0,453.5,1.7,27.0,669.5,705.5,509.02
2016,8,18,14,0,223.0,445.0,1.7,27.0,645.0,686.06,496.51
2016,8,18,14,15,117.0,341.5,1.7,27.0,446.5,471.69,348.1
2016,8,18,14,30,11.0,238.0,1.7,27.0,248.0,238.05,176.98
2016,8,18,14,45,16.5,264.0,1.75,27.0,278.0,269.55,201.74
2016,8,18,15,0,22.0,290.0,1.8,27.0,308.0,301.48,225.84
2016,8,18,15,15,11.0,212.0,1.85,26.5,221.0,212.95,160.13
2016,8,18,15,30,0.0,134.0,1.9,26.0,134.0,126.19,93.98
2016,8,18,15,45,3.0,161.0,1.95,26.0,163.0,155.47,117.29
2016,8,18,16,0,6.0,188.0,2.0,26.0,192.0,185.45,140.9
2016,8,18,16,15,37.5,209.0,2.0,26.0,230.0,242.96,186.61
2016,8,18,16,30,69.0,230.0,2.0,26.0,268.0,291.5,224.88
2016,8,18,16,45,75.5,207.5,2.05,26.0,245.0,270.6,209.72
2016,8,18,17,0,82.0,185.0,2.1,26.0,222.0,248.89,193.89
2016,8,18,17,15,77.5,160.0,2.0,25.5,191.0,216.41,169.3
2016,8,18,17,30,73.0,135.0,1.9,25.0,160.0,184.08,144.25
2016,8,18,17,45,62.0,111.0,1.85,25.0,130.0,149.68,116.57
2016,8,18,18,0,51.0,87.0,1.8,25.0,100.0,116.15,89.02
2016,8,18,18,15,33.0,64.5,1.85,24.5,72.0,82.42,61.03
2016,8,18,18,30,15.0,42.0,1.9,24.0,44.0,50.13,34.03
2016,8,18,18,45,7.5,24.0,1.95,24.0,25.0,27.5,11.28
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.72,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.5,17.5,2.0,23.0,23.0,16.68,0.0
2016,8,19,6,30,123.0,35.0,2.2,23.0,46.0,28.57,16.78
2016,8,19,6,45,227.5,50.5,2.4,23.5,90.0,38.68,27.05
2016,8,19,7,0,332.0,66.0,2.6,24.0,134.0,49.43,36.73
2016,8,19,7,15,402.5,77.5,2.8,24.0,185.0,56.56,43.14
2016,8,19,7,30,473.0,89.0,3.0,24.0,236.0,63.34,49.01
2016,8,19,7,45,370.5,125.0,3.2,24.5,254.0,106.87,72.19
2016,8,19,8,0,268.0,161.0,3.4,25.0,272.0,155.04,108.87
2016,8,19,8,15,461.0,137.0,3.5,25.5,361.5,185.39,124.14
2016,8,19,8,30,654.0,113.0,3.6,26.0,451.0,241.57,163.61
2016,8,19,8,45,437.0,191.5,3.7,26.5,427.5,286.22,208.14
2016,8,19,9,0,220.0,270.0,3.8,27.0,404.0,309.93,232.27
2016,8,19,9,15,489.0,196.5,3.8,27.0,526.5,371.13,277.65
2016,8,19,9,30,758.0,123.0,3.8,27.0,649.0,467.41,351.69
2016,8,19,9,45,514.0,239.5,3.8,27.5,606.0,483.6,364.27
2016,8,19,10,0,270.0,356.0,3.8,28.0,563.0,475.42,356.08
2016,8,19,10,15,148.5,338.0,3.75,28.0,452.5,402.2,301.69
2016,8,19,10,30,27.0,320.0,3.7,28.0,342.0,313.49,234.16
2016,8,19,10,45,432.0,224.0,3.7,28.5,603.5,527.1,398.99
2016,8,19,11,0,837.0,128.0,3.7,29.0,865.0,768.58,572.51
2016,8,19,11,15,842.0,129.0,3.65,29.0,886.5,808.18,597.21
2016,8,19,11,30,847.0,130.0,3.6,29.0,908.0,845.43,621.36
2016,8,19,11,45,836.0,140.5,3.6,29.0,918.0,874.99,640.47
2016,8,19,12,0,825.0,151.0,3.6,29.0,928.0,901.03,657.25
2016,8,19,12,15,582.5,299.5,3.55,29.0,850.0,853.19,621.97
2016,8,19,12,30,340.0,448.0,3.5,29.0,772.0,777.76,563.67
2016,8,19,12,45,303.0,459.0,3.45,29.5,747.0,763.72,552.42
2016,8,19,13,0,266.0,470.0,3.4,30.0,722.0,747.26,539.17
2016,8,19,13,15,334.5,435.5,3.35,29.5,748.5,787.72,569.93
2016,8,19,13,30,403.0,401.0,3.3,29.0,775.0,826.87,599.37
2016,8,19,13,45,599.0,279.0,3.25,29.0,821.0,915.37,666.02
2016,8,19,14,0,795.0,157.0,3.2,29.0,867.0,981.18,708.55
2016,8,19,14,15,617.0,249.0,3.1,29.0,790.0,902.96,656.38
2016,8,19,14,30,439.0,341.0,3.0,29.0,713.0,815.36,593.43
2016,8,19,14,45,262.0,354.0,2.95,29.0,573.5,640.92,471.9
2016,8,19,15,0,85.0,367.0,2.9,29.0,434.0,456.94,338.61
2016,8,19,15,15,124.5,353.0,2.7,29.0,445.5,492.1,366.18
2016,8,19,15,30,164.0,339.0,2.5,29.0,457.0,511.72,381.59
2016,8,19,15,45,337.0,273.5,2.4,29.0,494.5,600.91,450.44
2016,8,19,16,0,510.0,208.0,2.3,29.0,532.0,677.48,508.33
2016,8,19,16,15,369.0,221.0,2.15,28.5,445.0,547.47,414.92
2016,8,19,16,30,228.0,234.0,2.0,28.0,358.0,429.51,328.32
2016,8,19,16,45,296.0,197.5,1.9,28.0,340.5,440.33,339.05
2016,8,19,17,0,364.0,161.0,1.8,28.0,323.0,432.53,335.02
2016,8,19,17,15,441.0,125.5,1.7,27.5,295.5,434.45,338.06
2016,8,19,17,30,518.0,90.0,1.6,27.0,268.0,420.49,328.11
2016,8,19,17,45,459.0,80.0,1.55,27.0,216.0,349.83,272.38
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,281.98,217.41
2016,8,19,18,15,309.0,57.0,1.55,26.5,117.5,207.21,156.26
2016,8,19,18,30,218.0,44.0,1.6,26.0,71.0,143.02,102.43
2016,8,19,18,45,109.0,22.0,1.7,26.0,35.5,68.11,30.88
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.77,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,9.26,1.56
2016,8,20,6,45,0.0,21.0,2.0,23.5,21.0,19.47,10.83
2016,8,20,7,0,0.0,32.0,2.1,24.0,32.0,29.7,19.87
2016,8,20,7,15,0.0,44.0,2.15,24.0,44.0,40.87,29.68
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,52.06,39.35
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,60.46,44.11
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,68.87,50.7
2016,8,20,8,15,0.0,95.0,2.5,25.0,95.0,87.85,65.8
