Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,30,677.0,100.0,3.2,25.0,437.0,238.9,161.71
2016,8,30,8,45,704.5,103.5,3.25,25.5,488.5,294.44,209.03
2016,8,30,9,0,732.0,107.0,3.3,26.0,540.0,355.57,260.32
2016,8,30,9,15,750.5,111.0,3.35,26.0,587.0,412.3,307.92
2016,8,30,9,30,769.0,115.0,3.4,26.0,634.0,469.99,355.04
2016,8,30,9,45,785.0,116.5,3.5,26.5,676.0,524.75,398.09
2016,8,30,10,0,801.0,118.0,3.6,27.0,718.0,579.59,439.89
2016,8,30,10,15,811.0,120.5,3.65,27.0,754.0,631.35,479.03
2016,8,30,10,30,821.0,123.0,3.7,27.0,790.0,681.39,516.03
2016,8,30,10,45,642.0,233.5,3.75,27.5,766.5,695.17,521.24
2016,8,30,11,0,463.0,344.0,3.8,28.0,743.0,690.14,512.49
2016,8,30,11,15,351.0,395.5,3.8,28.0,702.5,667.5,494.04
2016,8,30,11,30,239.0,447.0,3.8,28.0,662.0,634.52,467.97
2016,8,30,11,45,223.5,456.5,3.85,28.5,660.0,642.26,472.16
2016,8,30,12,0,208.0,466.0,3.9,29.0,658.0,648.36,474.97
2016,8,30,12,15,123.5,432.0,3.9,29.0,546.5,545.06,400.8
2016,8,30,12,30,39.0,398.0,3.9,29.0,435.0,427.24,314.83
2016,8,30,12,45,37.5,393.0,3.95,29.0,428.0,423.75,312.8
2016,8,30,13,0,36.0,388.0,4.0,29.0,421.0,419.89,310.15
2016,8,30,13,15,60.0,412.0,3.95,29.0,466.5,471.21,347.87
2016,8,30,13,30,84.0,436.0,3.9,29.0,512.0,523.25,385.53
2016,8,30,13,45,47.5,332.5,3.9,29.0,375.5,380.22,282.44
2016,8,30,14,0,11.0,229.0,3.9,29.0,239.0,229.26,170.47
2016,8,30,14,15,14.0,254.0,3.8,28.5,266.0,257.27,192.4
2016,8,30,14,30,17.0,279.0,3.7,28.0,293.0,285.73,214.32
2016,8,30,14,45,60.5,318.0,3.65,28.0,364.5,382.29,287.73
2016,8,30,15,0,104.0,357.0,3.6,28.0,436.0,467.55,351.35
2016,8,30,15,15,235.5,320.5,3.45,28.0,485.5,562.36,424.19
2016,8,30,15,30,367.0,284.0,3.3,28.0,535.0,648.95,489.43
2016,8,30,15,45,511.0,213.0,3.2,28.0,535.0,698.21,528.53
2016,8,30,16,0,655.0,142.0,3.1,28.0,535.0,728.09,553.04
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,635.01,487.14
2016,8,30,16,30,460.0,169.0,2.6,27.0,403.0,554.47,428.47
2016,8,30,16,45,230.0,96.5,2.4,27.0,213.5,286.81,226.0
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,22.27,12.47
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,18.55,9.58
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,14.83,6.57
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,11.58,3.87
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,8.33,1.14
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,5.09,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.85,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.5,1.95,22.0,14.5,11.91,0.0
2016,8,31,6,30,71.0,25.0,2.1,22.0,29.0,20.69,6.83
2016,8,31,6,45,161.0,44.5,2.3,22.5,69.0,36.02,24.47
2016,8,31,7,0,251.0,64.0,2.5,23.0,109.0,48.48,35.85
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,54.9,41.72
2016,8,31,7,30,416.0,85.0,2.4,24.0,206.0,61.05,47.04
2016,8,31,7,45,361.5,115.5,2.35,24.5,237.0,100.47,67.3
2016,8,31,8,0,307.0,146.0,2.3,25.0,268.0,149.26,102.66
2016,8,31,8,15,466.0,132.5,2.35,25.5,348.5,184.96,123.6
2016,8,31,8,30,625.0,119.0,2.4,26.0,429.0,243.18,165.82
2016,8,31,8,45,661.0,121.0,2.5,27.0,481.5,296.92,210.24
2016,8,31,9,0,697.0,123.0,2.6,28.0,534.0,354.34,257.18
2016,8,31,9,15,717.0,127.5,2.65,28.0,581.0,410.66,303.57
2016,8,31,9,30,737.0,132.0,2.7,28.0,628.0,468.2,349.67
2016,8,31,9,45,754.5,134.0,2.75,28.5,670.5,525.04,393.25
2016,8,31,10,0,772.0,136.0,2.8,29.0,713.0,579.75,433.99
2016,8,31,10,15,783.0,138.5,2.8,29.0,748.5,630.83,471.69
2016,8,31,10,30,794.0,141.0,2.8,29.0,784.0,681.02,507.82
2016,8,31,10,45,559.5,271.0,2.85,29.5,732.5,669.48,494.41
2016,8,31,11,0,325.0,401.0,2.9,30.0,681.0,634.26,463.81
2016,8,31,11,15,574.0,274.0,2.9,30.0,783.0,739.07,542.29
2016,8,31,11,30,823.0,147.0,2.9,30.0,885.0,851.34,620.21
2016,8,31,11,45,811.5,158.0,2.9,30.0,894.0,881.4,638.72
2016,8,31,12,0,800.0,169.0,2.9,30.0,903.0,907.95,655.53
2016,8,31,12,15,609.0,283.5,2.9,30.0,844.0,869.42,627.86
2016,8,31,12,30,418.0,398.0,2.9,30.0,785.0,815.83,586.85
2016,8,31,12,45,234.0,406.5,2.95,30.0,623.0,649.26,471.55
2016,8,31,13,0,50.0,415.0,3.0,30.0,461.0,461.73,336.77
2016,8,31,13,15,188.5,422.5,3.0,30.0,592.5,622.51,454.47
2016,8,31,13,30,327.0,430.0,3.0,30.0,724.0,785.65,567.6
2016,8,31,13,45,556.5,296.0,3.0,30.5,782.0,890.92,642.93
2016,8,31,14,0,786.0,162.0,3.0,31.0,840.0,977.89,700.64
2016,8,31,14,15,777.5,160.0,2.95,31.0,812.0,963.34,691.05
2016,8,31,14,30,769.0,158.0,2.9,31.0,784.0,945.54,680.33
2016,8,31,14,45,469.5,260.0,2.85,31.0,637.5,756.14,552.57
2016,8,31,15,0,170.0,362.0,2.8,31.0,491.0,549.63,403.76
2016,8,31,15,15,446.0,252.0,2.7,30.5,561.5,708.34,524.78
2016,8,31,15,30,722.0,142.0,2.6,30.0,632.0,829.25,611.84
2016,8,31,15,45,553.0,187.5,2.55,30.0,547.0,705.78,526.95
2016,8,31,16,0,384.0,233.0,2.5,30.0,462.0,585.0,440.38
2016,8,31,16,15,508.5,176.5,2.35,29.5,450.5,619.45,469.95
2016,8,31,16,30,633.0,120.0,2.2,29.0,439.0,634.51,484.43
2016,8,31,16,45,600.0,112.0,2.05,29.0,386.0,573.9,440.62
2016,8,31,17,0,567.0,104.0,1.9,29.0,333.0,514.37,397.05
2016,8,31,17,15,518.0,95.0,1.7,28.5,279.5,445.39,345.66
2016,8,31,17,30,469.0,86.0,1.5,28.0,226.0,376.47,292.69
2016,8,31,17,45,402.0,73.5,1.3,27.5,175.0,303.18,234.47
2016,8,31,18,0,335.0,61.0,1.1,27.0,124.0,236.8,179.86
2016,8,31,18,15,236.5,44.5,1.05,26.5,81.0,160.69,116.98
2016,8,31,18,30,138.0,28.0,1.0,26.0,38.0,92.94,51.06
2016,8,31,18,45,69.0,14.0,0.95,26.0,19.0,32.09,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,11.44,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,18.89,5.07
2016,9,1,6,45,221.0,41.5,2.25,23.5,74.0,32.09,21.05
2016,9,1,7,0,318.0,59.0,2.6,24.0,116.0,44.68,32.46
2016,9,1,7,15,389.0,72.0,2.5,24.5,166.5,53.17,40.05
2016,9,1,7,30,460.0,85.0,2.4,25.0,217.0,61.23,47.0
2016,9,1,7,45,511.0,94.0,2.35,25.5,270.5,90.93,55.44
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,139.03,83.66
2016,9,1,8,15,598.0,110.5,2.3,26.5,377.5,189.74,121.5
2016,9,1,8,30,634.0,118.0,2.3,27.0,431.0,244.76,166.05
2016,9,1,8,45,660.0,124.0,2.35,28.0,482.0,299.58,211.35
2016,9,1,9,0,686.0,130.0,2.4,29.0,533.0,356.92,258.01
2016,9,1,9,15,706.5,134.5,2.4,29.0,580.0,412.89,303.66
2016,9,1,9,30,727.0,139.0,2.4,29.0,627.0,470.16,349.05
2016,9,1,9,45,744.5,141.5,2.4,29.5,669.5,527.03,392.07
2016,9,1,10,0,762.0,144.0,2.4,30.0,712.0,581.73,432.19
2016,9,1,10,15,403.5,246.0,2.4,30.0,548.5,486.94,362.32
2016,9,1,10,30,45.0,348.0,2.4,30.0,385.0,353.59,260.57
2016,9,1,10,45,137.0,385.5,2.45,30.5,502.5,462.31,340.01
2016,9,1,11,0,229.0,423.0,2.5,31.0,620.0,578.11,421.13
2016,9,1,11,15,191.5,437.0,2.5,31.0,605.0,574.19,416.67
2016,9,1,11,30,154.0,451.0,2.5,31.0,590.0,567.02,410.55
2016,9,1,11,45,182.5,457.5,2.55,31.0,623.5,607.95,439.37
2016,9,1,12,0,211.0,464.0,2.6,31.0,657.0,650.04,468.49
2016,9,1,12,15,512.5,313.5,2.6,31.0,786.0,808.15,583.11
2016,9,1,12,30,814.0,163.0,2.6,31.0,915.0,958.29,683.42
2016,9,1,12,45,568.5,300.5,2.65,31.0,825.0,877.99,628.11
2016,9,1,13,0,323.0,438.0,2.7,31.0,735.0,777.53,555.71
2016,9,1,13,15,562.5,300.5,2.7,31.0,808.0,892.17,639.63
2016,9,1,13,30,802.0,163.0,2.7,31.0,881.0,992.59,706.32
2016,9,1,13,45,793.0,163.0,2.7,31.0,859.5,986.4,702.08
2016,9,1,14,0,784.0,163.0,2.7,31.0,838.0,976.77,696.75
2016,9,1,14,15,569.5,263.0,2.65,31.0,744.5,867.78,625.17
2016,9,1,14,30,355.0,363.0,2.6,31.0,651.0,747.35,540.46
2016,9,1,14,45,492.0,290.0,2.6,31.0,670.0,810.16,588.31
2016,9,1,15,0,629.0,217.0,2.6,31.0,689.0,857.63,624.37
2016,9,1,15,15,590.0,215.5,2.5,30.5,638.0,805.87,590.73
2016,9,1,15,30,551.0,214.0,2.4,30.0,587.0,749.49,554.36
2016,9,1,15,45,386.5,238.5,2.35,30.0,490.5,604.8,452.58
2016,9,1,16,0,222.0,263.0,2.3,30.0,394.0,472.07,355.9
2016,9,1,16,15,204.5,238.5,2.15,29.5,351.0,424.24,322.9
2016,9,1,16,30,187.0,214.0,2.0,29.0,308.0,377.0,289.22
2016,9,1,16,45,169.0,193.0,1.9,29.0,270.0,334.41,257.81
2016,9,1,17,0,151.0,172.0,1.8,29.0,232.0,293.03,226.71
2016,9,1,17,15,133.0,146.5,1.6,28.5,193.5,247.46,192.06
2016,9,1,17,30,115.0,121.0,1.4,28.0,155.0,203.25,157.58
2016,9,1,17,45,91.0,95.5,1.25,27.5,119.0,157.46,120.92
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,113.73,85.12
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,64.55,44.73
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,21.28,6.83
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,10.48,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,3.5,1.75,22.0,3.5,3.34,0.0
2016,9,2,6,30,0.0,7.0,1.9,22.0,7.0,6.48,0.0
2016,9,2,6,45,0.0,19.0,2.1,22.5,19.0,17.62,9.05
2016,9,2,7,0,0.0,31.0,2.3,23.0,31.0,28.77,19.02
2016,9,2,7,15,0.0,45.5,2.3,23.5,45.5,42.28,30.88
2016,9,2,7,30,0.0,60.0,2.3,24.0,60.0,55.71,42.47
2016,9,2,7,45,0.0,76.0,2.3,24.5,76.0,70.03,51.96
2016,9,2,8,0,0.0,92.0,2.3,25.0,92.0,84.47,63.41
2016,9,2,8,15,0.0,107.5,2.2,25.0,107.5,98.58,74.52
2016,9,2,8,30,0.0,123.0,2.1,25.0,123.0,112.78,85.55
2016,9,2,8,45,1.5,147.0,2.05,25.5,148.0,134.94,102.5
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,157.47,119.47
2016,9,2,9,15,10.5,203.5,1.9,26.5,211.0,190.35,144.1
2016,9,2,9,30,18.0,236.0,1.8,27.0,249.0,224.37,169.22
2016,9,2,9,45,25.0,266.0,1.7,27.5,284.5,257.04,192.91
2016,9,2,10,0,32.0,296.0,1.6,28.0,320.0,289.81,216.3
2016,9,2,10,15,36.0,317.5,1.5,28.0,346.0,315.66,234.69
2016,9,2,10,30,40.0,339.0,1.4,28.0,372.0,342.16,253.35
2016,9,2,10,45,89.0,382.0,1.35,28.5,457.5,422.06,310.35
2016,9,2,11,0,138.0,425.0,1.3,29.0,543.0,509.98,370.93
2016,9,2,11,15,170.5,437.0,1.3,29.0,586.5,557.54,403.36
2016,9,2,11,30,203.0,449.0,1.3,29.0,630.0,607.2,437.09
2016,9,2,11,45,219.0,440.0,1.3,29.5,638.5,623.63,447.27
2016,9,2,12,0,235.0,431.0,1.3,30.0,647.0,646.74,462.02
2016,9,2,12,15,466.0,335.5,1.35,30.0,764.5,786.72,560.48
2016,9,2,12,30,697.0,240.0,1.4,30.0,882.0,929.05,655.41
2016,9,2,12,45,485.5,345.0,1.45,30.0,791.5,842.26,594.51
2016,9,2,13,0,274.0,450.0,1.5,30.0,701.0,741.83,524.96
2016,9,2,13,15,267.5,445.0,1.5,30.0,687.0,737.01,522.95
2016,9,2,13,30,261.0,440.0,1.5,30.0,673.0,730.64,519.1
2016,9,2,13,45,477.0,329.5,1.55,30.0,743.0,846.31,601.87
2016,9,2,14,0,693.0,219.0,1.6,30.0,813.0,951.34,673.51
2016,9,2,14,15,683.5,215.5,1.65,30.0,785.0,935.1,663.63
2016,9,2,14,30,674.0,212.0,1.7,30.0,757.0,915.9,653.26
2016,9,2,14,45,469.0,279.5,1.8,30.0,650.5,776.58,561.16
2016,9,2,15,0,264.0,347.0,1.9,30.0,544.0,636.15,464.09
2016,9,2,15,15,464.0,257.0,1.95,29.5,579.0,730.08,537.24
2016,9,2,15,30,664.0,167.0,2.0,29.0,614.0,804.22,593.23
2016,9,2,15,45,390.0,215.5,2.05,29.0,473.0,595.28,446.43
2016,9,2,16,0,116.0,264.0,2.1,29.0,332.0,385.38,291.02
2016,9,2,16,15,344.0,201.0,2.05,28.5,377.0,503.32,385.77
2016,9,2,16,30,572.0,138.0,2.0,28.0,422.0,606.95,465.56
2016,9,2,16,45,538.5,128.0,1.95,28.0,370.0,541.64,417.95
2016,9,2,17,0,505.0,118.0,1.9,28.0,318.0,483.13,375.11
2016,9,2,17,15,455.0,106.5,1.75,27.5,265.0,414.73,323.75
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,350.39,273.78
2016,9,2,17,45,336.5,80.0,1.5,26.5,162.5,277.23,215.35
2016,9,2,18,0,268.0,65.0,1.4,26.0,113.0,211.27,160.91
2016,9,2,18,15,179.5,44.5,1.3,25.5,71.5,138.67,100.37
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,64.43,26.45
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,23.62,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,10.48,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,18.32,3.23
2016,9,3,6,45,180.5,42.0,2.05,22.5,69.0,32.55,21.42
2016,9,3,7,0,275.0,62.0,2.2,23.0,110.0,47.12,34.64
2016,9,3,7,15,346.0,76.5,2.2,23.5,160.0,56.68,43.21
2016,9,3,7,30,417.0,91.0,2.2,24.0,210.0,65.75,51.07
2016,9,3,7,45,472.0,101.0,2.25,24.5,263.0,94.8,59.78
2016,9,3,8,0,527.0,111.0,2.3,25.0,316.0,142.21,87.99
2016,9,3,8,15,564.5,119.0,2.25,25.5,369.0,191.91,125.1
2016,9,3,8,30,602.0,127.0,2.2,26.0,422.0,245.71,168.54
2016,9,3,8,45,634.0,132.0,2.15,26.5,473.5,299.56,213.16
2016,9,3,9,0,666.0,137.0,2.1,27.0,525.0,356.71,259.93
2016,9,3,9,15,686.5,142.0,2.0,27.0,572.0,412.06,304.94
2016,9,3,9,30,707.0,147.0,1.9,27.0,619.0,468.74,349.6
2016,9,3,9,45,724.5,150.0,1.85,27.5,661.0,523.08,390.57
2016,9,3,10,0,742.0,153.0,1.8,28.0,703.0,577.81,430.36
2016,9,3,10,15,518.0,264.5,1.8,28.0,657.5,577.44,427.85
2016,9,3,10,30,294.0,376.0,1.8,28.0,612.0,553.02,407.05
2016,9,3,10,45,323.0,383.5,1.8,28.5,652.0,599.36,438.96
2016,9,3,11,0,352.0,391.0,1.8,29.0,692.0,647.4,470.95
2016,9,3,11,15,574.5,277.5,1.8,29.0,782.5,744.3,541.5
2016,9,3,11,30,797.0,164.0,1.8,29.0,873.0,846.98,611.64
2016,9,3,11,45,767.0,187.5,1.85,29.5,878.0,871.91,625.59
2016,9,3,12,0,737.0,211.0,1.9,30.0,883.0,896.97,640.35
2016,9,3,12,15,738.0,211.5,1.95,30.0,887.0,920.58,655.47
2016,9,3,12,30,739.0,212.0,2.0,30.0,891.0,941.28,668.81
2016,9,3,12,45,736.5,212.5,2.05,30.0,886.5,955.54,678.2
2016,9,3,13,0,734.0,213.0,2.1,30.0,882.0,966.58,685.74
2016,9,3,13,15,517.5,320.5,2.15,30.0,789.0,868.32,619.62
2016,9,3,13,30,301.0,428.0,2.2,30.0,696.0,758.51,542.81
2016,9,3,13,45,511.0,314.5,2.25,30.5,756.5,864.94,619.85
2016,9,3,14,0,721.0,201.0,2.3,31.0,817.0,959.98,683.82
2016,9,3,14,15,711.5,198.0,2.35,30.5,788.5,943.9,675.39
2016,9,3,14,30,702.0,195.0,2.4,30.0,760.0,924.79,666.09
2016,9,3,14,45,694.5,188.0,2.5,30.0,726.0,900.36,652.41
2016,9,3,15,0,687.0,181.0,2.6,30.0,692.0,873.1,636.83
2016,9,3,15,15,670.5,176.5,2.65,29.5,650.5,837.63,616.54
2016,9,3,15,30,654.0,172.0,2.7,29.0,609.0,800.17,594.65
2016,9,3,15,45,639.0,162.5,2.8,29.0,563.5,756.78,567.46
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,711.83,538.74
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,657.65,502.66
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,603.48,465.66
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,536.72,417.52
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,476.92,373.12
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,408.0,320.63
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,343.29,269.71
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,268.7,209.49
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,201.77,153.86
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,123.21,88.45
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,55.89,16.94
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,20.45,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,10.01,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,17.51,1.92
2016,9,4,6,45,148.5,43.0,1.3,22.5,65.0,34.82,23.25
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,51.52,38.35
2016,9,4,7,15,300.0,82.5,1.75,23.5,154.5,61.33,47.17
2016,9,4,7,30,368.0,100.0,2.0,24.0,204.0,72.52,56.84
2016,9,4,7,45,420.0,112.5,2.25,25.0,256.5,101.42,66.34
2016,9,4,8,0,472.0,125.0,2.5,26.0,309.0,147.44,94.07
2016,9,4,8,15,510.5,135.5,2.65,26.0,361.5,196.03,130.41
2016,9,4,8,30,549.0,146.0,2.8,26.0,414.0,249.2,173.36
2016,9,4,8,45,578.0,153.5,2.95,26.5,464.0,302.14,217.14
2016,9,4,9,0,607.0,161.0,3.1,27.0,514.0,357.13,262.31
2016,9,4,9,15,629.0,167.5,3.1,27.5,560.5,411.1,305.83
2016,9,4,9,30,651.0,174.0,3.1,28.0,607.0,466.74,349.39
2016,9,4,9,45,669.5,178.0,3.1,28.5,649.0,519.66,389.74
2016,9,4,10,0,688.0,182.0,3.1,29.0,691.0,573.24,429.35
2016,9,4,10,15,700.5,186.0,3.1,29.0,726.5,623.4,466.28
2016,9,4,10,30,713.0,190.0,3.1,29.0,762.0,673.06,502.0
2016,9,4,10,45,724.5,191.5,3.1,29.5,791.0,718.9,533.3
2016,9,4,11,0,736.0,193.0,3.1,30.0,820.0,763.62,563.1
2016,9,4,11,15,742.5,195.0,3.1,30.0,840.5,803.38,589.93
2016,9,4,11,30,749.0,197.0,3.1,30.0,861.0,841.17,614.43
2016,9,4,11,45,455.0,317.5,3.1,30.5,723.0,725.72,529.35
2016,9,4,12,0,161.0,438.0,3.1,31.0,585.0,580.13,420.97
2016,9,4,12,15,149.0,451.5,3.1,31.0,588.0,590.45,428.31
2016,9,4,12,30,137.0,465.0,3.1,31.0,591.0,599.84,434.2
2016,9,4,12,45,145.0,463.5,3.1,31.0,596.0,612.55,443.22
2016,9,4,13,0,153.0,462.0,3.1,31.0,601.0,624.72,451.9
2016,9,4,13,15,467.5,318.0,3.15,31.0,734.5,816.02,591.66
2016,9,4,13,30,782.0,174.0,3.2,31.0,868.0,983.71,705.59
2016,9,4,13,45,564.5,282.0,3.25,31.0,777.0,884.43,638.32
2016,9,4,14,0,347.0,390.0,3.3,31.0,686.0,770.33,557.41
2016,9,4,14,15,180.0,320.0,3.3,31.0,473.5,515.52,380.63
2016,9,4,14,30,13.0,250.0,3.3,31.0,261.0,253.07,186.9
2016,9,4,14,45,365.0,207.5,3.35,31.0,478.0,597.0,448.75
2016,9,4,15,0,717.0,165.0,3.4,31.0,695.0,883.18,648.55
2016,9,4,15,15,700.0,161.0,3.4,30.5,653.0,847.03,624.96
2016,9,4,15,30,683.0,157.0,3.4,30.0,611.0,808.84,602.12
2016,9,4,15,45,663.5,150.5,3.4,30.0,564.5,763.92,573.16
2016,9,4,16,0,644.0,144.0,3.4,30.0,518.0,717.68,542.95
2016,9,4,16,15,615.0,137.0,3.3,29.5,467.5,662.37,506.12
2016,9,4,16,30,586.0,130.0,3.2,29.0,417.0,607.11,467.97
2016,9,4,16,45,550.0,121.0,3.1,29.0,364.0,545.17,422.99
2016,9,4,17,0,514.0,112.0,3.0,29.0,311.0,480.57,374.97
2016,9,4,17,15,461.5,101.0,2.75,28.5,258.0,410.89,321.89
2016,9,4,17,30,409.0,90.0,2.5,28.0,205.0,345.56,270.46
2016,9,4,17,45,335.5,75.5,2.25,27.5,155.5,270.51,209.85
2016,9,4,18,0,262.0,61.0,2.0,27.0,106.0,203.3,154.0
2016,9,4,18,15,167.0,41.0,2.0,26.5,66.0,129.58,92.21
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,53.16,8.59
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,19.51,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.5,10.5,2.05,21.5,15.0,10.01,0.0
2016,9,5,6,30,139.0,21.0,2.3,22.0,30.0,16.56,0.48
2016,9,5,6,45,263.0,35.0,2.55,22.5,72.5,27.07,16.77
2016,9,5,7,0,387.0,49.0,2.8,23.0,115.0,37.7,26.58
2016,9,5,7,15,465.0,57.5,3.0,23.5,167.0,42.18,30.75
2016,9,5,7,30,543.0,66.0,3.2,24.0,219.0,46.47,34.52
2016,9,5,7,45,596.5,72.0,3.4,24.5,274.0,77.2,42.18
2016,9,5,8,0,650.0,78.0,3.6,25.0,329.0,128.68,72.18
2016,9,5,8,15,355.5,138.5,3.65,25.5,279.0,172.0,118.31
2016,9,5,8,30,61.0,199.0,3.7,26.0,229.0,186.97,141.79
2016,9,5,8,45,80.5,228.0,3.8,26.5,272.0,223.25,169.26
2016,9,5,9,0,100.0,257.0,3.9,27.0,315.0,262.31,198.73
2016,9,5,9,15,210.0,271.5,3.9,27.5,407.0,327.99,247.49
2016,9,5,9,30,320.0,286.0,3.9,28.0,499.0,407.26,306.64
2016,9,5,9,45,277.5,316.5,3.95,28.5,510.0,433.23,325.67
2016,9,5,10,0,235.0,347.0,4.0,29.0,521.0,454.46,340.46
2016,9,5,10,15,181.5,368.0,4.0,29.0,506.5,455.17,340.26
2016,9,5,10,30,128.0,389.0,4.0,29.0,492.0,450.4,335.65
2016,9,5,10,45,89.0,382.5,4.0,29.5,455.5,423.33,314.49
2016,9,5,11,0,50.0,376.0,4.0,30.0,419.0,393.65,291.28
2016,9,5,11,15,96.0,410.5,4.0,30.0,495.0,468.63,346.25
2016,9,5,11,30,142.0,445.0,4.0,30.0,571.0,552.83,406.46
2016,9,5,11,45,79.0,367.0,4.05,30.0,437.0,423.39,312.94
2016,9,5,12,0,16.0,289.0,4.1,30.0,303.0,287.71,212.68
2016,9,5,12,15,445.5,204.0,4.1,30.0,610.5,639.48,480.14
2016,9,5,12,30,875.0,119.0,4.1,30.0,918.0,965.32,702.36
2016,9,5,12,45,637.5,257.0,4.15,30.0,837.5,904.55,659.55
2016,9,5,13,0,400.0,395.0,4.2,30.0,757.0,810.65,589.94
2016,9,5,13,15,310.5,418.5,4.2,30.0,697.5,753.37,549.42
2016,9,5,13,30,221.0,442.0,4.2,30.0,638.0,681.57,498.28
2016,9,5,13,45,346.0,388.5,4.2,30.0,686.0,766.0,561.09
2016,9,5,14,0,471.0,335.0,4.2,30.0,734.0,847.45,620.07
2016,9,5,14,15,266.5,348.0,4.15,30.0,572.5,645.32,476.87
2016,9,5,14,30,62.0,361.0,4.1,30.0,411.0,431.03,319.63
2016,9,5,14,45,48.5,329.5,4.1,30.0,368.0,384.81,286.99
2016,9,5,15,0,35.0,298.0,4.1,30.0,325.0,338.64,253.41
2016,9,5,15,15,87.0,303.0,4.05,29.5,362.5,393.54,297.04
2016,9,5,15,30,139.0,308.0,4.0,29.0,400.0,459.27,347.91
2016,9,5,15,45,122.5,282.0,3.95,29.0,359.0,413.76,314.72
2016,9,5,16,0,106.0,256.0,3.9,29.0,318.0,356.51,272.83
2016,9,5,16,15,125.5,232.0,3.75,28.5,298.0,355.0,273.7
2016,9,5,16,30,145.0,208.0,3.6,28.0,278.0,339.2,263.54
2016,9,5,16,45,140.5,182.0,3.5,28.0,243.0,301.95,235.65
2016,9,5,17,0,136.0,156.0,3.4,28.0,208.0,264.54,207.14
2016,9,5,17,15,123.0,131.5,3.15,27.5,173.0,223.77,175.45
2016,9,5,17,30,110.0,107.0,2.9,27.0,138.0,183.87,143.62
2016,9,5,17,45,88.5,83.5,2.7,26.5,104.5,141.98,109.29
2016,9,5,18,0,67.0,60.0,2.5,26.0,71.0,101.93,75.82
2016,9,5,18,15,33.5,38.5,2.5,25.5,44.0,56.15,37.41
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,16.1,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,8.1,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,10.48,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,18.27,0.0
2016,9,6,6,45,211.0,38.0,2.65,23.5,68.0,29.48,18.6
2016,9,6,7,0,327.0,54.0,2.8,24.0,109.0,41.03,29.25
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,62.8,48.21
2016,9,6,7,30,92.0,107.0,3.1,25.0,132.0,85.02,67.24
2016,9,6,7,45,77.5,129.5,3.3,25.5,154.5,111.49,83.27
2016,9,6,8,0,63.0,152.0,3.5,26.0,177.0,135.67,101.65
2016,9,6,8,15,194.5,170.0,3.65,26.5,261.5,176.6,128.07
2016,9,6,8,30,326.0,188.0,3.8,27.0,346.0,234.46,169.26
2016,9,6,8,45,342.0,206.5,3.95,27.5,389.0,278.37,204.55
2016,9,6,9,0,358.0,225.0,4.1,28.0,432.0,324.07,240.99
2016,9,6,9,15,297.5,263.0,4.1,28.0,445.5,355.93,267.39
2016,9,6,9,30,237.0,301.0,4.1,28.0,459.0,382.07,288.03
2016,9,6,9,45,535.0,202.5,4.15,28.5,587.5,470.28,355.53
2016,9,6,10,0,833.0,104.0,4.2,29.0,716.0,589.14,445.72
2016,9,6,10,15,842.5,106.0,4.2,29.0,751.5,640.9,484.41
2016,9,6,10,30,852.0,108.0,4.2,29.0,787.0,691.38,521.51
2016,9,6,10,45,861.5,107.5,4.2,29.5,816.0,737.96,552.71
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,782.74,581.58
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,822.86,608.13
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,860.38,632.77
2016,9,6,11,45,882.5,109.5,4.25,30.0,898.0,892.89,654.16
2016,9,6,12,0,885.0,110.0,4.3,30.0,910.0,922.33,673.51
2016,9,6,12,15,504.5,284.5,4.3,30.0,741.5,773.49,569.16
2016,9,6,12,30,124.0,459.0,4.3,30.0,573.0,582.15,425.48
2016,9,6,12,45,117.0,454.5,4.3,30.5,561.5,576.82,421.65
2016,9,6,13,0,110.0,450.0,4.3,31.0,550.0,559.3,408.67
2016,9,6,13,15,493.0,280.0,4.3,31.0,716.0,802.19,589.28
2016,9,6,13,30,876.0,110.0,4.3,31.0,882.0,1000.99,723.96
2016,9,6,13,45,869.5,109.5,4.35,31.0,860.0,995.8,720.07
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,986.95,715.38
2016,9,6,14,15,855.5,107.5,4.4,30.5,809.5,972.45,708.29
2016,9,6,14,30,848.0,106.0,4.4,30.0,781.0,954.49,699.01
2016,9,6,14,45,745.0,158.0,4.4,30.0,730.0,914.15,673.42
2016,9,6,15,0,642.0,210.0,4.4,30.0,679.0,860.34,638.63
2016,9,6,15,15,434.0,255.5,4.35,30.0,564.5,699.9,524.41
2016,9,6,15,30,226.0,301.0,4.3,30.0,450.0,529.02,399.07
2016,9,6,15,45,438.5,218.5,4.3,30.0,480.0,639.21,486.02
2016,9,6,16,0,651.0,136.0,4.3,30.0,510.0,712.83,543.65
2016,9,6,16,15,621.0,130.0,4.15,29.5,459.0,657.57,505.88
2016,9,6,16,30,591.0,124.0,4.0,29.0,408.0,602.45,467.22
2016,9,6,16,45,550.0,116.5,3.85,29.0,355.0,538.49,420.06
2016,9,6,17,0,509.0,109.0,3.7,29.0,302.0,472.26,370.15
2016,9,6,17,15,451.0,99.0,3.4,28.5,249.0,400.86,315.15
2016,9,6,17,30,393.0,89.0,3.1,28.0,196.0,334.45,262.33
2016,9,6,17,45,308.0,75.0,2.8,27.5,146.5,255.56,198.23
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,178.67,134.7
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,101.6,70.3
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,20.39,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.5,2.7,23.5,12.5,10.01,0.0
2016,9,7,6,30,61.0,21.0,2.8,24.0,25.0,17.46,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,31.11,19.76
2016,9,7,7,0,267.0,59.0,3.1,25.0,104.0,44.97,32.41
2016,9,7,7,15,349.0,72.0,3.25,25.0,154.5,53.48,40.16
2016,9,7,7,30,431.0,85.0,3.4,25.0,205.0,61.59,47.29
2016,9,7,7,45,487.0,94.5,3.6,25.5,258.5,91.23,56.19
2016,9,7,8,0,543.0,104.0,3.8,26.0,312.0,139.48,84.95
2016,9,7,8,15,386.5,153.0,3.9,26.5,312.5,189.58,130.5
2016,9,7,8,30,230.0,202.0,4.0,27.0,313.0,223.15,163.78
2016,9,7,8,45,459.0,164.0,4.1,27.5,417.5,275.83,199.98
2016,9,7,9,0,688.0,126.0,4.2,28.0,522.0,356.56,260.92
2016,9,7,9,15,354.0,183.0,4.2,28.0,387.5,310.17,233.05
2016,9,7,9,30,20.0,240.0,4.2,28.0,253.0,229.08,173.0
2016,9,7,9,45,16.5,239.0,4.25,28.5,250.5,228.63,172.13
2016,9,7,10,0,13.0,238.0,4.3,29.0,248.0,227.51,170.6
2016,9,7,10,15,6.5,190.0,4.3,29.0,195.0,180.71,134.72
2016,9,7,10,30,0.0,142.0,4.3,29.0,142.0,132.42,97.48
2016,9,7,10,45,13.5,236.0,4.3,29.5,248.0,230.0,171.56
2016,9,7,11,0,27.0,330.0,4.3,30.0,354.0,332.88,247.33
2016,9,7,11,15,55.0,376.5,4.25,30.0,425.0,403.29,298.81
2016,9,7,11,30,83.0,423.0,4.2,30.0,496.0,476.7,351.69
2016,9,7,11,45,181.0,432.0,4.2,30.5,594.5,584.36,429.37
2016,9,7,12,0,279.0,441.0,4.2,31.0,693.0,699.2,509.71
2016,9,7,12,15,571.0,284.0,4.15,31.0,802.0,836.88,611.57
2016,9,7,12,30,863.0,127.0,4.1,31.0,911.0,961.82,696.03
2016,9,7,12,45,860.0,128.0,4.1,31.0,906.0,976.14,704.57
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,986.91,711.69
2016,9,7,13,15,573.0,276.5,4.05,31.0,789.5,880.96,639.89
2016,9,7,13,30,289.0,424.0,4.0,31.0,678.0,743.56,539.34
2016,9,7,13,45,562.5,276.0,4.0,31.0,754.5,875.94,638.81
2016,9,7,14,0,836.0,128.0,4.0,31.0,831.0,979.91,709.55
2016,9,7,14,15,615.5,232.0,3.95,31.0,740.0,883.84,645.68
2016,9,7,14,30,395.0,336.0,3.9,31.0,649.0,757.48,555.24
2016,9,7,14,45,585.0,234.0,3.85,31.0,673.0,842.06,619.94
2016,9,7,15,0,775.0,132.0,3.8,31.0,697.0,894.08,656.63
2016,9,7,15,15,578.5,198.5,3.7,31.0,606.0,774.53,575.55
2016,9,7,15,30,382.0,265.0,3.6,31.0,515.0,640.19,478.79
2016,9,7,15,45,540.5,192.0,3.55,31.0,516.0,696.66,524.47
2016,9,7,16,0,699.0,119.0,3.5,31.0,517.0,731.81,551.96
2016,9,7,16,15,670.5,114.0,3.3,30.5,465.5,677.11,515.31
2016,9,7,16,30,642.0,109.0,3.1,30.0,414.0,622.34,478.17
2016,9,7,16,45,598.5,103.5,2.9,30.0,360.0,556.83,430.34
2016,9,7,17,0,555.0,98.0,2.7,30.0,306.0,493.36,382.86
2016,9,7,17,15,498.5,89.0,2.45,29.5,252.5,420.72,327.69
2016,9,7,17,30,442.0,80.0,2.2,29.0,199.0,349.66,271.95
2016,9,7,17,45,356.0,67.5,1.95,28.5,148.5,269.48,207.32
2016,9,7,18,0,270.0,55.0,1.7,28.0,98.0,198.69,148.62
2016,9,7,18,15,158.0,36.5,1.7,27.5,59.0,120.81,82.65
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,39.8,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,23.0,10.5,9.53,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,17.93,0.0
2016,9,8,6,45,111.5,43.5,3.4,23.5,61.0,35.07,22.99
2016,9,8,7,0,205.0,67.0,3.7,24.0,101.0,52.85,39.17
2016,9,8,7,15,288.0,83.0,3.75,24.5,151.0,62.03,47.51
2016,9,8,7,30,371.0,99.0,3.8,25.0,201.0,72.14,56.28
2016,9,8,7,45,452.5,105.0,3.85,25.5,257.5,97.88,62.46
2016,9,8,8,0,534.0,111.0,3.9,26.0,314.0,144.11,89.03
2016,9,8,8,15,575.5,118.5,3.9,26.0,368.0,195.0,127.34
2016,9,8,8,30,617.0,126.0,3.9,26.0,422.0,250.16,172.45
2016,9,8,8,45,665.5,124.5,3.9,26.5,477.0,304.31,217.53
2016,9,8,9,0,714.0,123.0,3.9,27.0,532.0,363.66,266.68
2016,9,8,9,15,735.0,127.0,3.9,27.5,580.0,421.14,313.93
2016,9,8,9,30,756.0,131.0,3.9,28.0,628.0,479.87,360.74
2016,9,8,9,45,780.5,129.5,3.9,28.5,672.5,538.15,405.8
2016,9,8,10,0,805.0,128.0,3.9,29.0,717.0,595.08,448.57
2016,9,8,10,15,816.0,130.5,3.9,29.0,753.0,647.76,487.89
2016,9,8,10,30,827.0,133.0,3.9,29.0,789.0,699.41,525.51
2016,9,8,10,45,839.0,132.5,3.95,29.5,819.0,747.63,558.69
2016,9,8,11,0,851.0,132.0,4.0,30.0,849.0,791.45,586.91
2016,9,8,11,15,856.0,133.0,4.0,30.0,869.5,831.35,613.19
2016,9,8,11,30,861.0,134.0,4.0,30.0,890.0,868.74,637.61
2016,9,8,11,45,864.5,134.5,4.0,30.5,902.5,901.65,657.62
2016,9,8,12,0,868.0,135.0,4.0,31.0,915.0,931.63,675.56
2016,9,8,12,15,868.5,135.0,4.0,31.0,918.5,955.24,690.65
2016,9,8,12,30,869.0,135.0,4.0,31.0,922.0,975.5,703.65
2016,9,8,12,45,866.5,135.5,4.05,31.5,917.0,989.91,711.81
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,1000.75,717.77
2016,9,8,13,15,860.5,135.5,4.1,32.0,898.0,1005.95,721.41
2016,9,8,13,30,857.0,135.0,4.1,32.0,884.0,1007.5,722.88
2016,9,8,13,45,849.0,134.5,4.1,32.0,862.0,1000.91,719.26
2016,9,8,14,0,841.0,134.0,4.1,32.0,840.0,999.84,719.42
2016,9,8,14,15,832.5,132.5,4.05,32.0,810.0,984.6,710.2
2016,9,8,14,30,824.0,131.0,4.0,32.0,780.0,965.93,698.96
2016,9,8,14,45,812.5,128.5,4.0,32.0,743.0,939.98,683.33
2016,9,8,15,0,801.0,126.0,4.0,32.0,706.0,911.01,665.75
2016,9,8,15,15,785.5,123.0,3.95,31.5,663.0,875.01,644.49
2016,9,8,15,30,770.0,120.0,3.9,31.0,620.0,836.62,621.46
2016,9,8,15,45,746.0,117.0,3.85,31.0,571.0,788.84,590.48
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,743.8,561.1
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,687.81,524.09
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,631.75,486.33
2016,9,8,16,45,620.5,99.0,3.2,29.5,362.0,565.91,439.04
2016,9,8,17,0,577.0,94.0,3.0,29.0,307.0,502.08,391.84
2016,9,8,17,15,518.5,85.5,2.7,28.5,252.5,427.83,334.95
2016,9,8,17,30,460.0,77.0,2.4,28.0,198.0,355.05,277.38
2016,9,8,17,45,368.5,65.0,2.15,27.5,147.0,271.98,210.01
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,198.96,149.11
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,119.05,80.37
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,28.36,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,9.05,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,16.57,0.0
2016,9,9,6,45,119.5,41.5,3.3,23.5,59.5,33.57,21.68
2016,9,9,7,0,214.0,64.0,3.6,24.0,99.0,50.69,37.32
2016,9,9,7,15,296.5,79.5,3.7,24.5,148.5,59.37,45.24
2016,9,9,7,30,379.0,95.0,3.8,25.0,198.0,69.19,53.77
2016,9,9,7,45,453.0,102.0,3.95,25.5,253.5,95.8,60.73
2016,9,9,8,0,527.0,109.0,4.1,26.0,309.0,142.01,87.66
2016,9,9,8,15,568.0,116.5,4.1,26.5,362.5,192.28,125.32
2016,9,9,8,30,609.0,124.0,4.1,27.0,416.0,246.89,169.61
2016,9,9,8,45,654.0,124.0,4.1,27.5,470.0,300.82,214.46
2016,9,9,9,0,699.0,124.0,4.1,28.0,524.0,359.54,262.99
2016,9,9,9,15,720.0,128.5,4.1,28.0,571.5,416.6,310.36
2016,9,9,9,30,741.0,133.0,4.1,28.0,619.0,474.95,357.51
2016,9,9,9,45,766.5,131.0,4.1,28.5,663.0,532.46,402.09
2016,9,9,10,0,792.0,129.0,4.1,29.0,707.0,588.77,444.53
2016,9,9,10,15,803.5,131.5,4.1,29.0,742.5,641.09,483.7
2016,9,9,10,30,815.0,134.0,4.1,29.0,778.0,692.47,521.26
2016,9,9,10,45,829.0,132.0,4.1,29.5,808.0,740.13,554.11
2016,9,9,11,0,843.0,130.0,4.1,30.0,838.0,783.6,582.03
