Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,15,848.5,131.5,4.05,30.0,859.0,824.01,608.55
2016,9,9,11,30,854.0,133.0,4.0,30.0,880.0,861.98,633.2
2016,9,9,11,45,869.0,125.5,4.0,30.5,895.0,896.97,654.64
2016,9,9,12,0,884.0,118.0,4.0,31.0,910.0,929.48,674.27
2016,9,9,12,15,884.5,118.5,4.0,31.0,914.0,953.74,689.79
2016,9,9,12,30,885.0,119.0,4.0,31.0,918.0,974.6,703.19
2016,9,9,12,45,884.5,118.0,4.0,31.0,913.0,989.46,712.77
2016,9,9,13,0,884.0,117.0,4.0,31.0,908.0,1000.69,720.17
2016,9,9,13,15,881.0,116.5,3.95,31.0,894.5,1006.27,723.75
2016,9,9,13,30,878.0,116.0,3.9,31.0,881.0,1008.12,725.1
2016,9,9,13,45,873.0,114.5,3.9,31.0,859.5,1003.17,722.55
2016,9,9,14,0,868.0,113.0,3.9,31.0,838.0,994.52,717.79
2016,9,9,14,15,860.5,111.5,3.85,31.0,808.5,979.78,708.92
2016,9,9,14,30,853.0,110.0,3.8,31.0,779.0,961.55,697.94
2016,9,9,14,45,837.5,110.5,3.8,31.0,741.5,934.55,681.58
2016,9,9,15,0,822.0,111.0,3.8,31.0,704.0,912.75,668.74
2016,9,9,15,15,807.5,108.5,3.75,30.5,661.0,877.62,648.01
2016,9,9,15,30,793.0,106.0,3.7,30.0,618.0,840.02,625.49
2016,9,9,15,45,773.5,102.5,3.65,30.0,570.0,794.77,596.25
2016,9,9,16,0,754.0,99.0,3.6,30.0,522.0,747.92,565.6
2016,9,9,16,15,727.0,94.5,3.4,29.5,469.5,692.77,529.14
2016,9,9,16,30,700.0,90.0,3.2,29.0,417.0,640.44,494.04
2016,9,9,16,45,663.0,84.5,3.05,29.0,363.0,577.05,448.49
2016,9,9,17,0,626.0,79.0,2.9,29.0,309.0,515.11,402.0
2016,9,9,17,15,571.5,72.0,2.7,28.0,254.0,442.86,347.46
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,374.73,293.81
2016,9,9,17,45,432.5,55.0,2.3,26.5,148.0,293.23,227.13
2016,9,9,18,0,348.0,45.0,2.1,26.0,97.0,220.23,165.35
2016,9,9,18,15,174.0,31.5,2.15,25.5,57.5,120.32,79.7
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,17.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,7.63,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,14.79,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,31.4,19.96
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,48.16,35.36
2016,9,10,7,15,132.0,80.0,0.75,23.5,110.5,65.17,50.35
2016,9,10,7,30,166.0,102.0,0.8,24.0,147.0,81.69,64.56
2016,9,10,7,45,83.0,102.0,0.9,24.5,124.5,88.35,64.57
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,92.76,70.05
2016,9,10,8,15,188.5,138.0,1.1,25.0,228.5,147.49,105.64
2016,9,10,8,30,377.0,174.0,1.2,25.0,355.0,236.25,169.18
2016,9,10,8,45,358.5,202.0,1.35,25.5,389.5,280.71,205.79
2016,9,10,9,0,340.0,230.0,1.5,26.0,424.0,323.0,240.0
2016,9,10,9,15,544.5,177.0,1.65,26.0,518.5,385.84,287.64
2016,9,10,9,30,749.0,124.0,1.8,26.0,613.0,473.15,354.68
2016,9,10,9,45,570.5,214.5,2.0,26.0,601.5,501.55,377.21
2016,9,10,10,0,392.0,305.0,2.2,26.0,590.0,511.4,384.15
2016,9,10,10,15,596.0,220.5,2.3,26.0,678.5,591.3,445.55
2016,9,10,10,30,800.0,136.0,2.4,26.0,767.0,684.4,515.56
2016,9,10,10,45,810.0,137.0,2.5,26.5,795.5,731.34,547.89
2016,9,10,11,0,820.0,138.0,2.6,27.0,824.0,776.7,577.37
2016,9,10,11,15,825.0,139.0,2.7,27.0,844.5,816.18,603.76
2016,9,10,11,30,830.0,140.0,2.8,27.0,865.0,853.24,628.47
2016,9,10,11,45,847.5,131.5,2.9,27.0,880.5,883.9,648.87
2016,9,10,12,0,865.0,123.0,3.0,27.0,896.0,917.12,671.02
2016,9,10,12,15,865.5,123.5,3.05,27.0,899.5,940.89,686.58
2016,9,10,12,30,866.0,124.0,3.1,27.0,903.0,961.33,700.09
2016,9,10,12,45,866.0,122.5,3.15,27.5,898.5,975.83,708.44
2016,9,10,13,0,866.0,121.0,3.2,28.0,894.0,986.76,714.61
2016,9,10,13,15,863.0,120.5,3.25,28.0,880.5,992.15,718.76
2016,9,10,13,30,860.0,120.0,3.3,28.0,867.0,993.88,720.72
2016,9,10,13,45,573.5,258.0,3.35,28.0,751.0,871.02,639.01
2016,9,10,14,0,287.0,396.0,3.4,28.0,635.0,718.15,527.99
2016,9,10,14,15,306.0,375.5,3.4,28.0,622.0,715.23,528.48
2016,9,10,14,30,325.0,355.0,3.4,28.0,609.0,710.18,526.65
2016,9,10,14,45,433.0,297.5,3.4,28.0,618.5,759.91,565.35
2016,9,10,15,0,541.0,240.0,3.4,28.0,628.0,791.35,591.2
2016,9,10,15,15,663.0,171.5,3.35,28.0,617.5,820.63,614.54
2016,9,10,15,30,785.0,103.0,3.3,28.0,607.0,828.36,621.03
2016,9,10,15,45,761.5,101.5,3.3,28.0,558.5,782.24,590.91
2016,9,10,16,0,738.0,100.0,3.3,28.0,510.0,734.8,559.85
2016,9,10,16,15,711.0,95.5,3.15,27.5,458.5,683.4,525.92
2016,9,10,16,30,684.0,91.0,3.0,27.0,407.0,628.7,488.91
2016,9,10,16,45,637.5,87.5,2.9,27.0,352.0,561.91,440.22
2016,9,10,17,0,591.0,84.0,2.8,27.0,297.0,497.42,391.37
2016,9,10,17,15,535.5,76.0,2.7,26.5,243.5,425.15,335.75
2016,9,10,17,30,480.0,68.0,2.6,26.0,190.0,357.14,281.29
2016,9,10,17,45,388.5,57.0,2.55,25.5,139.5,273.22,212.46
2016,9,10,18,0,297.0,46.0,2.5,25.0,89.0,197.93,148.83
2016,9,10,18,15,177.0,29.5,2.55,24.5,52.0,118.36,76.34
2016,9,10,18,30,57.0,13.0,2.6,24.0,15.0,29.89,0.0
2016,9,10,18,45,28.5,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,8.58,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,14.23,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,27.66,17.03
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,40.48,29.18
2016,9,11,7,15,386.5,65.5,2.65,20.5,152.0,48.79,36.83
2016,9,11,7,30,466.0,78.0,2.5,21.0,203.0,57.37,44.43
2016,9,11,7,45,521.0,86.5,2.35,22.0,257.0,87.35,52.77
2016,9,11,8,0,576.0,95.0,2.2,23.0,311.0,136.49,82.07
2016,9,11,8,15,614.5,102.0,2.05,23.5,365.0,188.43,121.48
2016,9,11,8,30,653.0,109.0,1.9,24.0,419.0,244.95,167.8
2016,9,11,8,45,680.0,114.5,1.8,25.0,470.5,301.02,214.57
2016,9,11,9,0,707.0,120.0,1.7,26.0,522.0,359.65,262.47
2016,9,11,9,15,728.0,124.0,1.65,26.0,569.5,416.71,309.09
2016,9,11,9,30,749.0,128.0,1.6,26.0,617.0,477.19,356.75
2016,9,11,9,45,764.5,131.5,1.6,26.5,659.0,532.59,398.68
2016,9,11,10,0,780.0,135.0,1.6,27.0,701.0,588.04,439.18
2016,9,11,10,15,792.0,137.5,1.6,27.5,736.5,640.08,475.96
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,691.26,510.97
2016,9,11,10,45,813.5,141.5,1.6,28.5,801.0,738.5,542.32
2016,9,11,11,0,823.0,143.0,1.6,29.0,830.0,784.12,570.44
2016,9,11,11,15,828.5,144.0,1.6,29.0,850.5,824.13,595.58
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,861.75,619.01
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,895.9,639.36
2016,9,11,12,0,897.0,110.0,1.7,30.0,909.0,933.21,661.6
2016,9,11,12,15,898.0,110.0,1.7,30.0,913.0,957.53,676.28
2016,9,11,12,30,899.0,110.0,1.7,30.0,917.0,978.41,688.97
2016,9,11,12,45,899.0,109.5,1.75,30.0,912.0,994.24,699.29
2016,9,11,13,0,899.0,109.0,1.8,30.0,907.0,1006.4,707.51
2016,9,11,13,15,896.0,108.5,1.8,30.0,893.5,1011.85,711.11
2016,9,11,13,30,893.0,108.0,1.8,30.0,880.0,1013.5,712.59
2016,9,11,13,45,889.5,106.0,1.85,30.0,858.5,1009.23,711.24
2016,9,11,14,0,886.0,104.0,1.9,30.0,837.0,1001.19,707.73
2016,9,11,14,15,878.5,102.5,1.9,30.0,807.5,986.02,699.31
2016,9,11,14,30,871.0,101.0,1.9,30.0,778.0,967.31,688.83
2016,9,11,14,45,852.5,103.5,1.95,30.0,739.5,939.2,673.04
2016,9,11,15,0,834.0,106.0,2.0,30.0,701.0,908.34,655.48
2016,9,11,15,15,820.0,103.5,2.0,30.0,658.0,881.09,639.68
2016,9,11,15,30,806.0,101.0,2.0,30.0,615.0,843.44,616.94
2016,9,11,15,45,788.5,97.0,2.05,30.0,567.0,798.79,589.78
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,752.36,561.0
2016,9,11,16,15,744.5,89.0,2.0,29.5,466.5,697.48,525.88
2016,9,11,16,30,718.0,85.0,1.9,29.0,414.0,642.18,489.71
2016,9,11,16,45,683.5,79.0,1.85,29.0,359.5,582.02,447.85
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,520.17,402.41
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,447.56,348.22
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,379.1,294.73
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,297.51,228.37
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,224.43,166.52
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,133.58,82.18
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,39.17,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.5,11.5,8.1,0.0
2016,9,12,6,30,122.0,17.0,0.6,21.0,23.0,13.45,0.0
2016,9,12,6,45,247.0,32.0,0.6,21.5,64.0,24.91,14.58
2016,9,12,7,0,372.0,47.0,0.6,22.0,105.0,36.69,25.73
2016,9,12,7,15,452.5,57.0,0.7,22.5,157.0,42.53,31.15
2016,9,12,7,30,533.0,67.0,0.8,23.0,209.0,48.08,36.07
2016,9,12,7,45,583.0,75.0,0.95,24.0,264.0,80.68,45.16
2016,9,12,8,0,633.0,83.0,1.1,25.0,319.0,132.85,75.97
2016,9,12,8,15,669.0,88.5,1.25,25.5,373.0,186.69,116.65
2016,9,12,8,30,705.0,94.0,1.4,26.0,427.0,244.67,164.2
2016,9,12,8,45,728.5,99.0,1.55,27.0,478.5,302.35,212.49
2016,9,12,9,0,752.0,104.0,1.7,28.0,530.0,364.79,263.62
2016,9,12,9,15,771.0,108.0,1.7,28.0,577.5,423.11,311.23
2016,9,12,9,30,790.0,112.0,1.7,28.0,625.0,482.36,358.1
2016,9,12,9,45,803.5,115.0,1.7,28.5,666.5,538.37,400.4
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,594.11,440.96
2016,9,12,10,15,827.5,120.5,1.7,29.0,743.5,646.91,479.04
2016,9,12,10,30,838.0,123.0,1.7,29.0,779.0,698.57,515.29
2016,9,12,10,45,845.5,124.5,1.75,29.5,807.5,743.67,544.9
2016,9,12,11,0,853.0,126.0,1.8,30.0,836.0,788.08,572.56
2016,9,12,11,15,857.5,127.0,1.85,30.0,856.0,827.42,597.76
2016,9,12,11,30,862.0,128.0,1.9,30.0,876.0,864.19,621.2
2016,9,12,11,45,865.0,128.5,1.95,30.5,888.0,896.41,640.37
2016,9,12,12,0,868.0,129.0,2.0,31.0,900.0,925.65,657.56
2016,9,12,12,15,868.5,129.0,2.0,31.0,903.5,948.93,671.8
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,968.84,684.03
2016,9,12,12,45,866.0,130.0,2.05,31.0,901.0,982.92,693.27
2016,9,12,13,0,863.0,131.0,2.1,31.0,895.0,993.41,700.46
2016,9,12,13,15,859.5,130.0,2.1,31.0,881.0,997.7,703.4
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,998.33,704.26
2016,9,12,13,45,847.0,129.5,2.15,31.0,844.0,991.41,701.14
2016,9,12,14,0,838.0,130.0,2.2,31.0,821.0,980.95,695.99
2016,9,12,14,15,829.5,128.0,2.2,31.0,791.0,973.79,692.54
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,954.25,681.35
2016,9,12,14,45,806.0,125.0,2.2,31.0,723.5,926.36,665.0
2016,9,12,15,0,791.0,124.0,2.2,31.0,686.0,895.64,646.86
2016,9,12,15,15,775.0,121.0,2.2,30.5,642.5,859.16,626.14
2016,9,12,15,30,759.0,118.0,2.2,30.0,599.0,820.37,603.67
2016,9,12,15,45,733.0,115.5,2.2,30.0,550.0,775.58,575.64
2016,9,12,16,0,707.0,113.0,2.2,30.0,501.0,726.01,543.96
2016,9,12,16,15,678.0,108.0,2.1,29.5,449.0,670.52,508.03
2016,9,12,16,30,649.0,103.0,2.0,29.0,397.0,615.03,470.97
2016,9,12,16,45,603.0,97.0,1.9,29.0,342.5,547.07,421.87
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,481.46,373.09
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,407.4,316.85
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,335.15,259.95
2016,9,12,17,45,349.0,59.5,1.35,27.5,131.0,253.67,193.94
2016,9,12,18,0,258.0,47.0,1.2,27.0,81.0,182.43,134.32
2016,9,12,18,15,146.5,28.0,1.2,26.5,45.5,102.66,58.58
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,19.16,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,20.0,12.63,0.0
2016,9,13,6,45,194.5,33.0,0.9,22.5,59.5,25.71,15.02
2016,9,13,7,0,316.0,50.0,1.0,23.0,99.0,38.22,26.85
2016,9,13,7,15,398.5,62.0,1.2,23.5,150.0,46.23,34.15
2016,9,13,7,30,481.0,74.0,1.4,24.0,201.0,54.15,41.1
2016,9,13,7,45,240.5,59.0,1.6,25.0,122.5,54.17,32.47
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,40.87,27.86
2016,9,13,8,15,0.0,51.5,1.75,26.5,51.5,47.87,33.38
2016,9,13,8,30,0.0,59.0,1.7,27.0,59.0,54.87,38.81
2016,9,13,8,45,120.0,152.5,1.7,27.5,220.0,171.57,127.61
2016,9,13,9,0,240.0,246.0,1.7,28.0,381.0,302.96,225.55
2016,9,13,9,15,325.5,250.5,1.6,28.0,451.0,359.38,267.29
2016,9,13,9,30,411.0,255.0,1.5,28.0,521.0,426.58,317.11
2016,9,13,9,45,447.5,258.5,1.45,28.5,566.0,476.33,353.17
2016,9,13,10,0,484.0,262.0,1.4,29.0,611.0,529.07,390.54
2016,9,13,10,15,395.0,311.5,1.3,29.0,605.5,544.41,399.72
2016,9,13,10,30,306.0,361.0,1.2,29.0,600.0,552.14,402.9
2016,9,13,10,45,195.5,378.5,1.15,29.5,533.0,502.94,365.99
2016,9,13,11,0,85.0,396.0,1.1,30.0,466.0,441.88,320.4
2016,9,13,11,15,90.5,401.0,1.1,30.0,477.5,457.37,331.52
2016,9,13,11,30,96.0,406.0,1.1,30.0,489.0,472.98,342.16
2016,9,13,11,45,201.0,416.0,1.1,30.5,593.0,588.5,422.34
2016,9,13,12,0,306.0,426.0,1.1,31.0,697.0,711.49,503.49
2016,9,13,12,15,371.0,400.0,1.15,31.0,730.0,758.22,534.81
2016,9,13,12,30,436.0,374.0,1.2,31.0,763.0,814.07,572.26
2016,9,13,12,45,347.5,405.0,1.25,31.0,713.5,762.89,537.49
2016,9,13,13,0,259.0,436.0,1.3,31.0,664.0,716.69,506.2
2016,9,13,13,15,223.5,433.5,1.4,31.0,628.5,673.03,478.56
2016,9,13,13,30,188.0,431.0,1.5,31.0,593.0,639.34,456.75
2016,9,13,13,45,233.5,411.5,1.6,31.0,607.5,666.83,478.01
2016,9,13,14,0,279.0,392.0,1.7,31.0,622.0,706.38,506.52
2016,9,13,14,15,199.5,381.5,1.75,31.0,543.0,603.59,436.61
2016,9,13,14,30,120.0,371.0,1.8,31.0,464.0,515.19,375.3
2016,9,13,14,45,253.5,332.5,1.9,31.0,515.5,614.22,449.51
2016,9,13,15,0,387.0,294.0,2.0,31.0,567.0,692.54,507.33
2016,9,13,15,15,524.5,226.0,2.05,30.5,571.5,747.22,549.98
2016,9,13,15,30,662.0,158.0,2.1,30.0,576.0,783.98,579.66
2016,9,13,15,45,479.5,192.0,2.2,30.0,482.0,641.09,480.82
2016,9,13,16,0,297.0,226.0,2.3,30.0,388.0,503.22,381.38
2016,9,13,16,15,148.5,121.0,2.25,29.5,202.0,255.55,197.96
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,14.84,6.31
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,12.52,4.51
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,10.19,2.64
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,8.34,1.15
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.48,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.63,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.77,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.39,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.16,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,26.53,15.45
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,38.24,26.71
2016,9,14,7,15,375.0,62.5,1.45,24.5,145.0,46.63,34.32
2016,9,14,7,30,455.0,75.0,1.5,25.0,195.0,55.13,41.75
2016,9,14,7,45,512.5,83.5,1.55,25.5,248.5,85.16,50.31
2016,9,14,8,0,570.0,92.0,1.6,26.0,302.0,134.13,79.35
2016,9,14,8,15,608.0,98.5,1.7,26.5,355.0,185.23,117.75
2016,9,14,8,30,646.0,105.0,1.8,27.0,408.0,240.82,162.96
2016,9,14,8,45,672.0,111.0,1.95,27.5,458.5,296.6,209.68
2016,9,14,9,0,698.0,117.0,2.1,28.0,509.0,354.83,257.85
2016,9,14,9,15,718.5,121.0,2.2,28.0,555.5,411.11,304.14
2016,9,14,9,30,739.0,125.0,2.3,28.0,602.0,468.58,350.14
2016,9,14,9,45,484.5,231.5,2.45,28.5,552.5,472.45,353.72
2016,9,14,10,0,230.0,338.0,2.6,29.0,503.0,446.52,332.81
2016,9,14,10,15,510.0,238.0,2.65,29.0,628.5,552.94,414.06
2016,9,14,10,30,790.0,138.0,2.7,29.0,754.0,680.5,508.61
2016,9,14,10,45,401.0,190.5,2.8,29.5,503.5,483.07,363.68
2016,9,14,11,0,12.0,243.0,2.9,30.0,253.0,236.83,174.97
2016,9,14,11,15,103.5,338.0,2.95,30.0,427.0,412.83,306.65
2016,9,14,11,30,195.0,433.0,3.0,30.0,601.0,589.93,432.48
2016,9,14,11,45,102.0,321.5,3.1,30.5,409.5,408.17,301.51
2016,9,14,12,0,9.0,210.0,3.2,31.0,218.0,206.13,151.34
2016,9,14,12,15,237.0,287.5,3.25,31.0,498.0,518.73,385.98
2016,9,14,12,30,465.0,365.0,3.3,31.0,778.0,833.01,603.21
2016,9,14,12,45,423.0,378.5,3.35,31.0,752.5,817.88,590.28
2016,9,14,13,0,381.0,392.0,3.4,31.0,727.0,790.74,571.81
2016,9,14,13,15,374.5,389.5,3.4,31.0,714.0,788.49,570.73
2016,9,14,13,30,368.0,387.0,3.4,31.0,701.0,784.37,568.31
2016,9,14,13,45,594.0,259.0,3.4,31.0,751.5,891.35,647.34
2016,9,14,14,0,820.0,131.0,3.4,31.0,802.0,971.7,701.35
2016,9,14,14,15,811.5,129.5,3.4,31.0,772.0,956.13,691.57
2016,9,14,14,30,803.0,128.0,3.4,31.0,742.0,937.23,680.48
2016,9,14,14,45,484.5,231.0,3.45,31.0,596.0,735.38,543.95
2016,9,14,15,0,166.0,334.0,3.5,31.0,450.0,517.99,384.81
2016,9,14,15,15,119.0,304.5,3.45,30.5,385.5,440.48,330.36
2016,9,14,15,30,72.0,275.0,3.4,30.0,321.0,351.55,265.53
2016,9,14,15,45,38.5,222.5,3.35,30.0,247.0,263.53,199.71
2016,9,14,16,0,5.0,170.0,3.3,30.0,173.0,169.08,127.24
2016,9,14,16,15,201.0,163.0,3.15,29.5,253.0,345.4,268.88
2016,9,14,16,30,397.0,156.0,3.0,29.0,333.0,485.23,377.51
2016,9,14,16,45,500.0,115.5,2.9,29.0,308.0,490.83,383.16
2016,9,14,17,0,603.0,75.0,2.8,29.0,283.0,489.66,383.11
2016,9,14,17,15,545.5,67.5,2.45,28.5,229.0,416.63,326.0
2016,9,14,17,30,488.0,60.0,2.1,28.0,175.0,348.18,270.73
2016,9,14,17,45,404.0,48.5,1.8,27.5,126.5,267.76,204.52
2016,9,14,18,0,320.0,37.0,1.5,27.0,78.0,196.25,143.29
2016,9,14,18,15,160.0,18.5,1.45,26.5,39.0,93.95,41.85
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,9.53,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,47.0,28.18,16.6
2016,9,15,7,0,157.0,59.0,1.5,24.0,83.0,46.89,33.94
2016,9,15,7,15,220.0,81.5,1.4,24.5,130.5,63.47,48.61
2016,9,15,7,30,283.0,104.0,1.3,25.0,178.0,79.42,62.37
2016,9,15,7,45,335.5,121.0,1.2,25.5,229.0,109.75,74.79
2016,9,15,8,0,388.0,138.0,1.1,26.0,280.0,151.29,100.32
2016,9,15,8,15,427.5,151.5,1.1,26.5,331.5,197.76,134.48
2016,9,15,8,30,467.0,165.0,1.1,27.0,383.0,249.04,174.48
2016,9,15,8,45,501.5,174.0,1.1,27.5,433.0,299.65,214.74
2016,9,15,9,0,536.0,183.0,1.1,28.0,483.0,353.93,257.42
2016,9,15,9,15,559.5,191.0,1.2,28.5,528.5,406.16,298.19
2016,9,15,9,30,583.0,199.0,1.3,29.0,574.0,460.23,339.28
2016,9,15,9,45,340.0,266.5,1.45,29.5,489.0,426.24,315.6
2016,9,15,10,0,97.0,334.0,1.6,30.0,404.0,364.33,269.07
2016,9,15,10,15,132.5,357.0,1.7,30.0,457.5,417.42,307.93
2016,9,15,10,30,168.0,380.0,1.8,30.0,511.0,473.24,347.77
2016,9,15,10,45,175.0,389.0,1.95,30.5,530.0,498.43,364.84
2016,9,15,11,0,182.0,398.0,2.1,31.0,549.0,523.76,382.05
2016,9,15,11,15,427.5,318.0,2.15,31.0,682.5,667.65,486.77
2016,9,15,11,30,673.0,238.0,2.2,31.0,816.0,819.77,592.82
2016,9,15,11,45,674.5,241.0,2.3,31.5,827.0,849.46,610.49
2016,9,15,12,0,676.0,244.0,2.4,32.0,838.0,876.72,627.47
2016,9,15,12,15,473.0,339.5,2.45,32.0,756.5,801.18,573.1
2016,9,15,12,30,270.0,435.0,2.5,32.0,675.0,710.34,508.0
2016,9,15,12,45,280.5,429.5,2.55,32.0,677.0,723.82,518.37
2016,9,15,13,0,291.0,424.0,2.6,32.0,679.0,736.13,527.29
2016,9,15,13,15,478.5,331.5,2.6,32.0,742.5,841.69,602.91
2016,9,15,13,30,666.0,239.0,2.6,32.0,806.0,939.69,671.13
2016,9,15,13,45,655.0,238.0,2.6,32.0,783.5,930.01,664.71
2016,9,15,14,0,644.0,237.0,2.6,32.0,761.0,917.3,657.23
2016,9,15,14,15,633.0,233.0,2.6,32.0,732.0,898.56,646.02
2016,9,15,14,30,622.0,229.0,2.6,32.0,703.0,877.05,633.07
2016,9,15,14,45,634.0,209.0,2.65,32.0,671.5,858.03,622.86
2016,9,15,15,0,646.0,189.0,2.7,32.0,640.0,835.37,609.73
2016,9,15,15,15,627.0,183.5,2.7,31.5,597.5,796.8,586.81
2016,9,15,15,30,608.0,178.0,2.7,31.0,555.0,756.51,562.25
2016,9,15,15,45,589.0,168.0,2.75,31.0,509.0,709.99,532.0
2016,9,15,16,0,570.0,158.0,2.8,31.0,463.0,657.5,497.1
2016,9,15,16,15,537.5,149.0,2.65,30.5,412.5,600.52,458.04
2016,9,15,16,30,505.0,140.0,2.5,30.0,362.0,544.41,418.64
2016,9,15,16,45,474.0,125.5,2.45,30.0,311.5,484.17,374.76
2016,9,15,17,0,443.0,111.0,2.4,30.0,261.0,425.44,330.68
2016,9,15,17,15,384.5,96.5,2.1,29.0,209.5,352.75,274.98
2016,9,15,17,30,326.0,82.0,1.8,28.0,158.0,285.37,221.45
2016,9,15,17,45,255.5,63.0,1.55,27.5,112.0,212.8,161.96
2016,9,15,18,0,185.0,44.0,1.3,27.0,66.0,148.09,107.11
2016,9,15,18,15,92.5,22.0,1.25,26.5,33.0,65.48,21.35
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,13.34,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,24.2,13.32
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,36.77,25.42
2016,9,16,7,15,390.5,60.0,0.9,24.5,144.0,44.85,32.79
2016,9,16,7,30,472.0,72.0,0.7,25.0,194.0,52.8,39.76
2016,9,16,7,45,528.0,80.0,0.5,26.0,247.5,83.38,48.23
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,132.81,77.03
2016,9,16,8,15,622.0,94.5,0.4,27.5,354.5,184.83,115.61
2016,9,16,8,30,660.0,101.0,0.5,28.0,408.0,241.3,160.83
2016,9,16,8,45,686.0,106.5,0.6,28.5,458.5,297.49,207.02
2016,9,16,9,0,712.0,112.0,0.7,29.0,509.0,356.08,254.47
2016,9,16,9,15,732.5,116.0,0.7,29.0,556.0,413.12,299.85
2016,9,16,9,30,753.0,120.0,0.7,29.0,603.0,473.3,345.97
2016,9,16,9,45,768.5,123.5,0.7,29.5,644.5,528.79,386.55
2016,9,16,10,0,784.0,127.0,0.7,30.0,686.0,584.29,425.63
2016,9,16,10,15,795.0,129.5,0.7,30.5,721.0,635.69,460.56
2016,9,16,10,30,806.0,132.0,0.7,31.0,756.0,686.09,493.65
2016,9,16,10,45,529.0,266.0,0.7,31.5,681.5,649.31,463.3
2016,9,16,11,0,252.0,400.0,0.7,32.0,607.0,584.52,413.85
2016,9,16,11,15,541.5,270.0,0.7,32.0,729.0,714.45,506.37
2016,9,16,11,30,831.0,140.0,0.7,32.0,851.0,854.37,596.7
2016,9,16,11,45,846.5,132.5,0.75,32.0,865.5,883.63,613.34
2016,9,16,12,0,862.0,125.0,0.8,32.0,880.0,915.51,633.0
2016,9,16,12,15,595.0,271.5,0.85,32.0,793.5,848.61,590.21
2016,9,16,12,30,328.0,418.0,0.9,32.0,707.0,748.44,521.14
2016,9,16,12,45,594.0,271.5,1.0,32.5,791.0,877.12,611.28
2016,9,16,13,0,860.0,125.0,1.1,33.0,875.0,982.32,676.13
2016,9,16,13,15,856.5,124.5,1.15,33.0,861.0,986.71,678.66
2016,9,16,13,30,853.0,124.0,1.2,33.0,847.0,987.45,680.4
2016,9,16,13,45,848.0,122.0,1.25,33.0,825.0,981.47,678.25
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,971.87,674.09
2016,9,16,14,15,834.5,118.5,1.4,33.0,773.0,955.87,666.85
2016,9,16,14,30,826.0,117.0,1.5,33.0,743.0,945.01,662.83
2016,9,16,14,45,809.0,117.0,1.6,33.0,705.0,916.01,647.4
2016,9,16,15,0,792.0,117.0,1.7,33.0,667.0,884.27,630.19
2016,9,16,15,15,776.0,114.0,1.75,32.5,624.0,847.51,610.23
2016,9,16,15,30,760.0,111.0,1.8,32.0,581.0,808.49,588.45
2016,9,16,15,45,740.0,106.5,1.85,32.0,533.0,762.38,560.36
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,718.44,533.25
2016,9,16,16,15,690.5,97.0,1.85,31.5,433.0,662.05,497.3
2016,9,16,16,30,661.0,92.0,1.8,31.0,381.0,605.74,460.44
2016,9,16,16,45,622.0,85.5,1.75,31.0,327.5,541.67,414.64
2016,9,16,17,0,583.0,79.0,1.7,31.0,274.0,479.38,368.61
2016,9,16,17,15,522.5,70.5,1.55,30.0,220.5,404.55,312.39
2016,9,16,17,30,462.0,62.0,1.4,29.0,167.0,334.6,257.45
2016,9,16,17,45,373.0,49.5,1.25,28.5,118.5,252.45,190.63
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,179.82,128.71
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,82.92,16.68
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,14.0,1.4,23.0,17.0,13.34,0.0
2016,9,17,6,45,220.5,29.0,1.7,23.5,56.0,22.64,11.92
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,34.47,23.43
2016,9,17,7,15,427.0,54.5,1.85,24.5,145.5,40.87,29.36
2016,9,17,7,30,509.0,65.0,1.7,25.0,196.0,46.94,34.74
2016,9,17,7,45,560.0,73.5,1.55,26.0,249.5,79.6,44.33
2016,9,17,8,0,611.0,82.0,1.4,27.0,303.0,130.96,74.8
2016,9,17,8,15,648.0,87.5,1.15,27.5,356.5,183.65,114.28
2016,9,17,8,30,685.0,93.0,0.9,28.0,410.0,240.61,160.17
2016,9,17,8,45,707.5,99.0,0.65,29.0,460.0,297.65,206.43
2016,9,17,9,0,730.0,105.0,0.4,30.0,510.0,356.63,252.42
2016,9,17,9,15,487.0,197.0,0.45,30.0,477.0,381.6,276.36
2016,9,17,9,30,244.0,289.0,0.5,30.0,444.0,378.12,276.07
2016,9,17,9,45,230.5,312.5,0.55,30.5,467.5,408.86,297.91
2016,9,17,10,0,217.0,336.0,0.6,31.0,491.0,438.0,317.71
2016,9,17,10,15,228.0,346.0,0.7,31.0,516.0,468.97,339.74
2016,9,17,10,30,239.0,356.0,0.8,31.0,541.0,500.47,361.9
2016,9,17,10,45,376.5,317.0,0.9,31.5,620.0,582.17,419.72
2016,9,17,11,0,514.0,278.0,1.0,32.0,699.0,675.88,483.9
2016,9,17,11,15,484.0,312.0,1.05,32.0,716.5,708.43,503.69
2016,9,17,11,30,454.0,346.0,1.1,32.0,734.0,737.52,521.55
2016,9,17,11,45,238.0,333.0,1.15,32.5,536.5,547.05,391.76
2016,9,17,12,0,22.0,320.0,1.2,33.0,339.0,324.05,232.94
2016,9,17,12,15,428.5,231.5,1.2,33.0,607.5,650.16,469.8
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,956.73,664.82
2016,9,17,12,45,833.5,142.5,1.3,33.0,870.5,970.42,671.03
2016,9,17,13,0,832.0,142.0,1.4,33.0,865.0,980.56,678.76
2016,9,17,13,15,828.5,141.0,1.45,33.0,850.5,984.59,682.21
2016,9,17,13,30,825.0,140.0,1.5,33.0,836.0,984.99,683.65
2016,9,17,13,45,819.5,138.0,1.55,33.0,814.0,978.7,681.18
2016,9,17,14,0,814.0,136.0,1.6,33.0,792.0,968.84,676.69
2016,9,17,14,15,805.0,134.0,1.6,33.0,762.0,952.07,667.41
2016,9,17,14,30,796.0,132.0,1.6,33.0,732.0,932.0,656.23
2016,9,17,14,45,770.5,135.5,1.65,33.0,692.5,899.27,637.75
2016,9,17,15,0,745.0,139.0,1.7,33.0,653.0,869.08,620.84
2016,9,17,15,15,727.5,135.0,1.7,33.0,609.5,831.03,598.15
2016,9,17,15,30,710.0,131.0,1.7,33.0,566.0,790.96,573.99
2016,9,17,15,45,686.0,126.0,1.75,33.0,518.0,742.55,544.37
2016,9,17,16,0,662.0,121.0,1.8,33.0,470.0,693.15,513.53
2016,9,17,16,15,630.0,115.0,1.75,32.5,418.5,635.86,476.79
2016,9,17,16,30,598.0,109.0,1.7,32.0,367.0,578.94,438.29
2016,9,17,16,45,555.5,100.0,1.65,32.0,314.0,512.33,390.69
2016,9,17,17,0,513.0,91.0,1.6,32.0,261.0,447.92,343.17
2016,9,17,17,15,451.0,80.5,1.45,31.0,208.5,370.09,284.78
2016,9,17,17,30,389.0,70.0,1.3,30.0,156.0,302.39,231.61
2016,9,17,17,45,299.5,54.5,1.2,29.5,109.5,221.93,166.53
2016,9,17,18,0,210.0,39.0,1.1,29.0,63.0,151.76,107.06
2016,9,17,18,15,105.0,19.5,1.15,28.5,31.5,70.62,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,11.44,0.0
2016,9,18,6,45,152.0,31.0,1.8,24.5,51.0,24.25,12.9
2016,9,18,7,0,258.0,50.0,2.0,25.0,88.0,38.42,26.59
2016,9,18,7,15,340.5,64.0,2.0,25.0,137.0,47.98,35.32
2016,9,18,7,30,423.0,78.0,2.0,25.0,186.0,57.1,43.41
2016,9,18,7,45,481.5,87.5,2.0,25.5,239.0,87.74,53.12
2016,9,18,8,0,540.0,97.0,2.0,26.0,292.0,136.29,82.38
2016,9,18,8,15,580.0,104.5,2.0,26.5,344.5,186.75,120.29
2016,9,18,8,30,620.0,112.0,2.0,27.0,397.0,242.01,165.04
2016,9,18,8,45,649.0,118.0,2.0,27.5,447.5,297.15,210.9
2016,9,18,9,0,678.0,124.0,2.0,28.0,498.0,355.14,258.45
2016,9,18,9,15,699.5,128.5,1.9,28.5,544.5,411.16,303.29
2016,9,18,9,30,721.0,133.0,1.8,29.0,591.0,468.51,347.54
2016,9,18,9,45,735.0,137.5,1.75,29.5,631.5,522.91,388.22
2016,9,18,10,0,749.0,142.0,1.7,30.0,672.0,577.25,427.35
2016,9,18,10,15,761.0,145.0,1.6,30.0,707.0,629.08,463.97
2016,9,18,10,30,773.0,148.0,1.5,30.0,742.0,679.06,498.16
2016,9,18,10,45,780.5,150.5,1.4,30.5,769.5,724.2,526.96
2016,9,18,11,0,788.0,153.0,1.3,31.0,797.0,767.62,552.95
2016,9,18,11,15,794.0,154.5,1.15,31.0,816.5,806.91,575.6
2016,9,18,11,30,800.0,156.0,1.0,31.0,836.0,843.93,596.2
2016,9,18,11,45,833.0,138.0,0.85,31.5,854.5,882.48,615.88
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,913.53,630.22
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.0,936.22,641.39
2016,9,18,12,30,867.0,120.0,0.5,32.0,879.0,955.54,650.5
2016,9,18,12,45,692.0,230.0,0.4,32.0,833.0,929.69,632.92
2016,9,18,13,0,517.0,340.0,0.3,32.0,787.0,880.48,597.47
2016,9,18,13,15,551.0,318.5,0.35,32.0,788.0,899.42,611.91
2016,9,18,13,30,585.0,297.0,0.4,32.0,789.0,915.63,623.87
2016,9,18,13,45,719.0,204.5,0.45,32.5,792.5,956.38,650.81
2016,9,18,14,0,853.0,112.0,0.5,33.0,796.0,971.07,659.41
2016,9,18,14,15,727.5,175.0,0.55,32.5,743.0,926.29,635.87
2016,9,18,14,30,602.0,238.0,0.6,32.0,690.0,864.89,601.35
2016,9,18,14,45,647.5,204.5,0.7,32.0,668.0,863.58,605.4
2016,9,18,15,0,693.0,171.0,0.8,32.0,646.0,856.39,603.97
2016,9,18,15,15,591.5,190.0,0.85,32.0,577.0,768.96,550.25
2016,9,18,15,30,490.0,209.0,0.9,32.0,508.0,680.81,493.46
2016,9,18,15,45,554.5,170.0,0.95,32.0,481.5,675.34,494.37
2016,9,18,16,0,619.0,131.0,1.0,32.0,455.0,668.94,493.3
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,638.71,475.46
2016,9,18,16,30,670.0,87.0,1.0,31.0,373.0,603.5,453.96
2016,9,18,16,45,629.0,80.5,1.0,31.0,319.5,537.78,407.83
2016,9,18,17,0,588.0,74.0,1.0,31.0,266.0,474.06,361.59
2016,9,18,17,15,525.5,66.0,0.95,30.5,212.5,398.71,305.11
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,328.5,250.03
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,243.43,181.62
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,168.97,117.81
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,76.16,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,12.39,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,21.89,10.88
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,33.78,22.68
2016,9,19,7,15,428.5,53.5,2.55,25.5,143.0,40.22,28.64
2016,9,19,7,30,516.0,64.0,2.6,26.0,194.0,46.35,34.07
2016,9,19,7,45,578.0,69.5,2.65,27.0,249.0,77.56,41.95
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,128.79,71.71
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.5,182.86,112.57
2016,9,19,8,30,714.0,85.0,2.5,29.0,413.0,244.15,162.6
2016,9,19,8,45,740.5,89.0,2.45,29.5,464.5,301.98,211.19
2016,9,19,9,0,767.0,93.0,2.4,30.0,516.0,362.16,260.96
2016,9,19,9,15,786.0,96.5,2.25,30.5,563.0,420.75,308.13
2016,9,19,9,30,805.0,100.0,2.1,31.0,610.0,480.2,354.13
2016,9,19,9,45,819.0,102.5,2.0,31.5,651.5,536.57,396.26
2016,9,19,10,0,833.0,105.0,1.9,32.0,693.0,592.94,436.68
2016,9,19,10,15,843.5,107.0,1.85,32.0,728.0,645.0,473.82
2016,9,19,10,30,854.0,109.0,1.8,32.0,763.0,695.8,508.98
2016,9,19,10,45,862.0,110.0,1.8,32.5,791.0,742.29,538.43
2016,9,19,11,0,870.0,111.0,1.8,33.0,819.0,786.81,565.46
