Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.5,826.68,591.18
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,863.93,615.15
2016,9,19,11,45,884.5,112.0,2.1,33.5,870.0,895.93,634.45
2016,9,19,12,0,889.0,111.0,2.2,34.0,882.0,924.89,651.79
2016,9,19,12,15,890.0,111.0,2.25,34.0,885.0,948.42,666.63
2016,9,19,12,30,891.0,111.0,2.3,34.0,888.0,968.51,679.42
2016,9,19,12,45,889.5,110.5,2.4,34.5,882.0,982.1,687.38
2016,9,19,13,0,888.0,110.0,2.5,35.0,876.0,991.99,693.18
2016,9,19,13,15,884.5,109.5,2.55,35.0,861.5,996.18,696.56
2016,9,19,13,30,881.0,109.0,2.6,35.0,847.0,996.6,697.79
2016,9,19,13,45,875.5,108.0,2.7,35.0,824.0,990.76,695.74
2016,9,19,14,0,870.0,107.0,2.8,35.0,801.0,981.23,691.52
2016,9,19,14,15,861.5,105.5,2.85,34.5,770.5,964.61,683.94
2016,9,19,14,30,853.0,104.0,2.9,34.0,740.0,944.56,674.24
2016,9,19,14,45,841.0,102.0,2.95,34.0,702.0,917.36,658.58
2016,9,19,15,0,829.0,100.0,3.0,34.0,664.0,887.19,640.97
2016,9,19,15,15,813.0,97.0,3.0,33.5,620.5,857.03,624.26
2016,9,19,15,30,797.0,94.0,3.0,33.0,577.0,816.78,600.61
2016,9,19,15,45,775.5,91.0,3.0,33.0,528.0,769.87,570.96
2016,9,19,16,0,754.0,88.0,3.0,33.0,479.0,721.57,539.92
2016,9,19,16,15,724.5,84.0,2.85,32.5,426.5,664.96,502.88
2016,9,19,16,30,695.0,80.0,2.7,32.0,374.0,611.35,467.16
2016,9,19,16,45,653.5,74.5,2.55,32.0,319.5,545.46,419.36
2016,9,19,17,0,612.0,69.0,2.4,32.0,265.0,481.59,371.2
2016,9,19,17,15,549.0,61.5,2.2,31.0,211.0,405.53,313.29
2016,9,19,17,30,486.0,54.0,2.0,30.0,157.0,334.71,256.84
2016,9,19,17,45,384.0,43.0,1.8,29.5,109.0,247.77,185.61
2016,9,19,18,0,282.0,32.0,1.6,29.0,61.0,171.98,118.81
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.5,77.51,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,11.44,0.0
2016,9,20,6,45,214.5,27.5,1.85,23.5,53.0,21.52,10.44
2016,9,20,7,0,353.0,43.0,2.1,24.0,92.0,33.93,22.88
2016,9,20,7,15,439.5,53.0,2.0,24.5,143.5,39.92,28.51
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,45.65,33.61
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.5,77.75,42.03
2016,9,20,8,0,646.0,75.0,1.8,27.0,306.0,129.69,72.41
2016,9,20,8,15,683.0,80.5,1.7,27.5,360.0,184.58,113.92
2016,9,20,8,30,720.0,86.0,1.6,28.0,414.0,246.72,164.51
2016,9,20,8,45,747.5,90.0,1.5,29.0,466.0,305.22,212.88
2016,9,20,9,0,775.0,94.0,1.4,30.0,518.0,366.18,262.1
2016,9,20,9,15,794.0,97.0,1.45,30.5,565.5,424.78,309.05
2016,9,20,9,30,813.0,100.0,1.5,31.0,613.0,484.19,355.01
2016,9,20,9,45,826.0,103.0,1.55,31.5,654.5,540.91,397.47
2016,9,20,10,0,839.0,106.0,1.6,32.0,696.0,597.2,438.13
2016,9,20,10,15,849.5,108.0,1.65,32.0,731.5,649.78,475.9
2016,9,20,10,30,860.0,110.0,1.7,32.0,767.0,700.82,511.7
2016,9,20,10,45,866.5,112.0,1.8,32.5,794.5,747.41,541.87
2016,9,20,11,0,873.0,114.0,1.9,33.0,822.0,791.89,569.65
2016,9,20,11,15,878.0,115.0,1.9,33.0,842.0,831.85,594.57
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,869.16,617.64
2016,9,20,11,45,889.5,114.5,1.95,33.5,874.0,902.47,637.23
2016,9,20,12,0,896.0,113.0,2.0,34.0,886.0,932.82,654.88
2016,9,20,12,15,896.5,113.0,2.0,34.0,888.5,956.0,668.88
2016,9,20,12,30,897.0,113.0,2.0,34.0,891.0,975.68,680.82
2016,9,20,12,45,894.5,113.0,2.0,34.5,885.0,988.86,687.46
2016,9,20,13,0,892.0,113.0,2.0,35.0,879.0,998.31,691.96
2016,9,20,13,15,463.5,229.5,2.0,35.0,627.5,718.02,512.24
2016,9,20,13,30,35.0,346.0,2.0,35.0,376.0,384.97,275.66
2016,9,20,13,45,453.5,228.0,2.05,35.0,589.0,712.61,514.54
2016,9,20,14,0,872.0,110.0,2.1,35.0,802.0,985.41,690.42
2016,9,20,14,15,863.5,108.0,2.05,35.0,771.0,968.17,677.49
2016,9,20,14,30,855.0,106.0,2.0,35.0,740.0,947.48,665.42
2016,9,20,14,45,827.0,111.5,2.0,35.0,699.0,921.87,650.88
2016,9,20,15,0,799.0,117.0,2.0,35.0,658.0,885.74,629.68
2016,9,20,15,15,781.5,114.0,2.0,34.5,613.5,847.25,608.15
2016,9,20,15,30,764.0,111.0,2.0,34.0,569.0,806.56,584.86
2016,9,20,15,45,739.5,107.0,2.0,34.0,520.0,760.79,556.65
2016,9,20,16,0,715.0,103.0,2.0,34.0,471.0,710.28,524.79
2016,9,20,16,15,683.5,98.0,1.9,33.5,418.0,652.58,487.76
2016,9,20,16,30,652.0,93.0,1.8,33.0,365.0,595.15,449.49
2016,9,20,16,45,605.5,86.5,1.7,32.5,310.5,526.61,401.07
2016,9,20,17,0,559.0,80.0,1.6,32.0,256.0,460.56,352.68
2016,9,20,17,15,493.0,70.5,1.45,31.0,202.5,383.03,294.15
2016,9,20,17,30,427.0,61.0,1.3,30.0,149.0,310.99,237.29
2016,9,20,17,45,323.5,47.5,1.15,29.5,102.0,222.66,165.69
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,149.17,100.78
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,53.59,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,9,21,6,45,134.5,30.0,0.8,23.5,47.0,23.55,11.68
2016,9,21,7,0,238.0,51.0,0.9,24.0,84.0,39.39,27.44
2016,9,21,7,15,320.0,67.0,0.95,24.5,133.5,50.51,37.5
2016,9,21,7,30,402.0,83.0,1.0,25.0,183.0,61.11,46.79
2016,9,21,7,45,471.0,92.5,1.1,26.0,237.5,91.67,56.33
2016,9,21,8,0,540.0,102.0,1.2,27.0,292.0,141.55,86.08
2016,9,21,8,15,407.5,142.0,1.2,27.5,299.5,188.04,127.47
2016,9,21,8,30,275.0,182.0,1.2,28.0,307.0,220.88,159.05
2016,9,21,8,45,275.0,209.5,1.25,28.5,347.0,264.62,193.65
2016,9,21,9,0,275.0,237.0,1.3,29.0,387.0,308.54,227.65
2016,9,21,9,15,178.0,259.0,1.35,29.0,359.5,307.61,229.0
2016,9,21,9,30,81.0,281.0,1.4,29.0,332.0,294.23,219.67
2016,9,21,9,45,83.0,301.0,1.45,29.5,356.5,320.37,238.42
2016,9,21,10,0,85.0,321.0,1.5,30.0,381.0,346.79,256.91
2016,9,21,10,15,192.5,334.0,1.55,30.5,478.0,436.48,321.95
2016,9,21,10,30,300.0,347.0,1.6,31.0,575.0,538.02,393.46
2016,9,21,10,45,297.0,364.5,1.65,31.5,597.5,570.27,414.17
2016,9,21,11,0,294.0,382.0,1.7,32.0,620.0,601.69,434.42
2016,9,21,11,15,304.0,384.0,1.8,32.0,635.0,627.73,452.48
2016,9,21,11,30,314.0,386.0,1.9,32.0,650.0,653.41,470.25
2016,9,21,11,45,307.5,392.5,2.0,32.5,654.5,668.61,479.56
2016,9,21,12,0,301.0,399.0,2.1,33.0,659.0,682.32,487.91
2016,9,21,12,15,289.0,411.0,2.2,33.0,661.0,695.09,496.38
2016,9,21,12,30,277.0,423.0,2.3,33.0,663.0,706.34,503.86
2016,9,21,12,45,289.5,409.5,2.4,33.0,658.5,713.07,509.51
2016,9,21,13,0,302.0,396.0,2.5,33.0,654.0,718.45,514.38
2016,9,21,13,15,590.5,258.5,2.55,33.0,752.5,877.48,627.91
2016,9,21,13,30,879.0,121.0,2.6,33.0,851.0,1005.67,710.63
2016,9,21,13,45,874.5,119.5,2.65,33.5,828.0,1000.24,705.78
2016,9,21,14,0,870.0,118.0,2.7,34.0,805.0,991.11,699.98
2016,9,21,14,15,861.5,116.0,2.75,33.5,774.0,973.91,692.09
2016,9,21,14,30,853.0,114.0,2.8,33.0,743.0,953.27,682.09
2016,9,21,14,45,842.5,111.0,2.85,33.0,705.5,934.54,671.97
2016,9,21,15,0,832.0,108.0,2.9,33.0,668.0,904.31,654.37
2016,9,21,15,15,628.0,167.0,2.9,32.5,573.5,773.79,570.59
2016,9,21,15,30,424.0,226.0,2.9,32.0,479.0,640.6,477.88
2016,9,21,15,45,592.5,159.5,2.9,32.0,480.0,697.33,523.66
2016,9,21,16,0,761.0,93.0,2.9,32.0,481.0,729.92,548.31
2016,9,21,16,15,731.0,88.5,2.8,31.5,427.5,675.37,512.35
2016,9,21,16,30,701.0,84.0,2.7,31.0,374.0,617.68,473.82
2016,9,21,16,45,660.5,77.5,2.6,31.0,319.0,551.02,425.14
2016,9,21,17,0,620.0,71.0,2.5,31.0,264.0,486.25,376.15
2016,9,21,17,15,555.5,62.5,2.2,30.0,209.0,407.91,315.86
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,334.95,257.13
2016,9,21,17,45,389.0,42.0,1.65,28.0,105.0,247.08,184.95
2016,9,21,18,0,287.0,30.0,1.4,27.0,56.0,170.59,113.93
2016,9,21,18,15,143.5,15.0,1.4,26.5,28.0,62.71,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,59.0,10.0,1.1,21.0,11.0,9.53,0.0
2016,9,22,6,45,175.0,28.0,1.35,21.5,48.5,21.98,10.32
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,35.47,24.33
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,44.79,32.91
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,54.64,41.64
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,87.23,52.06
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,137.51,82.54
2016,9,22,8,15,605.0,102.0,1.3,26.0,346.5,190.02,121.9
2016,9,22,8,30,645.0,110.0,1.4,27.0,400.0,247.3,167.97
2016,9,22,8,45,670.5,117.0,1.5,28.0,451.0,303.81,214.54
2016,9,22,9,0,696.0,124.0,1.6,29.0,502.0,362.69,262.19
2016,9,22,9,15,717.0,128.5,1.7,29.5,548.5,419.5,307.69
2016,9,22,9,30,738.0,133.0,1.8,30.0,595.0,477.54,352.73
2016,9,22,9,45,752.5,137.5,1.95,30.5,636.0,533.04,394.76
2016,9,22,10,0,767.0,142.0,2.1,31.0,677.0,589.38,436.09
2016,9,22,10,15,778.5,144.5,2.15,31.0,711.5,640.14,472.96
2016,9,22,10,30,790.0,147.0,2.2,31.0,746.0,689.96,508.31
2016,9,22,10,45,798.0,149.5,2.25,31.5,773.0,736.02,539.26
2016,9,22,11,0,806.0,152.0,2.3,32.0,800.0,780.33,567.54
2016,9,22,11,15,811.0,153.5,2.35,32.0,819.5,819.25,592.62
2016,9,22,11,30,816.0,155.0,2.4,32.0,839.0,855.75,616.03
2016,9,22,11,45,815.5,157.5,2.5,32.5,849.0,885.83,634.33
2016,9,22,12,0,815.0,160.0,2.6,33.0,859.0,912.86,650.66
2016,9,22,12,15,815.5,160.0,2.65,33.0,861.0,935.09,664.89
2016,9,22,12,30,816.0,160.0,2.7,33.0,863.0,954.04,677.16
2016,9,22,12,45,541.0,288.5,2.8,33.0,753.5,839.94,601.19
2016,9,22,13,0,266.0,417.0,2.9,33.0,644.0,705.75,505.75
2016,9,22,13,15,532.0,288.0,2.95,33.0,731.0,847.51,609.51
2016,9,22,13,30,798.0,159.0,3.0,33.0,818.0,974.78,694.83
2016,9,22,13,45,468.5,273.0,3.1,33.0,657.0,775.75,561.35
2016,9,22,14,0,139.0,387.0,3.2,33.0,496.0,550.92,400.44
2016,9,22,14,15,192.0,367.0,3.25,33.0,512.0,581.76,425.57
2016,9,22,14,30,245.0,347.0,3.3,33.0,528.0,610.29,447.81
2016,9,22,14,45,138.0,306.0,3.35,33.0,407.0,461.88,341.76
2016,9,22,15,0,31.0,265.0,3.4,33.0,286.0,303.04,224.63
2016,9,22,15,15,217.0,247.0,3.4,32.5,377.0,477.1,359.21
2016,9,22,15,30,403.0,229.0,3.4,32.0,468.0,612.16,461.18
2016,9,22,15,45,251.0,224.0,3.45,32.0,368.5,469.4,355.9
2016,9,22,16,0,99.0,219.0,3.5,32.0,269.0,312.21,237.42
2016,9,22,16,15,49.5,164.0,3.4,31.5,189.0,209.03,159.35
2016,9,22,16,30,0.0,109.0,3.3,31.0,109.0,104.67,77.6
2016,9,22,16,45,0.0,92.0,3.25,30.5,92.0,88.02,64.9
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,71.33,51.82
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,55.11,38.84
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,39.03,25.73
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,25.53,14.54
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.05,2.83
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,8.58,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,21.18,9.25
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,34.7,23.4
2016,9,23,7,15,359.5,57.5,2.85,24.5,130.5,43.26,31.29
2016,9,23,7,30,450.0,70.0,3.0,25.0,180.0,52.06,39.06
2016,9,23,7,45,528.5,74.5,3.2,25.5,235.5,80.36,45.74
2016,9,23,8,0,607.0,79.0,3.4,26.0,291.0,129.41,74.25
2016,9,23,8,15,369.5,135.0,3.45,26.5,271.0,176.06,120.87
2016,9,23,8,30,132.0,191.0,3.5,27.0,251.0,196.47,146.68
2016,9,23,8,45,66.0,169.0,3.6,27.5,199.0,171.72,129.41
2016,9,23,9,0,0.0,147.0,3.7,28.0,147.0,135.31,101.91
2016,9,23,9,15,100.5,216.5,3.75,28.0,279.5,238.81,181.13
2016,9,23,9,30,201.0,286.0,3.8,28.0,412.0,356.31,269.85
2016,9,23,9,45,231.0,303.5,3.85,28.5,457.0,402.62,303.99
2016,9,23,10,0,261.0,321.0,3.9,29.0,502.0,453.51,341.22
2016,9,23,10,15,200.5,344.0,3.9,29.5,487.5,451.24,338.05
2016,9,23,10,30,140.0,367.0,3.9,30.0,473.0,444.57,331.31
2016,9,23,10,45,96.0,361.5,3.95,30.5,435.5,413.23,307.05
2016,9,23,11,0,52.0,356.0,4.0,31.0,398.0,380.57,281.62
2016,9,23,11,15,54.5,368.0,4.0,31.0,413.0,398.7,294.67
2016,9,23,11,30,57.0,380.0,4.0,31.0,428.0,417.03,307.68
2016,9,23,11,45,218.0,381.5,4.0,31.5,567.5,571.84,421.47
2016,9,23,12,0,379.0,383.0,4.0,32.0,707.0,736.95,537.38
2016,9,23,12,15,214.0,383.0,4.05,32.0,566.5,587.53,430.22
2016,9,23,12,30,49.0,383.0,4.1,32.0,426.0,428.01,313.32
2016,9,23,12,45,116.0,405.0,4.15,32.0,504.0,530.35,388.66
2016,9,23,13,0,183.0,427.0,4.2,32.0,582.0,623.72,455.49
2016,9,23,13,15,345.0,370.5,4.2,32.0,656.5,739.43,540.03
2016,9,23,13,30,507.0,314.0,4.2,32.0,731.0,854.7,622.09
2016,9,23,13,45,667.5,219.0,4.25,32.5,751.0,917.53,667.31
2016,9,23,14,0,828.0,124.0,4.3,33.0,771.0,963.02,696.56
2016,9,23,14,15,818.5,122.0,4.3,32.5,740.5,945.12,686.95
2016,9,23,14,30,809.0,120.0,4.3,32.0,710.0,923.92,675.61
2016,9,23,14,45,794.5,118.0,4.35,32.0,672.0,894.88,657.94
2016,9,23,15,0,780.0,116.0,4.4,32.0,634.0,863.09,638.38
2016,9,23,15,15,762.0,112.5,4.35,31.5,590.0,823.94,614.53
2016,9,23,15,30,744.0,109.0,4.3,31.0,546.0,782.71,589.0
2016,9,23,15,45,719.0,105.5,4.3,31.0,497.5,737.78,559.52
2016,9,23,16,0,694.0,102.0,4.3,31.0,449.0,688.22,526.33
2016,9,23,16,15,661.0,96.5,4.15,30.5,397.0,629.68,486.62
2016,9,23,16,30,628.0,91.0,4.0,30.0,345.0,571.64,445.51
2016,9,23,16,45,582.0,83.5,3.85,30.0,291.5,503.56,394.2
2016,9,23,17,0,536.0,76.0,3.7,30.0,238.0,438.07,343.27
2016,9,23,17,15,466.0,66.5,3.4,29.5,186.0,359.93,281.23
2016,9,23,17,30,396.0,57.0,3.1,29.0,134.0,287.81,221.84
2016,9,23,17,45,291.5,43.0,2.8,28.5,89.0,201.15,149.76
2016,9,23,18,0,187.0,29.0,2.5,28.0,44.0,127.08,77.87
2016,9,23,18,15,93.5,14.5,2.55,27.5,22.0,44.9,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,8.58,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,21.22,8.85
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,34.74,23.39
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,43.31,31.37
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,52.2,39.34
2016,9,24,7,45,500.0,79.0,3.35,24.5,229.0,83.13,48.97
2016,9,24,8,0,561.0,88.0,3.5,25.0,282.0,132.27,78.79
2016,9,24,8,15,303.5,133.0,3.6,25.5,240.5,165.67,115.85
2016,9,24,8,30,46.0,178.0,3.7,26.0,199.0,167.7,127.6
2016,9,24,8,45,35.0,190.0,3.85,26.5,207.0,180.08,137.33
2016,9,24,9,0,24.0,202.0,4.0,27.0,215.0,192.51,146.76
2016,9,24,9,15,138.5,240.0,4.0,27.0,325.5,275.26,209.53
2016,9,24,9,30,253.0,278.0,4.0,27.0,436.0,374.66,284.86
2016,9,24,9,45,265.0,292.0,4.05,27.5,467.0,411.66,312.4
2016,9,24,10,0,277.0,306.0,4.1,28.0,498.0,449.53,340.26
2016,9,24,10,15,198.0,334.5,4.05,28.0,475.5,441.17,333.02
2016,9,24,10,30,119.0,363.0,4.0,28.0,453.0,426.77,320.78
2016,9,24,10,45,64.5,296.0,4.0,28.5,345.0,328.01,246.59
2016,9,24,11,0,10.0,229.0,4.0,29.0,237.0,222.53,166.02
2016,9,24,11,15,427.0,177.5,4.0,29.0,532.5,534.22,407.65
2016,9,24,11,30,844.0,126.0,4.0,29.0,828.0,844.65,627.44
2016,9,24,11,45,843.0,129.0,4.0,29.5,837.5,874.48,643.9
2016,9,24,12,0,842.0,132.0,4.0,30.0,847.0,901.15,660.0
2016,9,24,12,15,688.5,230.0,4.0,30.0,816.0,892.93,654.2
2016,9,24,12,30,535.0,328.0,4.0,30.0,785.0,862.15,629.0
2016,9,24,12,45,578.0,288.5,4.05,30.0,779.0,874.95,640.08
2016,9,24,13,0,621.0,249.0,4.1,30.0,773.0,888.77,651.58
2016,9,24,13,15,412.0,328.0,4.05,30.0,673.0,771.24,566.5
2016,9,24,13,30,203.0,407.0,4.0,30.0,573.0,630.77,464.13
2016,9,24,13,45,215.5,384.5,4.0,30.0,556.0,621.29,459.43
2016,9,24,14,0,228.0,362.0,4.0,30.0,539.0,610.4,453.14
2016,9,24,14,15,378.0,307.0,4.0,30.0,587.0,708.71,527.27
2016,9,24,14,30,528.0,252.0,4.0,30.0,635.0,801.56,595.66
2016,9,24,14,45,264.0,133.0,4.0,30.0,324.5,411.08,315.76
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,13.02,4.63
2016,9,24,15,15,28.5,130.5,3.95,29.5,147.5,154.99,117.39
2016,9,24,15,30,57.0,247.0,3.9,29.0,281.0,309.3,236.54
2016,9,24,15,45,28.5,129.0,3.9,29.0,146.0,152.88,116.21
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,10.21,2.56
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,9.27,1.86
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,8.34,1.14
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,6.95,0.02
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,5.56,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,4.16,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.77,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.85,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.92,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.48,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,23.0,15.0,13.91,3.57
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,27.86,17.72
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,45.19,33.11
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,62.18,48.07
2016,9,25,7,45,0.0,91.0,2.5,23.5,91.0,81.54,61.63
2016,9,25,8,0,0.0,113.0,2.6,24.0,113.0,101.4,77.58
2016,9,25,8,15,12.0,139.5,2.6,24.0,144.5,127.34,97.77
2016,9,25,8,30,24.0,166.0,2.6,24.0,176.0,155.13,119.27
2016,9,25,8,45,110.0,201.5,2.65,24.5,259.0,210.76,160.48
2016,9,25,9,0,196.0,237.0,2.7,25.0,342.0,281.78,214.09
2016,9,25,9,15,129.0,252.5,2.65,25.0,324.0,282.18,215.56
2016,9,25,9,30,62.0,268.0,2.6,25.0,306.0,274.31,209.71
2016,9,25,9,45,163.0,292.5,2.6,25.5,403.0,357.02,272.18
2016,9,25,10,0,264.0,317.0,2.6,26.0,500.0,452.21,342.66
2016,9,25,10,15,351.0,308.0,2.6,26.0,564.0,516.7,390.62
2016,9,25,10,30,438.0,299.0,2.6,26.0,628.0,591.77,445.67
2016,9,25,10,45,407.5,326.0,2.6,26.5,641.0,615.19,460.41
2016,9,25,11,0,377.0,353.0,2.6,27.0,654.0,638.76,475.05
2016,9,25,11,15,212.5,359.5,2.55,27.0,530.0,524.8,391.34
2016,9,25,11,30,48.0,366.0,2.5,27.0,406.0,396.04,294.74
2016,9,25,11,45,30.0,303.5,2.5,27.0,329.0,321.61,240.5
2016,9,25,12,0,12.0,241.0,2.5,27.0,252.0,239.0,178.81
2016,9,25,12,15,14.0,262.0,2.45,27.0,274.5,262.01,196.23
2016,9,25,12,30,16.0,283.0,2.4,27.0,297.0,285.33,213.52
2016,9,25,12,45,20.0,301.0,2.4,27.0,318.5,307.94,230.35
2016,9,25,13,0,24.0,319.0,2.4,27.0,340.0,330.9,247.39
2016,9,25,13,15,102.0,362.5,2.3,27.0,446.5,467.27,348.91
2016,9,25,13,30,180.0,406.0,2.2,27.0,553.0,607.29,448.61
2016,9,25,13,45,135.0,387.0,2.15,27.0,495.5,545.34,403.55
2016,9,25,14,0,90.0,368.0,2.1,27.0,438.0,468.71,348.82
2016,9,25,14,15,78.5,346.5,2.0,26.5,406.0,435.51,326.1
2016,9,25,14,30,67.0,325.0,1.9,26.0,374.0,402.08,302.72
2016,9,25,14,45,141.0,314.5,1.85,26.0,409.5,474.94,358.74
2016,9,25,15,0,215.0,304.0,1.8,26.0,445.0,530.14,400.77
2016,9,25,15,15,110.0,241.5,1.8,25.5,314.0,362.08,277.24
2016,9,25,15,30,5.0,179.0,1.8,25.0,183.0,177.92,135.62
2016,9,25,15,45,17.0,183.5,1.85,25.0,193.0,193.88,149.46
2016,9,25,16,0,29.0,188.0,1.9,25.0,203.0,220.92,171.37
2016,9,25,16,15,25.0,166.5,1.85,24.5,178.5,184.6,143.59
2016,9,25,16,30,21.0,145.0,1.8,24.0,154.0,159.57,124.41
2016,9,25,16,45,13.5,123.5,1.75,24.0,129.0,132.52,102.85
2016,9,25,17,0,6.0,102.0,1.7,24.0,104.0,106.07,81.43
2016,9,25,17,15,3.0,79.0,1.65,23.5,80.0,80.89,60.88
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,55.64,39.87
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,35.13,22.43
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,14.84,3.19
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,7.63,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,4.62,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,9.26,2.18
2016,9,26,7,15,0.0,16.5,3.85,20.0,16.5,15.29,7.63
2016,9,26,7,30,0.0,23.0,3.9,20.0,23.0,21.32,13.05
2016,9,26,7,45,0.0,30.5,4.0,20.0,30.5,28.3,18.15
2016,9,26,8,0,0.0,38.0,4.1,20.0,38.0,35.28,23.99
2016,9,26,8,15,0.0,46.0,4.15,20.0,46.0,42.74,30.14
2016,9,26,8,30,0.0,54.0,4.2,20.0,54.0,50.2,36.23
2016,9,26,8,45,0.0,78.0,4.3,20.0,78.0,72.62,54.58
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,94.76,72.49
2016,9,26,9,15,0.0,112.5,4.4,20.0,112.5,104.52,80.17
2016,9,26,9,30,0.0,123.0,4.4,20.0,123.0,114.32,87.84
2016,9,26,9,45,0.0,139.0,4.4,20.5,139.5,129.24,99.4
2016,9,26,10,0,0.0,155.0,4.4,21.0,156.0,144.26,110.92
2016,9,26,10,15,0.5,154.5,4.4,21.0,155.5,144.35,110.75
2016,9,26,10,30,1.0,154.0,4.4,21.0,155.0,144.46,110.65
2016,9,26,10,45,6.0,196.0,4.4,21.0,201.0,187.76,144.77
2016,9,26,11,0,11.0,238.0,4.4,21.0,247.0,231.9,179.13
2016,9,26,11,15,12.5,250.0,4.4,21.0,260.0,245.48,189.45
2016,9,26,11,30,14.0,262.0,4.4,21.0,273.0,259.23,199.96
2016,9,26,11,45,9.0,213.5,4.4,21.5,221.0,209.23,160.64
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,158.83,120.9
2016,9,26,12,15,9.0,217.5,4.35,22.0,225.5,214.22,164.28
2016,9,26,12,30,14.0,270.0,4.3,22.0,282.0,270.74,207.84
2016,9,26,12,45,17.5,287.5,4.25,22.0,302.5,292.22,224.28
2016,9,26,13,0,21.0,305.0,4.2,22.0,323.0,314.04,241.02
2016,9,26,13,15,19.0,292.5,4.15,22.0,309.0,300.51,230.75
2016,9,26,13,30,17.0,280.0,4.1,22.0,295.0,286.8,220.45
2016,9,26,13,45,15.0,262.5,4.1,22.5,275.0,267.9,205.78
2016,9,26,14,0,13.0,245.0,4.1,23.0,255.0,248.88,191.04
2016,9,26,14,15,11.5,232.5,4.05,22.5,241.0,235.35,181.23
2016,9,26,14,30,10.0,220.0,4.0,22.0,227.0,221.78,171.33
2016,9,26,14,45,55.5,260.0,3.95,22.0,296.5,319.76,249.35
2016,9,26,15,0,101.0,300.0,3.9,22.0,366.0,408.21,318.46
2016,9,26,15,15,110.0,279.5,3.8,22.0,346.5,393.13,307.81
2016,9,26,15,30,119.0,259.0,3.7,22.0,327.0,390.17,306.63
2016,9,26,15,45,221.0,225.5,3.65,22.0,338.0,433.12,343.64
2016,9,26,16,0,323.0,192.0,3.6,22.0,349.0,480.23,382.86
2016,9,26,16,15,308.0,171.0,3.55,21.5,307.0,433.39,348.0
2016,9,26,16,30,293.0,150.0,3.5,21.0,265.0,386.7,312.75
2016,9,26,16,45,268.0,129.5,3.45,21.0,222.0,334.5,271.37
2016,9,26,17,0,243.0,109.0,3.4,21.0,179.0,283.91,230.15
2016,9,26,17,15,202.5,88.0,3.2,20.5,137.5,226.01,181.96
2016,9,26,17,30,162.0,67.0,3.0,20.0,96.0,171.89,135.66
2016,9,26,17,45,101.0,45.5,2.85,20.0,61.5,111.99,83.61
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,47.15,18.85
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,17.95,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,18.5,5.79
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,36.0,25.07
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,55.62,43.0
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,72.48,58.28
2016,9,27,7,45,41.5,109.5,3.2,17.5,122.5,94.74,73.0
2016,9,27,8,0,55.0,133.0,3.3,18.0,152.0,120.46,92.94
2016,9,27,8,15,59.5,156.5,3.3,18.5,180.0,146.66,113.84
2016,9,27,8,30,64.0,180.0,3.3,19.0,208.0,173.69,135.43
2016,9,27,8,45,57.5,199.5,3.35,19.5,227.0,194.9,152.48
2016,9,27,9,0,51.0,219.0,3.4,20.0,246.0,215.37,168.59
2016,9,27,9,15,53.5,239.5,3.3,20.5,270.0,239.79,187.32
2016,9,27,9,30,56.0,260.0,3.2,21.0,294.0,264.64,206.09
2016,9,27,9,45,55.0,278.5,3.1,21.5,314.0,286.24,222.05
2016,9,27,10,0,54.0,297.0,3.0,22.0,334.0,307.83,237.73
2016,9,27,10,15,75.5,324.5,2.9,22.0,379.0,352.09,271.22
2016,9,27,10,30,97.0,352.0,2.8,22.0,424.0,398.78,306.07
2016,9,27,10,45,102.5,361.0,2.7,22.5,440.0,418.35,319.56
2016,9,27,11,0,108.0,370.0,2.6,23.0,456.0,438.14,333.17
2016,9,27,11,15,140.0,390.5,2.55,23.0,504.5,497.13,376.47
2016,9,27,11,30,172.0,411.0,2.5,23.0,553.0,552.99,416.74
2016,9,27,11,45,220.0,410.5,2.45,23.0,594.5,603.54,453.42
2016,9,27,12,0,268.0,410.0,2.4,23.0,636.0,665.01,497.16
2016,9,27,12,15,187.5,413.0,2.4,23.0,571.0,594.71,445.4
2016,9,27,12,30,107.0,416.0,2.4,23.0,506.0,518.34,389.17
2016,9,27,12,45,89.0,403.5,2.4,23.0,478.0,492.27,370.51
2016,9,27,13,0,71.0,391.0,2.4,23.0,450.0,465.12,350.67
2016,9,27,13,15,68.0,381.5,2.4,23.0,437.5,455.01,343.68
2016,9,27,13,30,65.0,372.0,2.4,23.0,425.0,444.48,336.32
2016,9,27,13,45,76.5,367.0,2.4,23.0,427.5,452.72,343.23
2016,9,27,14,0,88.0,362.0,2.4,23.0,430.0,460.65,349.89
2016,9,27,14,15,125.5,352.5,2.35,23.0,444.5,502.24,381.82
2016,9,27,14,30,163.0,343.0,2.3,23.0,459.0,528.29,402.28
2016,9,27,14,45,182.5,322.0,2.3,23.0,445.0,522.49,399.57
2016,9,27,15,0,202.0,301.0,2.3,23.0,431.0,514.97,395.83
2016,9,27,15,15,234.5,274.0,2.2,23.0,415.0,509.92,394.07
2016,9,27,15,30,267.0,247.0,2.1,23.0,399.0,515.28,399.67
2016,9,27,15,45,214.5,228.0,2.05,23.0,343.0,430.81,336.88
2016,9,27,16,0,162.0,209.0,2.0,23.0,287.0,362.7,285.33
2016,9,27,16,15,155.5,184.5,1.85,22.5,252.5,325.3,257.89
2016,9,27,16,30,149.0,160.0,1.7,22.0,218.0,287.81,229.59
2016,9,27,16,45,326.5,118.0,1.55,22.0,218.5,357.62,287.31
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,413.73,330.51
2016,9,27,17,15,430.5,65.5,1.2,21.5,168.0,334.7,265.75
2016,9,27,17,30,357.0,55.0,1.0,21.0,117.0,261.02,203.97
2016,9,27,17,45,253.5,39.0,0.85,20.5,74.5,178.19,133.02
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,98.93,34.56
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,35.21,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,14.38,2.69
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,29.26,19.2
2016,9,28,7,15,432.0,47.5,2.2,18.5,129.0,35.98,25.71
2016,9,28,7,30,523.0,58.0,2.2,19.0,179.0,42.38,31.59
2016,9,28,7,45,581.5,65.0,2.2,19.5,233.5,75.69,41.48
2016,9,28,8,0,640.0,72.0,2.2,20.0,288.0,128.0,73.48
2016,9,28,8,15,678.5,77.0,2.1,20.5,341.5,182.26,115.79
2016,9,28,8,30,717.0,82.0,2.0,21.0,395.0,243.66,167.41
2016,9,28,8,45,745.0,86.0,1.9,22.0,446.5,301.93,217.26
2016,9,28,9,0,773.0,90.0,1.8,23.0,498.0,362.67,268.11
2016,9,28,9,15,792.5,93.0,1.7,23.5,545.0,421.06,316.21
2016,9,28,9,30,812.0,96.0,1.6,24.0,592.0,480.28,363.07
2016,9,28,9,45,827.0,98.5,1.55,24.5,633.0,537.14,406.56
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,593.74,448.14
2016,9,28,10,15,852.0,103.0,1.45,25.0,708.5,645.43,485.67
2016,9,28,10,30,862.0,105.0,1.4,25.0,743.0,695.73,521.08
2016,9,28,10,45,870.0,106.5,1.35,25.5,770.5,742.48,550.8
2016,9,28,11,0,878.0,108.0,1.3,26.0,798.0,787.18,577.85
2016,9,28,11,15,882.5,109.0,1.3,26.0,817.0,826.3,602.5
2016,9,28,11,30,887.0,110.0,1.3,26.0,836.0,862.7,625.23
2016,9,28,11,45,897.5,106.0,1.35,26.5,848.5,896.31,645.45
2016,9,28,12,0,908.0,102.0,1.4,27.0,861.0,927.07,663.77
2016,9,28,12,15,908.5,102.0,1.4,27.0,863.0,949.75,677.6
2016,9,28,12,30,909.0,102.0,1.4,27.0,865.0,968.86,689.33
2016,9,28,12,45,908.0,101.0,1.45,27.5,858.0,981.8,696.71
2016,9,28,13,0,907.0,100.0,1.5,28.0,851.0,990.96,701.92
2016,9,28,13,15,903.5,99.5,1.5,28.0,835.5,994.42,704.41
2016,9,28,13,30,900.0,99.0,1.5,28.0,820.0,994.05,704.75
2016,9,28,13,45,895.0,97.5,1.5,28.5,797.0,987.28,699.91
2016,9,28,14,0,890.0,96.0,1.5,29.0,774.0,976.75,692.97
2016,9,28,14,15,882.0,94.5,1.5,29.0,743.0,959.67,683.48
2016,9,28,14,30,874.0,93.0,1.5,29.0,712.0,939.1,671.95
2016,9,28,14,45,864.5,90.0,1.5,29.0,674.0,912.05,656.38
2016,9,28,15,0,855.0,87.0,1.5,29.0,636.0,881.86,638.83
2016,9,28,15,15,839.5,84.5,1.45,28.5,592.0,844.08,616.89
2016,9,28,15,30,824.0,82.0,1.4,28.0,548.0,810.92,597.84
2016,9,28,15,45,805.0,78.5,1.4,28.0,499.0,764.37,568.89
2016,9,28,16,0,786.0,75.0,1.4,28.0,450.0,716.25,538.44
2016,9,28,16,15,756.5,71.0,1.3,27.5,397.0,658.52,500.75
2016,9,28,16,30,727.0,67.0,1.2,27.0,344.0,600.76,462.03
2016,9,28,16,45,685.5,61.5,1.15,27.0,289.5,533.79,413.3
2016,9,28,17,0,644.0,56.0,1.1,27.0,235.0,468.72,363.64
2016,9,28,17,15,574.0,48.5,1.05,26.5,181.0,391.82,303.24
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,317.91,242.36
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,224.41,163.18
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,135.3,28.12
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,50.94,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,13.11,1.41
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,26.62,17.07
2016,9,29,7,15,494.0,43.5,3.95,16.5,135.0,32.64,22.98
2016,9,29,7,30,586.0,53.0,4.0,17.0,187.0,38.39,28.31
2016,9,29,7,45,643.5,59.0,4.1,17.5,243.5,73.75,38.46
2016,9,29,8,0,701.0,65.0,4.2,18.0,300.0,132.11,75.01
2016,9,29,8,15,737.5,69.5,4.25,18.5,355.0,189.02,120.16
2016,9,29,8,30,774.0,74.0,4.3,19.0,410.0,249.98,172.78
2016,9,29,8,45,801.5,77.0,4.4,20.0,462.5,310.61,226.2
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,373.53,280.79
2016,9,29,9,15,847.5,83.0,4.45,21.5,563.0,436.56,334.5
2016,9,29,9,30,866.0,86.0,4.4,22.0,611.0,497.74,385.07
2016,9,29,9,45,880.5,87.5,4.4,22.5,653.5,555.6,431.56
2016,9,29,10,0,895.0,89.0,4.4,23.0,696.0,612.93,476.08
2016,9,29,10,15,905.0,90.5,4.4,23.5,731.5,666.59,516.48
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,718.72,554.59
2016,9,29,10,45,922.5,93.0,4.4,24.5,795.0,766.75,586.85
2016,9,29,11,0,930.0,94.0,4.4,25.0,823.0,812.52,616.93
2016,9,29,11,15,935.0,95.0,4.4,25.0,842.5,853.8,644.78
2016,9,29,11,30,940.0,96.0,4.4,25.0,862.0,892.21,670.49
2016,9,29,11,45,941.0,97.5,4.45,25.5,872.5,924.59,690.87
2016,9,29,12,0,942.0,99.0,4.5,26.0,883.0,953.54,708.87
2016,9,29,12,15,942.5,99.0,4.5,26.0,885.0,976.89,724.25
2016,9,29,12,30,943.0,99.0,4.5,26.0,887.0,996.53,737.26
