Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,45,941.5,99.0,4.5,26.0,880.5,1010.47,746.59
2016,9,29,13,0,940.0,99.0,4.5,26.0,874.0,1020.49,753.49
2016,9,29,13,15,937.0,98.0,4.45,26.0,858.5,1024.02,755.97
2016,9,29,13,30,934.0,97.0,4.4,26.0,843.0,1023.56,756.01
2016,9,29,13,45,929.0,95.5,4.4,26.0,819.0,1016.64,752.23
2016,9,29,14,0,924.0,94.0,4.4,26.0,795.0,1005.81,746.06
2016,9,29,14,15,916.0,92.5,4.35,26.0,763.0,988.3,735.29
2016,9,29,14,30,908.0,91.0,4.3,26.0,731.0,967.17,722.24
2016,9,29,14,45,895.5,90.0,4.25,26.0,691.5,938.99,704.5
2016,9,29,15,0,883.0,89.0,4.2,26.0,652.0,907.73,684.71
2016,9,29,15,15,867.0,86.5,4.1,25.5,606.5,868.77,660.62
2016,9,29,15,30,851.0,84.0,4.0,25.0,561.0,834.41,639.55
2016,9,29,15,45,832.0,80.0,3.95,25.0,510.5,786.33,607.46
2016,9,29,16,0,813.0,76.0,3.9,25.0,460.0,736.59,573.77
2016,9,29,16,15,782.0,72.0,3.55,24.5,405.5,676.68,532.01
2016,9,29,16,30,751.0,68.0,3.2,24.0,351.0,616.78,489.29
2016,9,29,16,45,706.5,62.5,2.9,23.5,294.5,546.8,436.18
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,478.92,382.3
2016,9,29,17,15,588.5,49.5,2.35,22.0,182.5,399.64,317.79
2016,9,29,17,30,515.0,42.0,2.1,21.0,127.0,323.34,252.82
2016,9,29,17,45,384.5,30.5,1.85,20.0,80.0,225.1,166.74
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,130.79,1.13
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,49.57,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,13.19,0.81
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,26.75,17.31
2016,9,30,7,15,508.5,43.0,2.2,14.5,136.0,32.34,22.92
2016,9,30,7,30,602.0,52.0,2.2,15.0,189.0,37.69,27.96
2016,9,30,7,45,657.5,58.0,2.25,15.5,245.5,77.08,41.21
2016,9,30,8,0,713.0,64.0,2.3,16.0,302.0,132.64,75.42
2016,9,30,8,15,749.5,69.0,2.1,16.5,357.5,190.73,121.58
2016,9,30,8,30,786.0,74.0,1.9,17.0,413.0,252.87,174.96
2016,9,30,8,45,811.0,77.5,1.7,18.0,465.5,313.91,228.14
2016,9,30,9,0,836.0,81.0,1.5,19.0,518.0,376.93,281.57
2016,9,30,9,15,854.5,83.5,1.5,19.5,566.0,439.8,334.08
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,500.86,383.34
2016,9,30,9,45,885.0,89.0,1.5,20.5,655.5,559.15,428.69
2016,9,30,10,0,897.0,92.0,1.5,21.0,697.0,616.66,471.74
2016,9,30,10,15,906.5,93.5,1.45,21.0,732.0,670.07,510.96
2016,9,30,10,30,916.0,95.0,1.4,21.0,767.0,721.89,547.79
2016,9,30,10,45,922.0,96.5,1.35,21.5,794.5,769.33,577.67
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,814.39,605.06
2016,9,30,11,15,932.0,99.0,1.25,22.0,841.0,854.74,630.02
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,892.16,652.78
2016,9,30,11,45,940.5,99.0,1.15,22.5,870.5,924.83,670.94
2016,9,30,12,0,945.0,98.0,1.1,23.0,881.0,954.22,686.81
2016,9,30,12,15,945.0,98.0,1.1,23.0,882.5,977.08,700.68
2016,9,30,12,30,945.0,98.0,1.1,23.0,884.0,996.19,712.35
2016,9,30,12,45,943.0,97.5,1.15,23.5,876.5,1009.05,719.79
2016,9,30,13,0,941.0,97.0,1.2,24.0,869.0,1017.96,724.97
2016,9,30,13,15,937.0,96.5,1.2,24.0,853.0,1020.96,727.2
2016,9,30,13,30,933.0,96.0,1.2,24.0,837.0,1020.0,727.19
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,1012.02,724.8
2016,9,30,14,0,921.0,93.0,1.4,24.0,787.0,1000.15,720.09
2016,9,30,14,15,912.5,91.5,1.45,24.0,755.0,982.12,710.74
2016,9,30,14,30,904.0,90.0,1.5,24.0,723.0,960.5,699.19
2016,9,30,14,45,892.5,88.0,1.55,24.0,683.5,932.09,683.26
2016,9,30,15,0,881.0,86.0,1.6,24.0,644.0,900.55,665.23
2016,9,30,15,15,865.0,83.5,1.6,24.0,598.5,861.59,641.52
2016,9,30,15,30,849.0,81.0,1.6,24.0,553.0,820.23,616.0
2016,9,30,15,45,827.5,77.5,1.6,24.0,502.0,777.74,589.36
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,726.85,556.38
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,666.91,516.46
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,607.05,475.49
2016,9,30,16,45,697.0,61.0,1.3,23.0,287.0,537.19,423.1
2016,9,30,17,0,651.0,56.0,1.2,23.0,231.0,469.59,370.09
2016,9,30,17,15,576.5,48.5,1.1,22.0,176.0,390.54,307.05
2016,9,30,17,30,502.0,41.0,1.0,21.0,121.0,314.63,243.44
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.0,217.34,158.1
2016,9,30,18,0,240.0,18.0,0.9,20.0,29.0,122.73,0.0
2016,9,30,18,15,120.0,9.0,0.9,20.0,14.5,8.58,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.5,14.0,12.99,0.0
2016,10,1,7,0,0.0,28.0,0.4,17.0,28.0,26.01,16.44
2016,10,1,7,15,0.0,46.5,0.4,17.0,46.5,42.43,31.51
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,58.63,46.13
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,76.4,58.8
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,94.6,73.71
2016,10,1,8,15,0.0,86.0,0.5,18.5,86.0,79.44,60.86
2016,10,1,8,30,0.0,67.0,0.5,19.0,67.0,62.33,46.46
2016,10,1,8,45,0.0,91.0,0.5,19.5,91.0,84.56,64.47
2016,10,1,9,0,0.0,115.0,0.5,20.0,115.0,106.55,81.84
2016,10,1,9,15,62.0,195.0,0.65,20.5,233.0,204.62,158.6
2016,10,1,9,30,124.0,275.0,0.8,21.0,351.0,311.43,239.61
2016,10,1,9,45,67.0,245.0,0.95,22.0,286.5,262.74,201.53
2016,10,1,10,0,10.0,215.0,1.1,23.0,222.0,205.68,156.86
2016,10,1,10,15,9.0,214.0,1.1,23.0,221.0,205.23,156.43
2016,10,1,10,30,8.0,213.0,1.1,23.0,220.0,204.56,155.64
2016,10,1,10,45,30.0,278.5,1.1,23.5,302.5,287.22,218.02
2016,10,1,11,0,52.0,344.0,1.1,24.0,385.0,370.69,278.72
2016,10,1,11,15,75.0,368.0,1.05,24.0,428.0,417.11,311.88
2016,10,1,11,30,98.0,392.0,1.0,24.0,471.0,465.47,346.12
2016,10,1,11,45,166.5,400.0,1.0,24.5,537.0,547.2,403.91
2016,10,1,12,0,235.0,408.0,1.0,25.0,603.0,624.78,457.14
2016,10,1,12,15,164.0,405.0,0.95,25.0,541.5,565.59,413.87
2016,10,1,12,30,93.0,402.0,0.9,25.0,480.0,491.46,360.9
2016,10,1,12,45,57.0,350.5,0.9,25.5,398.0,406.55,300.5
2016,10,1,13,0,21.0,299.0,0.9,26.0,316.0,308.54,229.15
2016,10,1,13,15,57.5,339.5,0.9,26.0,385.5,400.47,297.38
2016,10,1,13,30,94.0,380.0,0.9,26.0,455.0,482.64,355.91
2016,10,1,13,45,212.5,359.5,0.95,26.0,521.5,591.17,434.82
2016,10,1,14,0,331.0,339.0,1.0,26.0,588.0,698.14,510.18
2016,10,1,14,15,365.5,313.5,1.1,26.0,577.5,701.77,514.58
2016,10,1,14,30,400.0,288.0,1.2,26.0,567.0,702.54,518.21
2016,10,1,14,45,288.5,290.5,1.3,26.0,485.5,598.1,445.9
2016,10,1,15,0,177.0,293.0,1.4,26.0,404.0,483.42,364.5
2016,10,1,15,15,88.5,226.5,1.45,25.5,282.0,313.56,240.52
2016,10,1,15,30,0.0,160.0,1.5,25.0,160.0,154.65,117.55
2016,10,1,15,45,125.5,176.0,1.55,25.0,234.0,296.54,232.55
2016,10,1,16,0,251.0,192.0,1.6,25.0,308.0,423.08,330.87
2016,10,1,16,15,238.5,170.0,1.55,24.5,270.0,379.94,298.71
2016,10,1,16,30,226.0,148.0,1.5,24.0,232.0,336.98,266.85
2016,10,1,16,45,210.5,125.0,1.45,23.5,192.5,291.16,231.7
2016,10,1,17,0,195.0,102.0,1.4,23.0,153.0,246.08,195.88
2016,10,1,17,15,165.0,79.5,1.25,22.0,115.5,194.76,153.83
2016,10,1,17,30,135.0,57.0,1.1,21.0,78.0,145.94,112.49
2016,10,1,17,45,67.5,37.0,1.0,20.5,47.5,80.18,55.6
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,16.96,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.5,16.16,0.0
2016,10,2,7,0,245.0,41.0,0.6,16.0,69.0,31.94,21.45
2016,10,2,7,15,335.0,56.5,0.55,16.5,118.0,43.03,32.04
2016,10,2,7,30,425.0,72.0,0.5,17.0,167.0,53.62,41.73
2016,10,2,7,45,486.0,83.5,0.5,17.5,220.5,86.75,53.74
2016,10,2,8,0,547.0,95.0,0.5,18.0,274.0,138.38,86.27
2016,10,2,8,15,590.0,103.5,0.6,19.0,328.0,190.57,126.1
2016,10,2,8,30,633.0,112.0,0.7,20.0,382.0,247.89,172.94
2016,10,2,8,45,662.5,119.0,0.8,21.0,433.0,304.65,220.38
2016,10,2,9,0,692.0,126.0,0.9,22.0,484.0,364.23,269.3
2016,10,2,9,15,715.5,131.0,1.0,22.5,531.0,421.99,316.23
2016,10,2,9,30,739.0,136.0,1.1,23.0,578.0,481.22,362.86
2016,10,2,9,45,754.0,141.0,1.2,23.5,619.0,537.11,405.66
2016,10,2,10,0,769.0,146.0,1.3,24.0,660.0,592.95,447.09
2016,10,2,10,15,781.5,149.0,1.35,24.5,695.0,644.94,484.29
2016,10,2,10,30,794.0,152.0,1.4,25.0,730.0,695.53,519.48
2016,10,2,10,45,801.5,155.0,1.45,25.5,757.0,741.31,550.45
2016,10,2,11,0,809.0,158.0,1.5,26.0,784.0,785.24,579.13
2016,10,2,11,15,815.0,159.5,1.55,26.0,802.5,824.43,604.58
2016,10,2,11,30,821.0,161.0,1.6,26.0,821.0,861.22,628.37
2016,10,2,11,45,874.5,132.0,1.65,26.5,843.5,899.48,651.77
2016,10,2,12,0,928.0,103.0,1.7,27.0,866.0,942.2,677.81
2016,10,2,12,15,928.0,103.0,1.7,27.0,867.0,964.56,691.42
2016,10,2,12,30,928.0,103.0,1.7,27.0,868.0,983.24,702.99
2016,10,2,12,45,925.5,103.0,1.75,27.0,860.5,995.79,711.52
2016,10,2,13,0,923.0,103.0,1.8,27.0,853.0,1004.48,717.83
2016,10,2,13,15,919.0,102.5,1.8,27.0,837.0,1007.28,719.98
2016,10,2,13,30,915.0,102.0,1.8,27.0,821.0,1006.19,719.9
2016,10,2,13,45,908.0,101.5,1.85,27.5,796.0,998.33,715.01
2016,10,2,14,0,901.0,101.0,1.9,28.0,771.0,986.71,707.94
2016,10,2,14,15,891.5,99.0,1.9,28.0,739.0,967.34,696.88
2016,10,2,14,30,882.0,97.0,1.9,28.0,707.0,944.48,683.75
2016,10,2,14,45,861.5,98.0,1.95,28.0,666.0,911.72,664.79
2016,10,2,15,0,841.0,99.0,2.0,28.0,625.0,884.09,649.13
2016,10,2,15,15,823.0,96.0,2.0,27.5,579.0,843.67,625.55
2016,10,2,15,30,805.0,93.0,2.0,27.0,533.0,801.03,600.2
2016,10,2,15,45,780.0,89.5,2.0,27.0,482.5,750.25,567.6
2016,10,2,16,0,755.0,86.0,2.0,27.0,432.0,698.35,533.63
2016,10,2,16,15,720.0,81.0,1.85,26.5,378.0,640.29,494.5
2016,10,2,16,30,685.0,76.0,1.7,26.0,324.0,579.45,451.52
2016,10,2,16,45,633.5,69.5,1.55,25.5,269.0,507.32,397.66
2016,10,2,17,0,582.0,63.0,1.4,25.0,214.0,438.28,343.94
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.0,353.82,276.7
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,276.67,212.2
2016,10,2,17,45,286.5,30.0,1.1,22.5,65.0,180.39,126.3
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,70.92,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,15.37,0.0
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,30.38,19.86
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,40.35,29.41
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,51.07,39.13
2016,10,3,7,45,509.0,76.5,0.8,19.5,218.5,82.93,49.53
2016,10,3,8,0,572.0,86.0,0.9,20.0,272.0,133.19,80.48
2016,10,3,8,15,614.5,93.0,1.15,21.0,325.0,185.54,120.54
2016,10,3,8,30,657.0,100.0,1.4,22.0,378.0,242.86,167.77
2016,10,3,8,45,694.0,103.0,1.65,23.0,430.0,299.58,215.63
2016,10,3,9,0,731.0,106.0,1.9,24.0,482.0,359.89,265.87
2016,10,3,9,15,752.5,110.0,1.95,24.5,528.5,417.9,313.62
2016,10,3,9,30,774.0,114.0,2.0,25.0,575.0,478.59,361.83
2016,10,3,9,45,789.0,118.0,2.05,25.5,616.0,534.7,405.16
2016,10,3,10,0,804.0,122.0,2.1,26.0,657.0,590.64,446.94
2016,10,3,10,15,815.5,124.0,2.15,26.0,691.5,641.95,485.13
2016,10,3,10,30,827.0,126.0,2.2,26.0,726.0,692.14,521.63
2016,10,3,10,45,838.0,126.5,2.3,26.5,753.5,739.1,554.24
2016,10,3,11,0,849.0,127.0,2.4,27.0,781.0,784.33,583.6
2016,10,3,11,15,854.5,128.0,2.45,27.0,799.5,823.71,609.57
2016,10,3,11,30,860.0,129.0,2.5,27.0,818.0,860.5,633.72
2016,10,3,11,45,858.5,132.5,2.55,27.5,827.5,891.08,652.41
2016,10,3,12,0,857.0,136.0,2.6,28.0,837.0,918.38,668.92
2016,10,3,12,15,857.5,136.0,2.65,28.0,838.5,940.43,683.37
2016,10,3,12,30,858.0,136.0,2.7,28.0,840.0,959.04,695.72
2016,10,3,12,45,858.0,134.0,2.75,28.5,833.0,971.48,702.81
2016,10,3,13,0,858.0,132.0,2.8,29.0,826.0,980.27,707.72
2016,10,3,13,15,853.5,131.0,2.8,29.0,810.0,982.14,709.33
2016,10,3,13,30,849.0,130.0,2.8,29.0,794.0,980.28,708.75
2016,10,3,13,45,843.5,127.5,2.85,29.0,770.0,972.09,704.7
2016,10,3,14,0,838.0,125.0,2.9,29.0,746.0,960.26,698.46
2016,10,3,14,15,828.0,123.0,2.9,29.0,714.0,941.2,687.22
2016,10,3,14,30,818.0,121.0,2.9,29.0,682.0,918.83,673.95
2016,10,3,14,45,802.5,118.5,2.95,29.0,643.0,887.71,655.26
2016,10,3,15,0,787.0,116.0,3.0,29.0,604.0,853.87,634.67
2016,10,3,15,15,767.5,112.5,2.95,28.5,559.0,812.96,609.71
2016,10,3,15,30,748.0,109.0,2.9,28.0,514.0,774.45,586.11
2016,10,3,15,45,721.0,104.5,2.9,28.0,464.5,722.91,552.09
2016,10,3,16,0,694.0,100.0,2.9,28.0,415.0,670.64,516.95
2016,10,3,16,15,657.0,93.5,2.65,27.5,362.0,608.36,473.5
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,546.98,428.41
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,474.71,373.65
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,405.75,319.34
2016,10,3,17,15,431.5,59.5,1.8,25.0,150.5,321.93,251.85
2016,10,3,17,30,350.0,48.0,1.6,24.0,99.0,245.46,187.66
2016,10,3,17,45,225.5,31.5,1.45,23.5,58.5,155.74,106.09
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,51.03,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.5,21.0,2.45,20.5,30.5,17.46,0.0
2016,10,4,7,0,173.0,42.0,2.7,21.0,61.0,32.82,21.41
2016,10,4,7,15,267.5,58.5,2.85,21.5,107.0,44.67,32.62
2016,10,4,7,30,362.0,75.0,3.0,22.0,153.0,56.0,42.82
2016,10,4,7,45,442.0,83.0,3.15,22.5,206.0,84.38,52.01
2016,10,4,8,0,522.0,91.0,3.3,23.0,259.0,132.22,81.12
2016,10,4,8,15,335.0,134.5,3.45,23.5,250.0,173.2,121.66
2016,10,4,8,30,148.0,178.0,3.6,24.0,241.0,190.69,143.63
2016,10,4,8,45,74.5,167.0,3.8,24.5,199.0,172.92,132.04
2016,10,4,9,0,1.0,156.0,4.0,25.0,157.0,143.78,110.13
2016,10,4,9,15,0.5,123.0,4.05,25.0,123.5,114.32,86.45
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,83.88,61.97
2016,10,4,9,45,6.5,157.0,4.15,25.5,161.5,149.35,113.51
2016,10,4,10,0,13.0,224.0,4.2,26.0,233.0,215.87,164.66
2016,10,4,10,15,90.5,287.0,4.15,26.0,352.0,327.54,250.71
2016,10,4,10,30,168.0,350.0,4.1,26.0,471.0,450.31,342.89
2016,10,4,10,45,175.0,358.0,4.1,26.5,488.0,474.03,359.21
2016,10,4,11,0,182.0,366.0,4.1,27.0,505.0,497.84,375.8
2016,10,4,11,15,275.0,362.5,4.05,27.0,579.0,585.85,441.14
2016,10,4,11,30,368.0,359.0,4.0,27.0,653.0,673.42,504.81
2016,10,4,11,45,343.0,372.0,4.0,27.5,648.5,680.35,507.5
2016,10,4,12,0,318.0,385.0,4.0,28.0,644.0,684.78,508.82
2016,10,4,12,15,214.0,394.0,3.95,28.0,568.5,600.28,446.84
2016,10,4,12,30,110.0,403.0,3.9,28.0,493.0,509.11,379.22
2016,10,4,12,45,215.5,390.5,3.85,28.0,564.5,611.87,456.09
2016,10,4,13,0,321.0,378.0,3.8,28.0,636.0,717.42,532.29
2016,10,4,13,15,311.5,372.0,3.7,28.0,618.5,707.43,524.69
2016,10,4,13,30,302.0,366.0,3.6,28.0,601.0,695.82,516.7
2016,10,4,13,45,318.0,341.5,3.5,28.5,582.5,686.69,510.55
2016,10,4,14,0,334.0,317.0,3.4,29.0,564.0,675.53,503.05
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,795.98,593.68
2016,10,4,14,30,801.0,114.0,3.2,29.0,660.0,893.32,660.39
2016,10,4,14,45,783.0,113.0,3.1,29.0,621.5,861.93,639.33
2016,10,4,15,0,765.0,112.0,3.0,29.0,583.0,828.02,617.53
2016,10,4,15,15,745.0,108.5,2.9,29.0,539.0,787.27,590.97
2016,10,4,15,30,725.0,105.0,2.8,29.0,495.0,748.76,565.8
2016,10,4,15,45,698.0,100.5,2.75,29.0,446.5,698.04,532.0
2016,10,4,16,0,671.0,96.0,2.7,29.0,398.0,646.69,497.23
2016,10,4,16,15,633.0,90.0,2.4,28.5,346.0,585.33,454.05
2016,10,4,16,30,595.0,84.0,2.1,28.0,294.0,525.03,409.52
2016,10,4,16,45,539.5,76.0,1.85,28.0,242.0,452.85,354.0
2016,10,4,17,0,484.0,68.0,1.6,28.0,190.0,384.29,299.49
2016,10,4,17,15,398.5,57.0,1.45,27.0,140.5,300.71,232.79
2016,10,4,17,30,313.0,46.0,1.3,26.0,91.0,224.67,169.6
2016,10,4,17,45,186.5,29.5,1.2,25.5,53.0,135.73,88.45
2016,10,4,18,0,60.0,13.0,1.1,25.0,15.0,34.07,0.0
2016,10,4,18,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,112.5,19.0,1.95,21.5,31.0,15.02,0.0
2016,10,5,7,0,225.0,38.0,2.2,22.0,62.0,29.65,18.62
2016,10,5,7,15,325.5,51.5,2.35,22.5,109.5,39.25,27.85
2016,10,5,7,30,426.0,65.0,2.5,23.0,157.0,49.55,37.1
2016,10,5,7,45,497.0,73.5,2.7,24.0,210.0,79.89,46.54
2016,10,5,8,0,568.0,82.0,2.9,25.0,263.0,129.34,76.22
2016,10,5,8,15,611.5,88.5,2.9,25.5,316.0,181.09,115.57
2016,10,5,8,30,655.0,95.0,2.9,26.0,369.0,237.9,162.27
2016,10,5,8,45,693.0,97.5,2.9,26.5,420.5,294.2,209.79
2016,10,5,9,0,731.0,100.0,2.9,27.0,472.0,354.17,259.84
2016,10,5,9,15,543.0,171.5,2.85,27.5,462.0,385.3,288.71
2016,10,5,9,30,355.0,243.0,2.8,28.0,452.0,393.83,297.04
2016,10,5,9,45,299.0,274.0,2.75,28.5,459.0,415.49,313.14
2016,10,5,10,0,243.0,305.0,2.7,29.0,466.0,428.54,321.84
2016,10,5,10,15,538.0,210.0,2.65,29.0,589.5,546.93,411.89
2016,10,5,10,30,833.0,115.0,2.6,29.0,713.0,684.24,513.2
2016,10,5,10,45,842.0,116.0,2.55,29.5,739.5,730.23,543.34
2016,10,5,11,0,851.0,117.0,2.5,30.0,766.0,771.02,568.64
2016,10,5,11,15,856.0,118.0,2.45,30.0,784.0,809.08,592.96
2016,10,5,11,30,861.0,119.0,2.4,30.0,802.0,844.53,615.33
2016,10,5,11,45,871.5,115.0,2.4,30.5,814.0,876.82,634.59
2016,10,5,12,0,882.0,111.0,2.4,31.0,826.0,906.33,651.92
2016,10,5,12,15,882.0,111.0,2.4,31.0,827.0,927.48,665.17
2016,10,5,12,30,882.0,111.0,2.4,31.0,828.0,945.15,676.33
2016,10,5,12,45,881.0,110.0,2.4,31.5,820.5,957.23,682.67
2016,10,5,13,0,880.0,109.0,2.4,32.0,813.0,965.64,686.84
2016,10,5,13,15,875.5,108.0,2.4,32.0,797.0,967.0,688.1
2016,10,5,13,30,871.0,107.0,2.4,32.0,781.0,964.63,687.22
2016,10,5,13,45,865.0,105.0,2.45,32.0,756.5,956.01,683.02
2016,10,5,14,0,859.0,103.0,2.5,32.0,732.0,943.78,676.68
2016,10,5,14,15,849.5,101.5,2.55,32.0,700.5,925.31,666.44
2016,10,5,14,30,840.0,100.0,2.6,32.0,669.0,903.54,654.15
2016,10,5,14,45,827.5,97.0,2.65,32.0,630.5,881.96,642.01
2016,10,5,15,0,815.0,94.0,2.7,32.0,592.0,849.57,622.69
2016,10,5,15,15,796.5,91.0,2.7,31.5,547.5,809.37,598.91
2016,10,5,15,30,778.0,88.0,2.7,31.0,503.0,767.11,573.39
2016,10,5,15,45,753.5,84.0,2.75,31.0,454.0,717.11,541.15
2016,10,5,16,0,729.0,80.0,2.8,31.0,405.0,666.11,507.53
2016,10,5,16,15,693.5,75.5,2.6,30.5,352.5,609.26,468.83
2016,10,5,16,30,658.0,71.0,2.4,30.0,300.0,550.13,426.42
2016,10,5,16,45,605.5,64.5,2.2,29.5,247.0,479.03,372.88
2016,10,5,17,0,553.0,58.0,2.0,29.0,194.0,411.28,319.72
2016,10,5,17,15,467.0,48.5,1.85,28.0,143.0,326.17,251.67
2016,10,5,17,30,381.0,39.0,1.7,27.0,92.0,249.22,187.19
2016,10,5,17,45,238.0,25.5,1.55,26.5,53.0,151.22,94.47
2016,10,5,18,0,95.0,12.0,1.4,26.0,14.0,45.53,0.0
2016,10,5,18,15,47.5,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,14.64,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,28.9,17.8
2016,10,6,7,15,334.0,50.0,2.05,23.5,108.5,38.14,26.75
2016,10,6,7,30,437.0,63.0,2.2,24.0,156.0,47.91,35.51
2016,10,6,7,45,529.0,66.5,2.4,24.5,211.5,75.27,41.83
2016,10,6,8,0,621.0,70.0,2.6,25.0,267.0,124.7,70.27
2016,10,6,8,15,662.5,75.0,2.6,25.5,320.0,178.02,111.01
2016,10,6,8,30,704.0,80.0,2.6,26.0,373.0,236.02,159.05
2016,10,6,8,45,740.5,81.5,2.65,26.5,424.5,295.97,209.85
2016,10,6,9,0,777.0,83.0,2.7,27.0,476.0,356.7,260.89
2016,10,6,9,15,797.5,86.0,2.7,27.5,522.5,415.24,309.29
2016,10,6,9,30,818.0,89.0,2.7,28.0,569.0,474.67,356.77
2016,10,6,9,45,504.5,199.0,2.7,28.5,502.0,457.14,344.78
2016,10,6,10,0,191.0,309.0,2.7,29.0,435.0,402.19,301.93
2016,10,6,10,15,196.5,322.5,2.7,29.0,457.5,431.16,323.42
2016,10,6,10,30,202.0,336.0,2.7,29.0,480.0,460.28,344.4
2016,10,6,10,45,318.5,317.5,2.7,29.5,555.0,543.45,405.25
2016,10,6,11,0,435.0,299.0,2.7,30.0,630.0,636.41,471.36
2016,10,6,11,15,419.5,319.5,2.75,30.0,645.0,664.68,489.98
2016,10,6,11,30,404.0,340.0,2.8,30.0,660.0,684.01,502.81
2016,10,6,11,45,308.5,370.5,2.85,30.5,617.0,649.02,475.48
2016,10,6,12,0,213.0,401.0,2.9,31.0,574.0,598.48,437.53
2016,10,6,12,15,270.5,389.5,2.9,31.0,609.0,657.6,480.05
2016,10,6,12,30,328.0,378.0,2.9,31.0,644.0,707.97,515.69
2016,10,6,12,45,372.0,358.0,2.95,31.5,656.5,736.66,535.55
2016,10,6,13,0,416.0,338.0,3.0,32.0,669.0,764.32,554.78
2016,10,6,13,15,657.5,215.5,2.95,32.0,726.5,887.05,642.78
2016,10,6,13,30,899.0,93.0,2.9,32.0,784.0,974.26,698.58
2016,10,6,13,45,582.0,218.0,2.9,32.0,660.0,821.62,598.16
2016,10,6,14,0,265.0,343.0,2.9,32.0,536.0,638.51,466.95
2016,10,6,14,15,566.5,215.0,2.9,32.0,603.5,792.48,582.73
2016,10,6,14,30,868.0,87.0,2.9,32.0,671.0,912.54,663.58
2016,10,6,14,45,842.0,90.0,2.9,32.0,629.5,877.33,640.85
2016,10,6,15,0,816.0,93.0,2.9,32.0,588.0,847.45,622.83
2016,10,6,15,15,797.5,90.0,2.9,31.5,543.5,807.21,598.88
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,764.92,573.2
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,711.96,538.47
2016,10,6,16,0,718.0,82.0,2.9,31.0,399.0,658.39,502.65
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.5,600.25,462.68
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,539.77,418.72
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,463.54,361.05
2016,10,6,17,0,513.0,62.0,2.0,29.0,186.0,391.72,304.57
2016,10,6,17,15,423.5,51.5,1.85,28.0,136.0,305.75,235.7
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,228.25,170.78
2016,10,6,17,45,189.5,25.5,1.55,26.5,48.5,128.0,74.83
2016,10,6,18,0,45.0,10.0,1.4,26.0,11.0,25.57,0.0
2016,10,6,18,15,22.5,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,137.5,16.5,0.5,22.5,30.5,13.03,0.0
2016,10,7,7,0,275.0,33.0,0.6,23.0,61.0,26.59,15.85
2016,10,7,7,15,378.0,44.0,0.75,23.5,109.0,33.93,23.19
2016,10,7,7,30,481.0,55.0,0.9,24.0,157.0,40.93,29.56
2016,10,7,7,45,354.5,87.5,1.1,24.5,174.5,83.97,53.65
2016,10,7,8,0,228.0,120.0,1.3,25.0,192.0,124.78,86.51
2016,10,7,8,15,474.0,97.0,1.55,25.0,281.5,164.15,107.67
2016,10,7,8,30,720.0,74.0,1.8,25.0,371.0,236.75,159.34
2016,10,7,8,45,752.0,76.0,2.05,25.5,421.5,294.08,208.46
2016,10,7,9,0,784.0,78.0,2.3,26.0,472.0,354.24,259.5
2016,10,7,9,15,392.0,75.0,2.5,26.5,272.0,234.5,176.93
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,67.05,48.01
2016,10,7,9,45,13.5,162.5,2.95,27.5,171.5,158.14,119.47
2016,10,7,10,0,27.0,253.0,3.2,28.0,271.0,250.97,190.05
2016,10,7,10,15,28.5,265.0,3.4,28.0,285.0,268.16,202.63
2016,10,7,10,30,30.0,277.0,3.6,28.0,299.0,283.65,214.09
2016,10,7,10,45,451.5,188.0,3.8,28.5,529.0,518.09,396.33
2016,10,7,11,0,873.0,99.0,4.0,29.0,759.0,768.05,577.5
2016,10,7,11,15,495.5,242.5,4.2,29.0,619.0,649.22,488.2
2016,10,7,11,30,118.0,386.0,4.4,29.0,479.0,485.2,361.68
2016,10,7,11,45,97.0,383.0,4.6,29.0,460.0,462.32,345.48
2016,10,7,12,0,76.0,380.0,4.8,29.0,441.0,445.68,333.13
2016,10,7,12,15,449.5,259.5,4.95,29.0,621.0,694.92,524.01
2016,10,7,12,30,823.0,139.0,5.1,29.0,801.0,925.07,687.79
2016,10,7,12,45,814.0,142.0,5.25,29.0,792.0,933.66,693.4
2016,10,7,13,0,805.0,145.0,5.4,29.0,783.0,938.63,698.02
2016,10,7,13,15,800.0,144.0,5.45,28.5,767.0,939.53,700.85
2016,10,7,13,30,795.0,143.0,5.5,28.0,751.0,936.91,701.44
2016,10,7,13,45,784.5,142.5,5.55,28.0,726.5,926.11,695.15
2016,10,7,14,0,774.0,142.0,5.6,28.0,702.0,911.97,686.71
2016,10,7,14,15,447.5,228.5,5.55,27.5,549.5,694.9,531.69
2016,10,7,14,30,121.0,315.0,5.5,27.0,397.0,458.59,350.89
2016,10,7,14,45,219.0,286.5,5.5,27.0,423.0,514.97,397.7
2016,10,7,15,0,317.0,258.0,5.5,27.0,449.0,580.05,449.45
2016,10,7,15,15,489.5,192.0,5.4,26.5,461.0,658.44,513.62
2016,10,7,15,30,662.0,126.0,5.3,26.0,473.0,716.87,561.23
2016,10,7,15,45,630.5,120.5,5.25,25.5,424.5,663.5,524.06
2016,10,7,16,0,599.0,115.0,5.2,25.0,376.0,609.92,485.81
2016,10,7,16,15,557.5,107.0,5.1,24.5,325.0,546.58,438.49
2016,10,7,16,30,516.0,99.0,5.0,24.0,274.0,480.75,387.94
2016,10,7,16,45,465.5,87.0,4.9,23.5,223.5,411.92,333.21
2016,10,7,17,0,415.0,75.0,4.8,23.0,173.0,346.86,279.5
2016,10,7,17,15,329.5,60.5,4.6,22.5,125.5,264.8,210.17
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,191.72,146.39
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,108.14,58.87
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,19.32,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,136.5,16.5,3.5,14.0,30.0,13.06,0.0
2016,10,8,7,0,273.0,33.0,3.6,14.0,60.0,26.73,16.5
2016,10,8,7,15,374.0,45.5,3.65,14.5,108.5,35.47,25.43
2016,10,8,7,30,475.0,58.0,3.7,15.0,157.0,43.76,33.2
2016,10,8,7,45,540.5,66.0,3.75,16.0,210.0,75.45,43.28
2016,10,8,8,0,606.0,74.0,3.8,17.0,263.0,126.52,74.85
2016,10,8,8,15,648.5,80.0,3.7,17.5,316.0,179.89,116.89
2016,10,8,8,30,691.0,86.0,3.6,18.0,369.0,238.1,166.58
2016,10,8,8,45,721.5,90.5,3.55,18.5,420.0,295.93,217.48
2016,10,8,9,0,752.0,95.0,3.5,19.0,471.0,358.59,271.73
2016,10,8,9,15,551.5,166.5,3.4,19.5,456.5,384.06,297.56
2016,10,8,9,30,351.0,238.0,3.3,20.0,442.0,387.48,302.42
2016,10,8,9,45,355.0,255.5,3.25,21.0,474.5,428.14,333.42
2016,10,8,10,0,359.0,273.0,3.2,22.0,507.0,468.71,363.24
2016,10,8,10,15,606.0,191.5,3.15,22.5,610.5,573.54,444.22
2016,10,8,10,30,853.0,110.0,3.1,23.0,714.0,690.8,532.53
2016,10,8,10,45,863.5,110.0,3.1,23.5,741.0,734.9,562.69
2016,10,8,11,0,874.0,110.0,3.1,24.0,768.0,778.99,591.53
2016,10,8,11,15,879.5,111.0,3.0,24.5,786.5,817.99,615.9
2016,10,8,11,30,885.0,112.0,2.9,25.0,805.0,854.34,638.1
2016,10,8,11,45,888.5,112.5,2.85,25.5,815.0,885.6,656.92
2016,10,8,12,0,892.0,113.0,2.8,26.0,825.0,913.74,673.52
2016,10,8,12,15,892.5,113.0,2.8,26.0,826.0,935.36,687.49
2016,10,8,12,30,893.0,113.0,2.8,26.0,827.0,953.47,699.28
2016,10,8,12,45,893.5,111.0,2.8,26.5,820.0,965.83,706.03
2016,10,8,13,0,894.0,109.0,2.8,27.0,813.0,974.5,710.53
2016,10,8,13,15,889.5,108.0,2.8,27.0,797.0,975.74,711.77
2016,10,8,13,30,885.0,107.0,2.8,27.0,781.0,973.21,710.78
2016,10,8,13,45,881.0,104.5,2.85,27.5,756.5,965.74,705.78
2016,10,8,14,0,877.0,102.0,2.9,28.0,732.0,954.57,698.54
2016,10,8,14,15,867.0,100.5,2.9,28.0,700.0,935.31,687.12
2016,10,8,14,30,857.0,99.0,2.9,28.0,668.0,912.71,673.64
2016,10,8,14,45,838.5,98.5,2.9,28.0,628.0,888.26,658.97
2016,10,8,15,0,820.0,98.0,2.9,28.0,588.0,853.27,637.17
2016,10,8,15,15,801.0,94.5,2.9,27.5,543.0,811.91,612.13
2016,10,8,15,30,782.0,91.0,2.9,27.0,498.0,768.5,585.28
2016,10,8,15,45,762.0,85.5,2.9,27.0,449.0,720.2,553.32
2016,10,8,16,0,742.0,80.0,2.9,27.0,400.0,670.55,519.78
2016,10,8,16,15,705.0,75.0,2.7,26.5,346.5,611.91,479.01
2016,10,8,16,30,668.0,70.0,2.5,26.0,293.0,550.87,434.06
2016,10,8,16,45,618.0,62.5,2.3,25.5,240.0,479.98,379.49
2016,10,8,17,0,568.0,55.0,2.1,25.0,187.0,412.22,325.0
2016,10,8,17,15,478.0,45.5,1.95,24.0,135.5,325.0,253.63
2016,10,8,17,30,388.0,36.0,1.8,23.0,84.0,246.42,185.71
2016,10,8,17,45,194.0,18.0,1.65,22.0,42.0,118.73,56.68
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,12.87,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,23.19,13.51
2016,10,9,7,15,513.5,36.0,2.25,13.5,119.0,29.66,20.44
2016,10,9,7,30,617.0,45.0,2.3,14.0,171.0,35.91,26.38
2016,10,9,7,45,676.0,50.5,2.4,15.0,227.5,71.3,36.22
2016,10,9,8,0,735.0,56.0,2.5,16.0,284.0,127.62,70.48
2016,10,9,8,15,773.5,60.5,2.6,17.0,339.5,186.57,117.13
2016,10,9,8,30,812.0,65.0,2.7,18.0,395.0,249.7,171.35
2016,10,9,8,45,837.5,68.0,2.85,19.0,447.5,311.45,225.91
2016,10,9,9,0,863.0,71.0,3.0,20.0,500.0,377.18,282.82
2016,10,9,9,15,710.5,123.0,2.9,20.5,499.0,411.35,315.58
2016,10,9,9,30,558.0,175.0,2.8,21.0,498.0,429.02,332.29
2016,10,9,9,45,559.0,190.0,2.75,21.5,532.5,476.97,369.88
2016,10,9,10,0,560.0,205.0,2.7,22.0,567.0,524.0,405.39
2016,10,9,10,15,753.0,144.0,2.7,22.5,658.5,619.3,477.89
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,723.83,555.32
2016,10,9,10,45,953.0,84.5,2.7,23.5,777.0,772.44,586.92
2016,10,9,11,0,960.0,86.0,2.7,24.0,804.0,818.65,616.57
2016,10,9,11,15,964.0,86.5,2.7,24.0,823.0,858.79,642.94
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,895.86,667.1
2016,10,9,11,45,967.5,89.5,2.75,24.5,851.0,927.95,686.91
2016,10,9,12,0,967.0,92.0,2.8,25.0,860.0,956.43,704.28
2016,10,9,12,15,967.0,92.0,2.85,25.0,861.0,978.96,719.15
2016,10,9,12,30,967.0,92.0,2.9,25.0,862.0,997.65,731.67
2016,10,9,12,45,965.0,91.5,2.95,25.0,854.0,1010.02,740.22
2016,10,9,13,0,963.0,91.0,3.0,25.0,846.0,1018.37,746.36
2016,10,9,13,15,959.0,90.5,3.05,25.0,829.0,1020.78,748.83
2016,10,9,13,30,955.0,90.0,3.1,25.0,812.0,1019.15,748.88
2016,10,9,13,45,947.5,89.5,3.15,25.0,786.5,1010.19,744.32
