Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,0,940.0,89.0,3.2,25.0,761.0,997.34,737.39
2016,10,9,14,15,931.0,87.5,3.2,25.0,727.5,978.14,726.01
2016,10,9,14,30,922.0,86.0,3.2,25.0,694.0,955.34,712.36
2016,10,9,14,45,907.5,85.0,3.2,25.0,653.5,924.75,693.51
2016,10,9,15,0,893.0,84.0,3.2,25.0,613.0,891.18,672.62
2016,10,9,15,15,875.5,81.0,3.05,24.5,566.5,849.91,646.64
2016,10,9,15,30,858.0,78.0,2.9,24.0,520.0,813.2,623.61
2016,10,9,15,45,830.5,75.5,2.75,23.5,468.0,760.09,588.58
2016,10,9,16,0,803.0,73.0,2.6,23.0,416.0,705.97,552.2
2016,10,9,16,15,766.5,68.5,2.3,22.0,361.0,642.42,508.17
2016,10,9,16,30,730.0,64.0,2.0,21.0,306.0,579.42,462.38
2016,10,9,16,45,671.5,58.5,1.75,20.5,249.0,502.64,402.37
2016,10,9,17,0,613.0,53.0,1.5,20.0,192.0,433.91,345.98
2016,10,9,17,15,518.5,44.0,1.5,19.5,139.0,342.94,270.57
2016,10,9,17,30,424.0,35.0,1.5,19.0,86.0,260.99,198.22
2016,10,9,17,45,212.0,17.5,1.5,18.5,43.0,123.87,48.98
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.5,15.0,0.85,12.5,31.0,14.3,0.0
2016,10,10,7,0,345.0,30.0,0.8,13.0,62.0,24.15,14.17
2016,10,10,7,15,451.5,41.0,0.8,13.5,113.5,31.69,22.23
2016,10,10,7,30,558.0,52.0,0.8,14.0,165.0,38.87,29.03
2016,10,10,7,45,624.0,59.0,0.8,15.0,221.0,73.17,39.32
2016,10,10,8,0,690.0,66.0,0.8,16.0,277.0,128.59,73.04
2016,10,10,8,15,731.5,71.0,0.75,17.0,333.0,188.79,119.96
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,250.49,171.56
2016,10,10,8,45,803.0,80.0,0.65,19.0,442.0,312.15,224.03
2016,10,10,9,0,833.0,84.0,0.6,20.0,495.0,376.36,277.25
2016,10,10,9,15,853.5,87.0,0.7,20.5,543.5,437.9,328.1
2016,10,10,9,30,874.0,90.0,0.8,21.0,592.0,500.19,377.83
2016,10,10,9,45,890.0,92.0,0.9,22.0,634.5,559.87,423.21
2016,10,10,10,0,906.0,94.0,1.0,23.0,677.0,618.27,465.98
2016,10,10,10,15,916.5,96.0,1.0,23.5,712.5,672.5,504.33
2016,10,10,10,30,927.0,98.0,1.0,24.0,748.0,725.17,540.3
2016,10,10,10,45,935.0,99.0,1.0,24.5,775.5,773.24,570.82
2016,10,10,11,0,943.0,100.0,1.0,25.0,803.0,819.02,598.55
2016,10,10,11,15,947.5,101.0,1.0,25.0,821.5,859.52,623.64
2016,10,10,11,30,952.0,102.0,1.0,25.0,840.0,897.04,646.67
2016,10,10,11,45,956.5,101.5,1.05,25.5,850.5,929.83,666.12
2016,10,10,12,0,961.0,101.0,1.1,26.0,861.0,959.28,683.45
2016,10,10,12,15,961.5,101.0,1.1,26.0,862.0,982.14,697.19
2016,10,10,12,30,962.0,101.0,1.1,26.0,863.0,1001.21,708.74
2016,10,10,12,45,960.0,100.5,1.15,26.5,854.5,1013.54,715.78
2016,10,10,13,0,958.0,100.0,1.2,27.0,846.0,1021.87,720.59
2016,10,10,13,15,953.5,99.0,1.2,27.0,829.0,1023.26,721.86
2016,10,10,13,30,949.0,98.0,1.2,27.0,812.0,1020.61,720.91
2016,10,10,13,45,942.5,96.5,1.3,27.0,786.0,1011.52,717.93
2016,10,10,14,0,936.0,95.0,1.4,27.0,760.0,998.52,712.63
2016,10,10,14,15,926.0,93.5,1.4,27.0,726.5,978.47,701.42
2016,10,10,14,30,916.0,92.0,1.4,27.0,693.0,954.86,688.11
2016,10,10,14,45,903.5,89.5,1.45,27.0,652.0,924.45,671.2
2016,10,10,15,0,891.0,87.0,1.5,27.0,611.0,890.96,652.19
2016,10,10,15,15,872.5,84.0,1.55,26.5,564.0,856.11,633.3
2016,10,10,15,30,854.0,81.0,1.6,26.0,517.0,811.57,607.5
2016,10,10,15,45,829.0,77.0,1.7,26.0,465.0,758.74,574.7
2016,10,10,16,0,804.0,73.0,1.8,26.0,413.0,704.73,540.1
2016,10,10,16,15,766.5,68.5,1.6,25.5,357.5,640.51,495.94
2016,10,10,16,30,729.0,64.0,1.4,25.0,302.0,576.91,450.08
2016,10,10,16,45,673.0,58.0,1.25,24.5,245.5,501.25,392.65
2016,10,10,17,0,617.0,52.0,1.1,24.0,189.0,433.46,338.42
2016,10,10,17,15,521.5,42.5,1.1,23.0,136.0,341.45,264.25
2016,10,10,17,30,426.0,33.0,1.1,22.0,83.0,258.73,192.43
2016,10,10,17,45,213.0,16.5,1.15,21.0,41.5,121.43,32.36
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.0,15.0,0.95,14.5,29.5,14.3,0.0
2016,10,11,7,0,322.0,30.0,0.9,15.0,59.0,24.28,13.91
2016,10,11,7,15,430.0,40.5,1.0,15.5,109.0,31.34,21.68
2016,10,11,7,30,538.0,51.0,1.1,16.0,159.0,38.09,28.06
2016,10,11,7,45,602.5,58.0,1.25,17.0,213.5,71.25,38.05
2016,10,11,8,0,667.0,65.0,1.4,18.0,268.0,125.08,70.67
2016,10,11,8,15,709.0,70.5,1.4,19.0,322.5,184.26,116.69
2016,10,11,8,30,751.0,76.0,1.4,20.0,377.0,245.07,167.6
2016,10,11,8,45,781.0,79.5,1.45,21.0,429.0,304.85,218.95
2016,10,11,9,0,811.0,83.0,1.5,22.0,481.0,367.2,271.5
2016,10,11,9,15,831.5,86.0,1.55,22.5,528.0,427.37,321.61
2016,10,11,9,30,852.0,89.0,1.6,23.0,575.0,488.33,370.62
2016,10,11,9,45,868.5,91.0,1.7,24.0,617.0,546.97,415.66
2016,10,11,10,0,885.0,93.0,1.8,25.0,659.0,604.45,458.21
2016,10,11,10,15,895.5,94.5,1.8,25.5,693.0,657.06,496.2
2016,10,11,10,30,906.0,96.0,1.8,26.0,727.0,708.16,531.91
2016,10,11,10,45,914.5,97.0,1.8,26.5,754.0,755.57,562.88
2016,10,11,11,0,923.0,98.0,1.8,27.0,781.0,800.79,591.04
2016,10,11,11,15,927.5,98.5,1.85,27.5,799.5,839.93,615.24
2016,10,11,11,30,932.0,99.0,1.9,28.0,818.0,876.15,637.37
2016,10,11,11,45,937.0,98.0,2.0,28.5,828.0,908.12,657.11
2016,10,11,12,0,942.0,97.0,2.1,29.0,838.0,936.84,674.74
2016,10,11,12,15,942.0,97.0,2.1,29.0,838.5,958.7,688.35
2016,10,11,12,30,942.0,97.0,2.1,29.0,839.0,976.85,699.73
2016,10,11,12,45,940.5,96.0,2.15,29.0,831.0,988.69,707.81
2016,10,11,13,0,939.0,95.0,2.2,29.0,823.0,996.62,713.63
2016,10,11,13,15,934.5,94.0,2.25,29.0,806.0,997.78,715.35
2016,10,11,13,30,930.0,93.0,2.3,29.0,789.0,994.99,714.79
2016,10,11,13,45,924.5,91.5,2.35,29.5,764.0,986.78,709.54
2016,10,11,14,0,919.0,90.0,2.4,30.0,739.0,974.74,702.03
2016,10,11,14,15,909.0,88.5,2.4,30.0,705.5,954.78,690.51
2016,10,11,14,30,899.0,87.0,2.4,30.0,672.0,931.35,676.88
2016,10,11,14,45,879.5,87.0,2.4,30.0,631.0,897.91,656.74
2016,10,11,15,0,860.0,87.0,2.4,30.0,590.0,861.85,634.81
2016,10,11,15,15,841.0,84.5,2.35,29.5,543.5,828.02,615.08
2016,10,11,15,30,822.0,82.0,2.3,29.0,497.0,784.66,588.56
2016,10,11,15,45,795.5,78.0,2.3,29.0,446.5,731.79,554.21
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,677.96,518.47
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,614.87,475.47
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,552.54,430.48
2016,10,11,16,45,635.5,58.5,1.45,26.5,233.0,481.25,375.55
2016,10,11,17,0,578.0,52.0,1.2,26.0,178.0,410.12,318.53
2016,10,11,17,15,481.5,42.5,1.2,25.0,126.5,319.87,245.81
2016,10,11,17,30,385.0,33.0,1.2,24.0,75.0,239.06,175.34
2016,10,11,17,45,192.5,16.5,1.25,23.0,37.5,111.75,10.35
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,126.5,16.0,1.8,19.0,27.0,15.25,0.0
2016,10,12,7,0,253.0,32.0,2.0,20.0,54.0,26.37,14.91
2016,10,12,7,15,363.5,44.0,2.2,20.5,102.0,34.69,23.96
2016,10,12,7,30,474.0,56.0,2.4,21.0,150.0,42.62,31.3
2016,10,12,7,45,551.0,62.5,2.6,22.0,204.5,72.75,39.94
2016,10,12,8,0,628.0,69.0,2.8,23.0,259.0,124.19,70.3
2016,10,12,8,15,671.5,75.0,2.9,23.5,312.0,178.87,112.27
2016,10,12,8,30,715.0,81.0,3.0,24.0,365.0,238.44,161.93
2016,10,12,8,45,752.0,83.0,3.2,24.5,417.0,299.25,214.04
2016,10,12,9,0,789.0,85.0,3.4,25.0,469.0,360.87,266.55
2016,10,12,9,15,809.5,88.0,3.45,25.5,515.5,419.72,315.99
2016,10,12,9,30,830.0,91.0,3.5,26.0,562.0,479.38,364.54
2016,10,12,9,45,847.0,92.5,3.55,26.5,603.0,536.27,409.51
2016,10,12,10,0,864.0,94.0,3.6,27.0,644.0,592.58,452.61
2016,10,12,10,15,874.5,96.0,3.6,27.5,678.0,644.58,491.12
2016,10,12,10,30,885.0,98.0,3.6,28.0,712.0,695.14,527.45
2016,10,12,10,45,892.5,99.5,3.6,28.5,738.0,741.37,558.82
2016,10,12,11,0,900.0,101.0,3.6,29.0,764.0,785.4,587.22
2016,10,12,11,15,904.5,102.0,3.55,29.5,782.0,824.16,611.41
2016,10,12,11,30,909.0,103.0,3.5,30.0,800.0,860.09,633.42
2016,10,12,11,45,911.0,103.5,3.5,30.5,809.5,890.36,651.74
2016,10,12,12,0,913.0,104.0,3.5,31.0,819.0,917.35,667.82
2016,10,12,12,15,913.0,104.0,3.45,31.0,819.5,938.58,681.16
2016,10,12,12,30,913.0,104.0,3.4,31.0,820.0,956.2,692.25
2016,10,12,12,45,911.0,103.5,3.4,31.0,812.0,967.74,699.82
2016,10,12,13,0,909.0,103.0,3.4,31.0,804.0,975.49,705.13
2016,10,12,13,15,904.5,102.0,3.3,31.0,787.0,976.51,705.55
2016,10,12,13,30,900.0,101.0,3.2,31.0,770.0,973.72,703.7
2016,10,12,13,45,893.0,99.5,3.15,31.5,745.0,964.22,696.64
2016,10,12,14,0,886.0,98.0,3.1,32.0,720.0,951.04,687.42
2016,10,12,14,15,875.5,96.0,3.05,32.0,687.0,930.47,674.95
2016,10,12,14,30,865.0,94.0,3.0,32.0,654.0,906.57,660.43
2016,10,12,14,45,850.0,92.5,2.95,32.0,614.0,883.72,646.68
2016,10,12,15,0,835.0,91.0,2.9,32.0,574.0,850.33,625.93
2016,10,12,15,15,815.5,88.0,2.8,31.5,528.5,808.78,600.53
2016,10,12,15,30,796.0,85.0,2.7,31.0,483.0,765.2,573.44
2016,10,12,15,45,767.5,81.0,2.6,31.0,433.0,711.69,537.85
2016,10,12,16,0,739.0,77.0,2.5,31.0,383.0,657.45,501.14
2016,10,12,16,15,699.5,72.0,2.15,30.0,330.0,597.56,460.24
2016,10,12,16,30,660.0,67.0,1.8,29.0,277.0,535.5,414.83
2016,10,12,16,45,598.5,60.5,1.5,28.5,223.0,459.78,356.67
2016,10,12,17,0,537.0,54.0,1.2,28.0,169.0,388.28,299.43
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.0,297.63,226.63
2016,10,12,17,30,338.0,33.0,1.1,26.0,69.0,216.83,156.26
2016,10,12,17,45,169.0,16.5,1.1,25.5,34.5,100.93,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,11.44,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,22.15,11.44
2016,10,13,7,15,4.5,46.0,1.95,19.5,47.0,41.19,29.57
2016,10,13,7,30,9.0,68.0,2.0,20.0,70.0,59.93,46.36
2016,10,13,7,45,21.0,90.0,2.05,20.5,96.0,78.33,59.04
2016,10,13,8,0,33.0,112.0,2.1,21.0,122.0,101.25,77.06
2016,10,13,8,15,38.0,134.5,2.0,21.5,148.0,125.21,96.1
2016,10,13,8,30,43.0,157.0,1.9,22.0,174.0,150.08,115.75
2016,10,13,8,45,80.5,184.5,1.85,22.5,221.5,189.6,145.97
2016,10,13,9,0,118.0,212.0,1.8,23.0,269.0,234.17,180.14
2016,10,13,9,15,157.0,233.5,1.55,23.5,317.5,279.2,214.22
2016,10,13,9,30,196.0,255.0,1.3,24.0,366.0,328.69,251.11
2016,10,13,9,45,212.5,273.5,1.1,24.5,401.5,367.93,279.54
2016,10,13,10,0,229.0,292.0,0.9,25.0,437.0,408.67,308.21
2016,10,13,10,15,344.0,278.5,0.8,25.5,509.5,485.4,363.47
2016,10,13,10,30,459.0,265.0,0.7,26.0,582.0,573.26,424.54
2016,10,13,10,45,485.0,265.5,0.65,26.5,611.5,616.21,452.35
2016,10,13,11,0,511.0,266.0,0.6,27.0,641.0,659.7,480.25
2016,10,13,11,15,676.0,195.5,0.75,27.5,704.0,744.92,540.84
2016,10,13,11,30,841.0,125.0,0.9,28.0,767.0,830.63,597.26
2016,10,13,11,45,840.0,127.5,1.1,28.5,775.0,859.26,615.84
2016,10,13,12,0,839.0,130.0,1.3,29.0,783.0,884.7,632.98
2016,10,13,12,15,739.0,178.5,1.5,29.0,754.5,870.95,626.32
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,846.39,612.18
2016,10,13,12,45,617.5,241.5,1.9,29.5,720.0,853.09,617.12
2016,10,13,13,0,596.0,256.0,2.1,30.0,714.0,853.87,617.87
2016,10,13,13,15,616.5,240.5,2.15,30.0,705.0,866.06,627.42
2016,10,13,13,30,637.0,225.0,2.2,30.0,696.0,872.71,633.43
2016,10,13,13,45,580.5,234.0,2.3,30.0,652.5,825.47,602.82
2016,10,13,14,0,524.0,243.0,2.4,30.0,609.0,780.73,573.67
2016,10,13,14,15,667.5,174.0,2.4,29.5,617.5,838.38,617.56
2016,10,13,14,30,811.0,105.0,2.4,29.0,626.0,876.32,644.84
2016,10,13,14,45,766.0,114.0,2.4,29.0,582.0,832.23,616.5
2016,10,13,15,0,721.0,123.0,2.4,29.0,538.0,791.68,590.97
2016,10,13,15,15,698.0,118.5,2.35,28.5,493.5,748.61,564.17
2016,10,13,15,30,675.0,114.0,2.3,28.0,449.0,704.08,535.92
2016,10,13,15,45,478.0,137.5,2.25,28.0,362.5,550.52,425.43
2016,10,13,16,0,281.0,161.0,2.2,28.0,276.0,404.51,315.16
2016,10,13,16,15,402.5,124.0,2.0,27.5,263.5,446.82,350.37
2016,10,13,16,30,524.0,87.0,1.8,27.0,251.0,468.86,368.1
2016,10,13,16,45,457.0,77.0,1.65,26.5,200.0,388.48,305.44
2016,10,13,17,0,390.0,67.0,1.5,26.0,149.0,318.17,248.73
2016,10,13,17,15,293.5,52.0,1.45,25.5,103.5,232.74,178.52
2016,10,13,17,30,197.0,37.0,1.4,25.0,58.0,157.85,112.66
2016,10,13,17,45,98.5,18.5,1.35,24.5,29.0,73.25,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,7.15,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,13.91,4.87
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,27.86,18.1
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,41.62,30.42
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,56.43,41.32
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,71.45,53.71
2016,10,14,8,15,0.0,71.5,1.6,22.5,71.5,66.37,49.37
2016,10,14,8,30,0.0,65.0,1.7,23.0,65.0,60.46,44.31
2016,10,14,8,45,0.0,41.5,1.8,23.5,41.5,38.55,26.14
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,16.71,8.09
2016,10,14,9,15,112.0,134.5,1.9,24.5,197.5,171.76,131.69
2016,10,14,9,30,224.0,251.0,1.9,25.0,377.0,338.13,258.8
2016,10,14,9,45,230.5,268.5,1.95,25.5,406.0,372.68,284.09
2016,10,14,10,0,237.0,286.0,2.0,26.0,435.0,407.61,309.73
2016,10,14,10,15,171.0,305.0,2.0,26.5,415.5,399.36,302.19
2016,10,14,10,30,105.0,324.0,2.0,27.0,396.0,380.07,286.25
2016,10,14,10,45,190.5,334.0,2.0,27.5,470.5,462.82,347.28
2016,10,14,11,0,276.0,344.0,2.0,28.0,545.0,554.08,412.38
2016,10,14,11,15,299.0,347.5,1.95,28.0,570.5,589.85,437.01
2016,10,14,11,30,322.0,351.0,1.9,28.0,596.0,626.16,462.11
2016,10,14,11,45,590.0,233.5,1.9,28.5,688.5,758.37,557.89
2016,10,14,12,0,858.0,116.0,1.9,29.0,781.0,878.98,637.35
2016,10,14,12,15,858.5,116.0,1.9,29.0,782.0,899.45,649.31
2016,10,14,12,30,859.0,116.0,1.9,29.0,783.0,916.55,660.17
2016,10,14,12,45,859.0,114.5,1.9,29.0,775.5,928.12,667.62
2016,10,14,13,0,859.0,113.0,1.9,29.0,768.0,936.15,672.99
2016,10,14,13,15,854.5,112.0,1.9,29.0,752.0,936.9,673.9
2016,10,14,13,30,850.0,111.0,1.9,29.0,736.0,934.06,672.74
2016,10,14,13,45,843.5,109.0,1.9,29.0,711.5,932.71,672.74
2016,10,14,14,0,837.0,107.0,1.9,29.0,687.0,919.84,665.47
2016,10,14,14,15,826.0,105.0,1.9,29.0,655.5,899.38,653.51
2016,10,14,14,30,815.0,103.0,1.9,29.0,624.0,875.73,639.59
2016,10,14,14,45,800.5,100.5,1.9,29.0,585.0,845.38,621.27
2016,10,14,15,0,786.0,98.0,1.9,29.0,546.0,812.38,601.15
2016,10,14,15,15,765.0,94.5,1.9,29.0,502.0,770.33,574.73
2016,10,14,15,30,744.0,91.0,1.9,29.0,458.0,726.5,546.78
2016,10,14,15,45,713.5,87.0,1.95,29.0,409.0,677.06,514.71
2016,10,14,16,0,683.0,83.0,2.0,29.0,360.0,623.73,479.05
2016,10,14,16,15,641.0,77.5,1.85,28.5,308.0,560.61,434.5
2016,10,14,16,30,599.0,72.0,1.7,28.0,256.0,498.96,388.72
2016,10,14,16,45,535.0,64.0,1.55,27.5,204.5,422.94,330.22
2016,10,14,17,0,471.0,56.0,1.4,27.0,153.0,351.48,272.83
2016,10,14,17,15,367.5,44.5,1.3,26.0,106.0,261.49,199.53
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,181.84,128.22
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,67.5,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,96.0,15.0,2.95,19.5,22.5,14.3,0.0
2016,10,15,7,0,192.0,30.0,3.1,20.0,45.0,23.61,11.78
2016,10,15,7,15,304.0,43.5,3.25,20.5,90.5,33.49,22.79
2016,10,15,7,30,416.0,57.0,3.4,21.0,136.0,43.99,32.4
2016,10,15,7,45,491.0,65.0,3.6,21.5,187.5,72.08,41.32
2016,10,15,8,0,566.0,73.0,3.8,22.0,239.0,120.61,70.39
2016,10,15,8,15,612.5,79.5,3.95,22.5,291.0,172.19,109.92
2016,10,15,8,30,659.0,86.0,4.1,23.0,343.0,229.1,157.37
2016,10,15,8,45,436.0,146.0,4.35,24.0,325.5,259.3,191.69
2016,10,15,9,0,213.0,206.0,4.6,25.0,308.0,262.41,200.43
2016,10,15,9,15,169.5,229.5,4.6,25.5,316.0,280.81,215.81
2016,10,15,9,30,126.0,253.0,4.6,26.0,324.0,294.34,226.36
2016,10,15,9,45,200.0,267.5,4.65,27.0,389.0,355.9,272.88
2016,10,15,10,0,274.0,282.0,4.7,28.0,454.0,428.11,326.74
2016,10,15,10,15,553.5,196.0,4.65,28.0,566.5,539.99,413.67
2016,10,15,10,30,833.0,110.0,4.6,28.0,679.0,671.46,513.65
2016,10,15,10,45,529.5,230.0,4.6,28.5,596.5,612.28,464.86
2016,10,15,11,0,226.0,350.0,4.6,29.0,514.0,516.04,388.21
2016,10,15,11,15,544.5,232.0,4.6,29.5,640.0,673.56,508.33
2016,10,15,11,30,863.0,114.0,4.6,30.0,766.0,829.82,619.03
2016,10,15,11,45,871.5,111.0,4.6,30.5,776.5,860.49,637.47
2016,10,15,12,0,880.0,108.0,4.6,31.0,787.0,888.28,654.58
2016,10,15,12,15,561.5,242.5,4.55,31.0,676.0,772.85,573.08
2016,10,15,12,30,243.0,377.0,4.5,31.0,565.0,616.1,455.6
2016,10,15,12,45,563.0,240.5,4.5,31.0,669.5,795.94,590.99
2016,10,15,13,0,883.0,104.0,4.5,31.0,774.0,946.97,694.44
2016,10,15,13,15,878.5,103.0,4.5,31.0,757.0,947.71,694.45
2016,10,15,13,30,874.0,102.0,4.5,31.0,740.0,944.75,693.17
2016,10,15,13,45,869.0,99.5,4.5,31.5,716.0,935.96,686.79
2016,10,15,14,0,864.0,97.0,4.5,32.0,692.0,923.56,678.2
2016,10,15,14,15,853.0,95.0,4.45,32.0,659.5,902.71,665.25
2016,10,15,14,30,842.0,93.0,4.4,32.0,627.0,878.65,650.25
2016,10,15,14,45,822.5,92.5,4.4,32.0,587.0,853.42,634.73
2016,10,15,15,0,803.0,92.0,4.4,32.0,547.0,818.02,612.17
2016,10,15,15,15,782.0,89.0,4.3,31.5,502.0,776.14,585.82
2016,10,15,15,30,761.0,86.0,4.2,31.0,457.0,732.45,557.82
2016,10,15,15,45,730.5,82.0,4.15,31.0,408.0,678.75,521.21
2016,10,15,16,0,700.0,78.0,4.1,31.0,359.0,628.25,486.22
2016,10,15,16,15,657.5,73.0,3.75,30.5,307.0,564.86,440.58
2016,10,15,16,30,615.0,68.0,3.4,30.0,255.0,502.98,393.59
2016,10,15,16,45,550.5,60.5,3.1,29.5,203.0,426.77,333.97
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,355.19,275.65
2016,10,15,17,15,379.0,42.0,2.55,28.0,103.5,263.65,200.4
2016,10,15,17,30,272.0,31.0,2.3,27.0,56.0,182.95,126.28
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.0,67.8,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,15.5,3.9,21.5,22.0,14.77,0.0
2016,10,16,7,0,166.0,31.0,4.0,22.0,44.0,24.48,11.8
2016,10,16,7,15,281.0,45.5,4.2,22.5,89.0,35.14,23.9
2016,10,16,7,30,396.0,60.0,4.4,23.0,134.0,45.37,33.26
2016,10,16,7,45,481.5,67.5,4.65,23.5,187.0,73.84,42.76
2016,10,16,8,0,567.0,75.0,4.9,24.0,240.0,122.34,71.26
2016,10,16,8,15,615.0,82.0,5.0,24.5,292.5,174.62,111.03
2016,10,16,8,30,663.0,89.0,5.1,25.0,345.0,232.43,158.9
2016,10,16,8,45,708.0,90.0,5.25,25.5,397.0,289.06,207.37
2016,10,16,9,0,753.0,91.0,5.4,26.0,449.0,351.94,260.81
2016,10,16,9,15,776.0,94.5,5.35,26.5,495.0,409.94,309.83
2016,10,16,9,30,799.0,98.0,5.3,27.0,541.0,469.12,358.34
2016,10,16,9,45,824.5,96.5,5.3,28.0,583.0,525.53,402.68
2016,10,16,10,0,850.0,95.0,5.3,29.0,625.0,582.58,445.99
2016,10,16,10,15,861.5,97.0,5.2,29.0,658.5,633.67,485.1
2016,10,16,10,30,873.0,99.0,5.1,29.0,692.0,683.97,522.58
2016,10,16,10,45,886.0,98.0,5.1,29.5,719.0,730.71,555.29
2016,10,16,11,0,899.0,97.0,5.1,30.0,746.0,775.68,584.94
2016,10,16,11,15,903.5,97.5,5.05,30.5,763.5,813.51,609.02
2016,10,16,11,30,908.0,98.0,5.0,31.0,781.0,848.51,630.9
2016,10,16,11,45,915.0,96.0,5.0,31.5,791.5,879.96,650.47
2016,10,16,12,0,922.0,94.0,5.0,32.0,802.0,908.33,667.86
2016,10,16,12,15,922.0,94.0,4.95,32.0,802.5,929.36,681.39
2016,10,16,12,30,922.0,94.0,4.9,32.0,803.0,946.76,692.59
2016,10,16,12,45,920.5,93.5,4.85,32.5,794.5,958.51,698.69
2016,10,16,13,0,919.0,93.0,4.8,33.0,786.0,966.47,702.41
2016,10,16,13,15,914.5,92.5,4.7,33.0,769.0,967.79,703.1
2016,10,16,13,30,910.0,92.0,4.6,33.0,752.0,965.28,701.67
2016,10,16,13,45,902.5,90.5,4.6,33.0,727.0,955.04,695.79
2016,10,16,14,0,895.0,89.0,4.6,33.0,702.0,941.1,687.66
2016,10,16,14,15,884.5,87.5,4.55,32.5,669.0,920.84,676.6
2016,10,16,14,30,874.0,86.0,4.5,32.0,636.0,897.25,663.36
2016,10,16,14,45,860.5,83.5,4.45,32.0,596.5,866.67,644.05
2016,10,16,15,0,847.0,81.0,4.4,32.0,557.0,833.26,622.8
2016,10,16,15,15,827.5,78.5,4.25,31.5,511.5,799.3,601.89
2016,10,16,15,30,808.0,76.0,4.1,31.0,466.0,756.11,574.25
2016,10,16,15,45,779.0,72.5,4.0,31.0,416.0,702.69,537.94
2016,10,16,16,0,750.0,69.0,3.9,31.0,366.0,648.58,500.48
2016,10,16,16,15,709.5,64.5,3.5,30.5,313.0,585.04,455.28
2016,10,16,16,30,669.0,60.0,3.1,30.0,260.0,522.58,407.99
2016,10,16,16,45,604.5,53.5,2.75,29.5,207.0,448.98,350.19
2016,10,16,17,0,540.0,47.0,2.4,29.0,154.0,376.46,290.98
2016,10,16,17,15,431.0,37.5,2.2,28.0,105.5,283.46,214.52
2016,10,16,17,30,322.0,28.0,2.0,27.0,57.0,201.65,136.19
2016,10,16,17,45,161.0,14.0,1.85,26.0,28.5,75.76,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,21.0,14.3,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,42.0,23.7,10.7
2016,10,17,7,15,265.0,45.5,4.05,22.5,86.5,35.19,23.89
2016,10,17,7,30,379.0,61.0,4.3,23.0,131.0,46.21,33.95
2016,10,17,7,45,468.0,68.5,4.6,23.5,183.5,74.09,43.4
2016,10,17,8,0,557.0,76.0,4.9,24.0,236.0,121.99,71.42
2016,10,17,8,15,605.0,83.0,5.0,24.5,288.0,173.57,110.59
2016,10,17,8,30,653.0,90.0,5.1,25.0,340.0,230.7,157.83
2016,10,17,8,45,702.5,90.0,5.2,26.0,392.5,287.02,205.44
2016,10,17,9,0,752.0,90.0,5.3,27.0,445.0,350.07,258.26
2016,10,17,9,15,775.0,93.5,5.3,27.5,490.5,407.93,307.01
2016,10,17,9,30,798.0,97.0,5.3,28.0,536.0,466.96,355.3
2016,10,17,9,45,823.5,95.5,5.35,28.5,578.0,523.2,400.27
2016,10,17,10,0,849.0,94.0,5.4,29.0,620.0,580.08,444.44
2016,10,17,10,15,860.5,96.0,5.35,29.0,653.5,631.01,483.67
2016,10,17,10,30,872.0,98.0,5.3,29.0,687.0,681.16,521.34
2016,10,17,10,45,884.0,97.5,5.3,29.5,713.5,727.56,553.99
2016,10,17,11,0,896.0,97.0,5.3,30.0,740.0,772.11,583.48
2016,10,17,11,15,901.0,97.5,5.25,30.5,758.0,810.15,607.84
2016,10,17,11,30,906.0,98.0,5.2,31.0,776.0,845.39,630.02
2016,10,17,11,45,908.5,98.5,5.2,31.5,785.5,875.57,648.83
2016,10,17,12,0,911.0,99.0,5.2,32.0,795.0,902.5,665.36
2016,10,17,12,15,911.5,99.0,5.15,32.0,795.5,923.73,679.13
2016,10,17,12,30,912.0,99.0,5.1,32.0,796.0,941.39,690.59
2016,10,17,12,45,910.5,98.5,5.05,32.5,787.5,953.0,696.67
2016,10,17,13,0,909.0,98.0,5.0,33.0,779.0,960.87,700.4
2016,10,17,13,15,904.5,97.0,4.95,33.0,762.0,961.59,701.01
2016,10,17,13,30,900.0,96.0,4.9,33.0,745.0,958.51,699.31
2016,10,17,13,45,893.0,94.5,4.85,33.0,720.0,948.78,693.39
2016,10,17,14,0,886.0,93.0,4.8,33.0,695.0,935.4,685.23
2016,10,17,14,15,875.5,91.5,4.7,33.0,662.5,915.28,672.37
2016,10,17,14,30,865.0,90.0,4.6,33.0,630.0,891.88,657.72
2016,10,17,14,45,848.0,88.5,4.55,33.0,590.0,867.13,642.41
2016,10,17,15,0,831.0,87.0,4.5,33.0,550.0,832.13,620.08
2016,10,17,15,15,810.5,84.0,4.4,32.5,504.5,789.98,593.74
2016,10,17,15,30,790.0,81.0,4.3,32.0,459.0,745.91,565.69
2016,10,17,15,45,760.5,77.0,4.2,32.0,409.5,692.15,529.09
2016,10,17,16,0,731.0,73.0,4.1,32.0,360.0,637.77,491.37
2016,10,17,16,15,689.0,68.0,3.7,31.0,307.0,577.02,448.82
2016,10,17,16,30,647.0,63.0,3.3,30.0,254.0,514.39,401.94
2016,10,17,16,45,582.0,56.0,2.95,29.5,201.5,437.44,341.51
2016,10,17,17,0,517.0,49.0,2.6,29.0,149.0,365.16,282.29
2016,10,17,17,15,406.0,38.5,2.4,28.0,101.0,271.36,204.98
2016,10,17,17,30,295.0,28.0,2.2,27.0,53.0,187.78,123.14
2016,10,17,17,45,147.5,14.0,2.05,26.0,26.5,70.21,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,10.01,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,19.41,7.15
2016,10,18,7,15,10.5,43.0,3.95,23.5,45.0,38.42,26.4
2016,10,18,7,30,21.0,65.0,4.2,24.0,69.0,55.57,41.7
2016,10,18,7,45,35.0,88.0,4.5,24.5,97.0,76.87,56.49
2016,10,18,8,0,49.0,111.0,4.8,25.0,125.0,101.74,75.66
2016,10,18,8,15,55.5,134.0,4.8,25.5,153.0,127.48,95.95
2016,10,18,8,30,62.0,157.0,4.8,26.0,181.0,154.32,117.13
2016,10,18,8,45,69.5,178.5,4.85,26.5,208.5,181.21,138.2
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,209.14,159.91
2016,10,18,9,15,187.0,216.5,4.85,27.5,316.5,276.27,210.86
2016,10,18,9,30,297.0,233.0,4.8,28.0,397.0,357.04,272.45
2016,10,18,9,45,424.0,215.0,4.8,28.5,467.0,427.67,326.5
2016,10,18,10,0,551.0,197.0,4.8,29.0,537.0,507.82,387.39
2016,10,18,10,15,529.0,218.0,4.7,29.0,558.5,544.59,414.68
2016,10,18,10,30,507.0,239.0,4.6,29.0,580.0,578.19,438.99
2016,10,18,10,45,519.0,242.0,4.55,29.5,602.0,615.02,464.99
2016,10,18,11,0,531.0,245.0,4.5,30.0,624.0,651.19,490.05
2016,10,18,11,15,450.5,287.5,4.4,30.5,615.0,653.81,488.68
2016,10,18,11,30,370.0,330.0,4.3,31.0,606.0,642.75,477.68
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,774.79,575.19
2016,10,18,12,0,900.0,101.0,4.2,32.0,784.0,893.45,654.7
2016,10,18,12,15,742.0,180.0,4.1,32.0,743.5,868.99,637.0
2016,10,18,12,30,584.0,259.0,4.0,32.0,703.0,821.08,602.05
2016,10,18,12,45,594.0,251.5,3.95,32.0,699.0,833.29,611.08
2016,10,18,13,0,604.0,244.0,3.9,32.0,695.0,842.98,618.1
2016,10,18,13,15,640.0,222.5,3.8,32.0,690.5,863.34,632.8
2016,10,18,13,30,676.0,201.0,3.7,32.0,686.0,877.33,642.62
2016,10,18,13,45,527.0,244.5,3.6,32.0,615.0,781.55,575.54
2016,10,18,14,0,378.0,288.0,3.5,32.0,544.0,677.66,501.56
2016,10,18,14,15,221.5,281.0,3.4,32.0,429.5,511.08,382.09
2016,10,18,14,30,65.0,274.0,3.3,32.0,315.0,348.25,260.57
2016,10,18,14,45,64.5,256.0,3.25,32.0,294.5,328.63,247.24
2016,10,18,15,0,64.0,238.0,3.2,32.0,274.0,308.77,233.18
2016,10,18,15,15,180.5,216.0,3.0,31.5,304.5,393.56,300.83
2016,10,18,15,30,297.0,194.0,2.8,31.0,335.0,470.41,360.97
2016,10,18,15,45,286.0,174.0,2.65,31.0,298.0,430.3,331.51
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,389.88,301.84
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,345.38,269.19
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,300.97,235.52
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,249.68,194.7
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,200.41,154.24
2016,10,18,17,15,141.0,49.0,1.2,27.5,70.5,143.08,106.42
2016,10,18,17,30,90.0,29.0,1.2,27.0,36.0,88.23,53.47
2016,10,18,17,45,45.0,14.5,1.2,26.5,18.0,31.07,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,19.0,12.87,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,38.0,21.32,7.7
2016,10,19,7,15,264.0,41.5,2.4,23.0,81.0,32.1,21.14
2016,10,19,7,30,380.0,56.0,2.6,23.0,124.0,42.44,30.69
2016,10,19,7,45,466.5,63.5,2.85,23.5,175.0,69.21,39.65
2016,10,19,8,0,553.0,71.0,3.1,24.0,226.0,116.61,67.2
2016,10,19,8,15,339.0,114.0,3.3,24.5,215.5,154.61,106.19
2016,10,19,8,30,125.0,157.0,3.5,25.0,205.0,167.98,126.09
2016,10,19,8,45,226.0,170.5,3.7,25.5,270.5,219.24,164.45
2016,10,19,9,0,327.0,184.0,3.9,26.0,336.0,282.84,213.45
2016,10,19,9,15,325.5,205.5,3.95,26.5,369.5,323.52,246.22
2016,10,19,9,30,324.0,227.0,4.0,27.0,403.0,363.81,277.85
2016,10,19,9,45,260.5,256.0,4.05,27.5,404.5,378.82,289.36
2016,10,19,10,0,197.0,285.0,4.1,28.0,406.0,383.73,292.37
2016,10,19,10,15,139.0,296.0,4.1,28.0,383.5,371.25,282.41
2016,10,19,10,30,81.0,307.0,4.1,28.0,361.0,348.13,264.03
2016,10,19,10,45,234.0,306.5,4.1,28.5,471.0,466.21,353.84
2016,10,19,11,0,387.0,306.0,4.1,29.0,581.0,597.81,450.55
2016,10,19,11,15,376.0,317.5,4.1,29.0,590.5,618.49,464.43
2016,10,19,11,30,365.0,329.0,4.1,29.0,600.0,637.31,477.37
2016,10,19,11,45,430.5,307.0,4.1,29.5,630.0,692.17,516.53
