Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,0,496.0,285.0,4.1,30.0,660.0,741.37,551.2
2016,10,19,12,15,331.5,329.5,4.05,30.0,580.5,646.68,481.06
2016,10,19,12,30,167.0,374.0,4.0,30.0,501.0,543.8,404.1
2016,10,19,12,45,330.0,326.5,4.0,30.0,573.0,659.13,491.17
2016,10,19,13,0,493.0,279.0,4.0,30.0,645.0,776.75,576.72
2016,10,19,13,15,448.5,290.5,3.95,30.0,617.5,753.14,558.93
2016,10,19,13,30,404.0,302.0,3.9,30.0,590.0,715.38,532.41
2016,10,19,13,45,454.0,271.0,3.9,30.0,584.5,741.66,552.99
2016,10,19,14,0,504.0,240.0,3.9,30.0,579.0,752.7,563.0
2016,10,19,14,15,473.0,239.5,3.85,29.5,545.0,720.2,541.51
2016,10,19,14,30,442.0,239.0,3.8,29.0,511.0,686.39,519.13
2016,10,19,14,45,462.5,215.5,3.75,29.0,484.0,671.08,510.26
2016,10,19,15,0,483.0,192.0,3.7,29.0,457.0,652.52,498.92
2016,10,19,15,15,471.5,177.5,3.55,29.0,418.0,614.61,472.45
2016,10,19,15,30,460.0,163.0,3.4,29.0,379.0,575.4,444.8
2016,10,19,15,45,444.0,146.0,3.25,29.0,336.5,528.76,411.22
2016,10,19,16,0,428.0,129.0,3.1,29.0,294.0,481.55,376.53
2016,10,19,16,15,399.5,113.0,2.8,28.5,249.0,426.75,335.44
2016,10,19,16,30,371.0,97.0,2.5,28.0,204.0,373.07,293.94
2016,10,19,16,45,325.0,80.5,2.2,27.5,160.0,309.97,243.54
2016,10,19,17,0,279.0,64.0,1.9,27.0,116.0,250.55,194.39
2016,10,19,17,15,197.5,46.5,1.8,26.5,77.0,176.8,132.61
2016,10,19,17,30,116.0,29.0,1.7,26.0,38.0,99.27,57.9
2016,10,19,17,45,58.0,14.5,1.6,25.5,19.0,35.94,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,28.5,13.5,3.8,21.0,15.5,12.87,0.0
2016,10,20,7,0,57.0,27.0,4.2,21.0,31.0,23.01,7.91
2016,10,20,7,15,148.5,48.0,4.5,21.0,71.5,38.57,26.66
2016,10,20,7,30,240.0,69.0,4.8,21.0,112.0,54.43,41.18
2016,10,20,7,45,268.5,83.5,5.1,21.5,146.0,78.61,52.79
2016,10,20,8,0,297.0,98.0,5.4,22.0,180.0,113.69,76.11
2016,10,20,8,15,254.5,125.0,5.7,22.0,205.5,150.72,107.92
2016,10,20,8,30,212.0,152.0,6.0,22.0,231.0,182.93,136.99
2016,10,20,8,45,188.0,176.5,6.3,22.5,254.0,213.42,163.44
2016,10,20,9,0,164.0,201.0,6.6,23.0,277.0,240.62,186.52
2016,10,20,9,15,164.0,225.0,6.7,23.0,307.5,274.43,214.14
2016,10,20,9,30,164.0,249.0,6.8,23.0,338.0,308.34,241.41
2016,10,20,9,45,83.5,213.0,6.9,23.5,258.5,242.71,189.55
2016,10,20,10,0,3.0,177.0,7.0,24.0,179.0,166.89,128.42
2016,10,20,10,15,22.0,227.5,7.0,24.0,242.5,226.66,175.65
2016,10,20,10,30,41.0,278.0,7.0,24.0,306.0,293.64,227.89
2016,10,20,10,45,103.0,311.0,7.0,24.5,383.5,373.04,289.65
2016,10,20,11,0,165.0,344.0,7.0,25.0,461.0,464.68,359.67
2016,10,20,11,15,175.5,352.5,6.95,25.0,479.5,490.6,379.09
2016,10,20,11,30,186.0,361.0,6.9,25.0,498.0,516.77,398.76
2016,10,20,11,45,405.5,299.5,6.9,25.5,602.5,663.14,512.49
2016,10,20,12,0,625.0,238.0,6.9,26.0,707.0,806.0,620.52
2016,10,20,12,15,395.0,304.5,6.9,26.0,601.0,675.7,520.03
2016,10,20,12,30,165.0,371.0,6.9,26.0,495.0,538.77,412.68
2016,10,20,12,45,514.0,243.5,6.9,26.5,624.0,749.41,577.87
2016,10,20,13,0,863.0,116.0,6.9,27.0,753.0,940.22,716.03
2016,10,20,13,15,858.5,115.0,6.9,27.0,736.5,941.03,716.33
2016,10,20,13,30,854.0,114.0,6.9,27.0,720.0,938.17,715.05
2016,10,20,13,45,851.0,110.5,6.9,27.0,696.0,930.19,710.34
2016,10,20,14,0,848.0,107.0,6.9,27.0,672.0,918.6,703.24
2016,10,20,14,15,837.5,104.5,6.85,26.5,640.0,897.83,690.93
2016,10,20,14,30,827.0,102.0,6.8,26.0,608.0,873.84,676.36
2016,10,20,14,45,810.0,100.0,6.8,26.0,569.0,841.72,654.76
2016,10,20,15,0,793.0,98.0,6.8,26.0,530.0,807.03,631.22
2016,10,20,15,15,772.0,94.5,6.7,25.5,486.0,764.99,602.96
2016,10,20,15,30,751.0,91.0,6.6,25.0,442.0,721.15,572.97
2016,10,20,15,45,728.5,84.5,6.5,25.0,394.0,675.25,539.83
2016,10,20,16,0,706.0,78.0,6.4,25.0,346.0,624.43,502.32
2016,10,20,16,15,663.0,72.0,6.1,24.5,294.0,559.76,452.77
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,496.63,402.19
2016,10,20,16,45,561.0,57.0,5.5,23.5,190.5,422.45,340.91
2016,10,20,17,0,502.0,48.0,5.2,23.0,139.0,352.45,280.63
2016,10,20,17,15,387.0,36.5,4.85,22.5,92.0,257.25,197.93
2016,10,20,17,30,272.0,25.0,4.5,22.0,45.0,168.52,96.52
2016,10,20,17,45,136.0,12.5,4.2,21.5,22.5,63.52,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,179.0,10.5,2.4,11.5,22.5,10.01,0.0
2016,10,21,7,0,358.0,21.0,2.6,12.0,45.0,18.45,4.68
2016,10,21,7,15,481.5,30.5,2.8,12.5,94.5,25.71,16.55
2016,10,21,7,30,605.0,40.0,3.0,13.0,144.0,32.69,23.37
2016,10,21,7,45,673.5,45.5,3.2,14.0,199.5,63.9,31.8
2016,10,21,8,0,742.0,51.0,3.4,15.0,255.0,120.07,64.69
2016,10,21,8,15,783.5,55.5,3.45,15.5,310.5,179.01,111.08
2016,10,21,8,30,825.0,60.0,3.5,16.0,366.0,242.39,166.04
2016,10,21,8,45,854.0,62.5,3.6,17.0,418.0,306.44,223.09
2016,10,21,9,0,883.0,65.0,3.7,18.0,470.0,370.33,279.44
2016,10,21,9,15,902.0,67.5,3.6,18.5,517.5,432.02,333.15
2016,10,21,9,30,921.0,70.0,3.5,19.0,565.0,494.09,385.31
2016,10,21,9,45,935.5,71.5,3.4,19.5,606.5,552.92,433.14
2016,10,21,10,0,950.0,73.0,3.3,20.0,648.0,611.02,478.62
2016,10,21,10,15,959.5,74.5,3.2,20.0,682.0,665.05,520.42
2016,10,21,10,30,969.0,76.0,3.1,20.0,716.0,717.3,559.63
2016,10,21,10,45,976.0,77.0,3.05,20.5,742.5,765.24,592.32
2016,10,21,11,0,983.0,78.0,3.0,21.0,769.0,810.68,621.89
2016,10,21,11,15,987.0,78.5,2.9,21.0,786.5,850.54,648.05
2016,10,21,11,30,991.0,79.0,2.8,21.0,804.0,887.26,671.78
2016,10,21,11,45,992.0,80.0,2.75,21.5,813.0,918.7,690.78
2016,10,21,12,0,993.0,81.0,2.7,22.0,822.0,946.51,707.22
2016,10,21,12,15,992.5,81.0,2.65,22.0,822.0,968.15,720.88
2016,10,21,12,30,992.0,81.0,2.6,22.0,822.0,985.87,732.04
2016,10,21,12,45,989.5,80.5,2.6,22.5,813.0,997.23,738.18
2016,10,21,13,0,987.0,80.0,2.6,23.0,804.0,1004.5,741.83
2016,10,21,13,15,983.0,79.5,2.55,23.0,786.0,1006.29,743.03
2016,10,21,13,30,979.0,79.0,2.5,23.0,768.0,1004.0,741.78
2016,10,21,13,45,971.5,78.0,2.45,23.5,742.0,993.85,734.15
2016,10,21,14,0,964.0,77.0,2.4,24.0,716.0,979.78,724.2
2016,10,21,14,15,954.5,75.5,2.35,23.5,682.0,959.48,713.14
2016,10,21,14,30,945.0,74.0,2.3,23.0,648.0,935.58,699.77
2016,10,21,14,45,931.0,72.0,2.25,23.0,607.0,903.71,679.73
2016,10,21,15,0,917.0,70.0,2.2,23.0,566.0,868.83,657.64
2016,10,21,15,15,897.5,68.0,2.1,23.0,519.0,826.68,629.98
2016,10,21,15,30,878.0,66.0,2.0,23.0,472.0,782.39,600.59
2016,10,21,15,45,851.0,63.0,1.95,23.0,420.0,729.38,564.96
2016,10,21,16,0,824.0,60.0,1.9,23.0,368.0,681.41,532.18
2016,10,21,16,15,783.5,55.5,1.65,22.0,313.5,615.49,485.83
2016,10,21,16,30,743.0,51.0,1.4,21.0,259.0,550.55,436.83
2016,10,21,16,45,678.0,45.5,1.15,20.5,203.5,471.47,373.47
2016,10,21,17,0,613.0,40.0,0.9,20.0,148.0,396.58,310.5
2016,10,21,17,15,494.0,31.0,0.95,19.0,98.0,296.61,226.32
2016,10,21,17,30,375.0,22.0,1.0,18.0,48.0,202.62,106.82
2016,10,21,17,45,187.5,11.0,1.05,17.5,24.0,81.29,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.0,10.5,1.0,10.5,21.5,10.01,0.0
2016,10,22,7,0,350.0,21.0,1.0,11.0,43.0,18.59,3.63
2016,10,22,7,15,475.0,30.0,1.2,11.5,92.0,25.33,16.27
2016,10,22,7,30,600.0,39.0,1.4,12.0,141.0,31.86,22.74
2016,10,22,7,45,666.5,45.5,1.65,13.0,196.0,63.22,31.77
2016,10,22,8,0,733.0,52.0,1.9,14.0,251.0,119.56,64.89
2016,10,22,8,15,775.0,56.0,2.05,15.0,306.0,177.46,110.1
2016,10,22,8,30,817.0,60.0,2.2,16.0,361.0,239.87,163.68
2016,10,22,8,45,844.5,63.5,2.35,17.0,413.0,301.83,218.71
2016,10,22,9,0,872.0,67.0,2.5,18.0,465.0,367.49,276.06
2016,10,22,9,15,891.5,69.5,2.55,18.5,512.0,428.69,329.01
2016,10,22,9,30,911.0,72.0,2.6,19.0,559.0,490.34,380.59
2016,10,22,9,45,924.0,74.5,2.65,20.0,600.0,548.81,427.21
2016,10,22,10,0,937.0,77.0,2.7,21.0,641.0,606.44,471.37
2016,10,22,10,15,947.0,78.5,2.65,21.5,675.0,660.1,511.56
2016,10,22,10,30,957.0,80.0,2.6,22.0,709.0,712.06,549.15
2016,10,22,10,45,963.0,81.5,2.6,22.5,735.0,759.27,581.32
2016,10,22,11,0,969.0,83.0,2.6,23.0,761.0,803.96,610.21
2016,10,22,11,15,973.0,84.0,2.6,23.0,779.0,843.83,636.65
2016,10,22,11,30,977.0,85.0,2.6,23.0,797.0,880.61,660.84
2016,10,22,11,45,978.0,86.0,2.6,23.5,805.5,911.64,679.75
2016,10,22,12,0,979.0,87.0,2.6,24.0,814.0,939.09,696.22
2016,10,22,12,15,979.0,87.0,2.6,24.0,814.0,960.88,710.32
2016,10,22,12,30,979.0,87.0,2.6,24.0,814.0,978.83,722.02
2016,10,22,12,45,975.0,87.5,2.6,24.5,805.0,989.8,727.87
2016,10,22,13,0,971.0,88.0,2.6,25.0,796.0,996.74,731.29
2016,10,22,13,15,966.5,87.0,2.6,25.0,778.0,997.48,732.29
2016,10,22,13,30,962.0,86.0,2.6,25.0,760.0,994.19,730.89
2016,10,22,13,45,953.5,85.5,2.65,25.5,733.5,983.84,724.13
2016,10,22,14,0,945.0,85.0,2.7,26.0,707.0,969.65,715.05
2016,10,22,14,15,934.5,83.5,2.7,25.5,673.0,948.78,704.05
2016,10,22,14,30,924.0,82.0,2.7,25.0,639.0,924.4,690.77
2016,10,22,14,45,908.0,80.5,2.75,25.0,598.0,891.96,671.06
2016,10,22,15,0,892.0,79.0,2.8,25.0,557.0,856.68,649.29
2016,10,22,15,15,871.5,76.0,2.8,25.0,510.0,820.23,626.14
2016,10,22,15,30,851.0,73.0,2.8,25.0,463.0,774.55,596.18
2016,10,22,15,45,821.0,69.5,2.8,25.0,411.5,719.34,558.86
2016,10,22,16,0,791.0,66.0,2.8,25.0,360.0,663.41,520.1
2016,10,22,16,15,747.5,61.5,2.45,24.0,305.0,596.83,472.51
2016,10,22,16,30,704.0,57.0,2.1,23.0,250.0,531.45,422.24
2016,10,22,16,45,634.5,50.0,1.8,22.0,195.5,449.7,357.19
2016,10,22,17,0,565.0,43.0,1.5,21.0,141.0,377.94,296.76
2016,10,22,17,15,441.5,32.5,1.5,20.0,92.0,277.41,211.1
2016,10,22,17,30,318.0,22.0,1.5,19.0,43.0,181.61,83.29
2016,10,22,17,45,159.0,11.0,1.55,18.0,21.5,70.23,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,4.5,10.5,1.8,12.5,11.0,10.01,0.0
2016,10,23,7,0,9.0,21.0,2.0,13.0,22.0,18.9,2.21
2016,10,23,7,15,49.0,42.0,2.1,13.5,50.0,35.27,24.47
2016,10,23,7,30,89.0,63.0,2.2,14.0,78.0,51.81,39.99
2016,10,23,7,45,106.5,86.0,2.35,14.5,110.0,75.54,55.89
2016,10,23,8,0,124.0,109.0,2.5,15.0,142.0,105.76,78.83
2016,10,23,8,15,139.5,130.0,2.55,15.5,174.5,136.56,103.56
2016,10,23,8,30,155.0,151.0,2.6,16.0,207.0,169.4,130.55
2016,10,23,8,45,257.5,161.0,2.65,16.5,270.5,219.47,169.28
2016,10,23,9,0,360.0,171.0,2.7,17.0,334.0,281.65,218.79
2016,10,23,9,15,580.0,134.5,2.9,17.5,428.0,362.85,282.86
2016,10,23,9,30,800.0,98.0,3.1,18.0,522.0,463.63,363.25
2016,10,23,9,45,816.0,100.5,3.35,19.0,561.5,518.49,407.6
2016,10,23,10,0,832.0,103.0,3.6,20.0,601.0,573.12,450.52
2016,10,23,10,15,527.0,205.0,3.7,20.5,526.5,527.89,414.24
2016,10,23,10,30,222.0,307.0,3.8,21.0,452.0,445.44,347.4
2016,10,23,10,45,257.0,314.0,3.95,21.5,488.5,495.09,385.2
2016,10,23,11,0,292.0,321.0,4.1,22.0,525.0,541.61,419.78
2016,10,23,11,15,432.0,282.0,4.1,22.0,591.5,631.21,488.83
2016,10,23,11,30,572.0,243.0,4.1,22.0,658.0,721.99,557.53
2016,10,23,11,45,556.5,252.5,4.15,22.5,659.5,738.87,567.95
2016,10,23,12,0,541.0,262.0,4.2,23.0,661.0,752.91,576.66
2016,10,23,12,15,576.5,249.5,4.15,23.0,675.5,785.8,600.89
2016,10,23,12,30,612.0,237.0,4.1,23.0,690.0,820.47,626.05
2016,10,23,12,45,396.5,296.0,4.1,23.5,588.5,684.32,523.4
2016,10,23,13,0,181.0,355.0,4.1,24.0,487.0,546.02,416.97
2016,10,23,13,15,324.0,311.5,4.05,24.0,540.0,646.37,495.25
2016,10,23,13,30,467.0,268.0,4.0,24.0,593.0,745.74,570.09
2016,10,23,13,45,286.0,287.5,3.95,24.0,484.5,589.52,453.41
2016,10,23,14,0,105.0,307.0,3.9,24.0,376.0,420.05,323.92
2016,10,23,14,15,394.0,227.0,3.8,24.0,466.0,631.25,490.19
2016,10,23,14,30,683.0,147.0,3.7,24.0,556.0,797.64,614.48
2016,10,23,14,45,550.5,173.5,3.6,24.0,489.5,695.11,539.87
2016,10,23,15,0,418.0,200.0,3.5,24.0,423.0,602.79,470.71
2016,10,23,15,15,582.5,144.0,3.15,23.5,425.0,666.74,523.03
2016,10,23,15,30,747.0,88.0,2.8,23.0,427.0,709.1,555.13
2016,10,23,15,45,718.0,82.5,2.5,23.0,378.5,659.84,519.0
2016,10,23,16,0,689.0,77.0,2.2,23.0,330.0,606.26,479.72
2016,10,23,16,15,641.0,71.0,2.05,22.5,278.0,539.29,429.73
2016,10,23,16,30,593.0,65.0,1.9,22.0,226.0,474.34,379.13
2016,10,23,16,45,524.0,56.5,1.75,21.5,175.5,396.7,316.46
2016,10,23,17,0,455.0,48.0,1.6,21.0,125.0,324.14,255.23
2016,10,23,17,15,329.0,35.5,1.6,20.5,80.5,225.85,170.93
2016,10,23,17,30,203.0,23.0,1.6,20.0,36.0,131.43,47.7
2016,10,23,17,45,101.5,11.5,1.6,19.5,18.0,48.92,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.0,11.5,0.85,16.5,15.0,10.96,0.0
2016,10,24,7,0,126.0,23.0,0.9,17.0,30.0,18.24,0.05
2016,10,24,7,15,252.0,37.5,1.1,17.5,72.0,29.17,18.84
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,41.02,30.0
2016,10,24,7,45,456.5,62.0,1.5,19.0,164.0,66.45,39.09
2016,10,24,8,0,535.0,72.0,1.7,20.0,214.0,114.13,67.17
2016,10,24,8,15,586.0,78.5,1.95,20.5,264.5,163.76,104.59
2016,10,24,8,30,637.0,85.0,2.2,21.0,315.0,219.26,150.47
2016,10,24,8,45,341.0,133.0,2.5,22.0,258.0,218.48,162.52
2016,10,24,9,0,45.0,181.0,2.8,23.0,201.0,181.34,140.49
2016,10,24,9,15,409.0,139.0,2.75,23.5,352.5,296.3,227.13
2016,10,24,9,30,773.0,97.0,2.7,24.0,504.0,449.39,344.04
2016,10,24,9,45,795.5,97.5,2.65,24.5,544.0,504.04,386.93
2016,10,24,10,0,818.0,98.0,2.6,25.0,584.0,559.12,429.15
2016,10,24,10,15,520.0,201.5,2.5,25.5,516.5,519.59,397.46
2016,10,24,10,30,222.0,305.0,2.4,26.0,449.0,443.34,336.84
2016,10,24,10,45,145.0,309.5,2.35,26.5,405.0,406.8,308.33
2016,10,24,11,0,68.0,314.0,2.3,27.0,361.0,356.66,269.07
2016,10,24,11,15,122.0,333.0,2.3,27.0,420.0,429.57,323.79
2016,10,24,11,30,176.0,352.0,2.3,27.0,479.0,499.3,374.85
2016,10,24,11,45,284.5,335.0,2.3,27.5,543.0,589.04,440.05
2016,10,24,12,0,393.0,318.0,2.3,28.0,607.0,674.37,500.59
2016,10,24,12,15,288.5,339.5,2.3,28.0,552.0,617.76,458.32
2016,10,24,12,30,184.0,361.0,2.3,28.0,497.0,544.83,404.95
2016,10,24,12,45,504.5,243.5,2.3,28.5,609.0,736.92,547.25
2016,10,24,13,0,825.0,126.0,2.3,29.0,721.0,909.18,663.13
2016,10,24,13,15,819.0,125.0,2.3,29.0,704.0,908.38,661.52
2016,10,24,13,30,813.0,124.0,2.3,29.0,687.0,904.08,659.41
2016,10,24,13,45,803.5,122.5,2.35,29.0,662.0,892.55,653.17
2016,10,24,14,0,794.0,121.0,2.4,29.0,637.0,877.7,644.9
2016,10,24,14,15,780.5,118.5,2.4,29.0,604.5,854.93,631.05
2016,10,24,14,30,767.0,116.0,2.4,29.0,572.0,829.22,615.31
2016,10,24,14,45,748.0,113.0,2.45,29.0,533.5,800.09,597.58
2016,10,24,15,0,729.0,110.0,2.5,29.0,495.0,764.31,575.14
2016,10,24,15,15,364.5,113.5,2.5,28.5,306.0,446.08,347.07
2016,10,24,15,30,0.0,117.0,2.5,28.0,117.0,112.38,84.05
2016,10,24,15,45,0.0,103.5,2.55,28.0,103.5,99.21,74.29
2016,10,24,16,0,0.0,90.0,2.6,28.0,90.0,86.04,63.97
2016,10,24,16,15,253.0,82.5,2.3,27.0,150.0,286.81,229.05
2016,10,24,16,30,506.0,75.0,2.0,26.0,210.0,430.26,340.82
2016,10,24,16,45,430.5,64.5,1.75,25.5,161.5,350.36,275.6
2016,10,24,17,0,355.0,54.0,1.5,25.0,113.0,275.96,213.77
2016,10,24,17,15,236.5,38.5,1.45,24.0,71.5,184.35,136.43
2016,10,24,17,30,118.0,23.0,1.4,23.0,30.0,94.38,22.02
2016,10,24,17,45,59.0,11.5,1.35,22.5,15.0,32.92,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.5,1.2,16.5,8.5,8.1,0.0
2016,10,25,7,0,0.0,17.0,1.3,17.0,17.0,15.72,0.0
2016,10,25,7,15,26.5,38.0,1.4,17.5,42.5,33.27,22.12
2016,10,25,7,30,53.0,59.0,1.5,18.0,68.0,50.51,38.13
2016,10,25,7,45,72.0,82.0,1.65,18.5,98.5,71.0,52.05
2016,10,25,8,0,91.0,105.0,1.8,19.0,129.0,99.08,73.42
2016,10,25,8,15,104.5,126.5,1.95,19.5,159.5,127.82,96.22
2016,10,25,8,30,118.0,148.0,2.1,20.0,190.0,158.41,120.9
2016,10,25,8,45,240.0,158.0,2.25,21.0,259.5,211.53,160.37
2016,10,25,9,0,362.0,168.0,2.4,22.0,329.0,278.98,212.29
2016,10,25,9,15,357.5,189.0,2.45,22.0,362.0,319.75,246.25
2016,10,25,9,30,353.0,210.0,2.5,22.0,395.0,359.73,278.79
2016,10,25,9,45,270.5,241.5,2.55,22.5,389.5,369.41,286.61
2016,10,25,10,0,188.0,273.0,2.6,23.0,384.0,366.87,284.02
2016,10,25,10,15,180.0,290.0,2.65,23.0,401.0,390.28,301.79
2016,10,25,10,30,172.0,307.0,2.7,23.0,418.0,412.74,318.45
2016,10,25,10,45,294.0,297.0,2.75,23.5,495.5,503.35,387.22
2016,10,25,11,0,416.0,287.0,2.8,24.0,573.0,597.21,456.71
2016,10,25,11,15,440.5,283.0,2.85,24.0,592.5,637.43,485.73
2016,10,25,11,30,465.0,279.0,2.9,24.0,612.0,671.25,510.43
2016,10,25,11,45,513.0,265.0,2.95,24.5,636.5,713.84,540.78
2016,10,25,12,0,561.0,251.0,3.0,25.0,661.0,756.52,570.79
2016,10,25,12,15,480.0,284.0,3.0,25.0,635.0,735.56,553.94
2016,10,25,12,30,399.0,317.0,3.0,25.0,609.0,699.78,527.22
2016,10,25,12,45,415.5,305.5,3.05,25.5,606.5,710.55,535.11
2016,10,25,13,0,432.0,294.0,3.1,26.0,604.0,731.32,549.44
2016,10,25,13,15,329.0,311.5,3.05,26.0,544.0,650.0,490.16
2016,10,25,13,30,226.0,329.0,3.0,26.0,484.0,565.23,427.86
2016,10,25,13,45,361.5,280.5,2.95,26.0,518.5,649.68,493.17
2016,10,25,14,0,497.0,232.0,2.9,26.0,553.0,731.09,554.12
2016,10,25,14,15,444.0,235.0,2.85,26.0,511.0,683.26,519.45
2016,10,25,14,30,391.0,238.0,2.8,26.0,469.0,621.87,475.91
2016,10,25,14,45,542.5,177.0,2.75,26.0,474.5,689.92,529.66
2016,10,25,15,0,694.0,116.0,2.7,26.0,480.0,740.58,567.53
2016,10,25,15,15,470.0,151.0,2.45,25.5,388.0,576.36,448.2
2016,10,25,15,30,246.0,186.0,2.2,25.0,296.0,418.32,327.77
2016,10,25,15,45,233.5,167.0,1.95,25.0,261.5,380.29,299.75
2016,10,25,16,0,221.0,148.0,1.7,25.0,227.0,342.32,270.64
2016,10,25,16,15,206.5,126.0,1.5,24.0,190.5,299.3,238.02
2016,10,25,16,30,192.0,104.0,1.3,23.0,154.0,256.7,204.61
2016,10,25,16,45,167.5,82.0,1.15,22.5,118.5,208.88,165.38
2016,10,25,17,0,143.0,60.0,1.0,22.0,83.0,162.6,126.21
2016,10,25,17,15,87.5,40.0,1.0,21.5,52.5,106.38,77.33
2016,10,25,17,30,32.0,20.0,1.0,21.0,22.0,40.49,0.71
2016,10,25,17,45,16.0,10.0,1.05,21.0,11.0,15.46,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,69.5,10.0,1.25,15.5,14.0,9.53,0.0
2016,10,26,7,0,139.0,20.0,1.3,16.0,28.0,15.85,0.0
2016,10,26,7,15,266.5,34.0,1.5,16.5,69.0,27.35,17.15
2016,10,26,7,30,394.0,48.0,1.7,17.0,110.0,37.63,27.1
2016,10,26,7,45,475.0,56.5,1.95,18.0,159.5,61.53,35.08
2016,10,26,8,0,556.0,65.0,2.2,19.0,209.0,109.04,62.52
2016,10,26,8,15,606.0,71.5,2.5,20.0,259.5,159.59,100.6
2016,10,26,8,30,656.0,78.0,2.8,21.0,310.0,215.8,147.11
2016,10,26,8,45,690.5,82.5,3.1,22.0,358.5,271.15,194.85
2016,10,26,9,0,725.0,87.0,3.4,23.0,407.0,329.64,244.92
2016,10,26,9,15,749.0,90.5,3.3,23.5,451.0,387.22,293.65
2016,10,26,9,30,773.0,94.0,3.2,24.0,495.0,444.39,340.64
2016,10,26,9,45,788.5,97.0,3.15,25.0,533.5,497.77,382.64
2016,10,26,10,0,804.0,100.0,3.1,26.0,572.0,550.92,422.87
2016,10,26,10,15,816.5,102.5,3.0,26.0,604.5,601.25,461.2
2016,10,26,10,30,829.0,105.0,2.9,26.0,637.0,650.52,497.67
2016,10,26,10,45,836.0,107.0,2.8,26.5,661.5,694.14,528.12
2016,10,26,11,0,843.0,109.0,2.7,27.0,686.0,735.73,555.4
2016,10,26,11,15,848.5,110.0,2.65,27.0,702.5,772.86,579.91
2016,10,26,11,30,854.0,111.0,2.6,27.0,719.0,807.43,602.5
2016,10,26,11,45,865.5,107.0,2.55,27.5,729.5,833.63,618.06
2016,10,26,12,0,877.0,103.0,2.5,28.0,740.0,861.82,634.91
2016,10,26,12,15,877.0,103.0,2.45,28.0,740.0,881.44,647.23
2016,10,26,12,30,877.0,103.0,2.4,28.0,740.0,897.63,657.42
2016,10,26,12,45,874.5,102.5,2.4,28.5,731.5,907.54,662.7
2016,10,26,13,0,872.0,102.0,2.4,29.0,723.0,913.85,665.8
2016,10,26,13,15,867.0,101.0,2.4,29.0,706.0,913.71,666.2
2016,10,26,13,30,862.0,100.0,2.4,29.0,689.0,909.98,664.47
2016,10,26,13,45,853.5,98.5,2.4,29.0,664.5,898.95,658.12
2016,10,26,14,0,845.0,97.0,2.4,29.0,640.0,892.17,654.78
2016,10,26,14,15,833.5,95.0,2.35,29.0,608.0,871.13,641.68
2016,10,26,14,30,822.0,93.0,2.3,29.0,576.0,846.96,626.68
2016,10,26,14,45,795.5,94.0,2.3,29.0,535.5,810.6,603.86
2016,10,26,15,0,769.0,95.0,2.3,29.0,495.0,772.12,579.47
2016,10,26,15,15,745.5,91.5,2.25,28.5,451.0,729.02,552.36
2016,10,26,15,30,722.0,88.0,2.2,28.0,407.0,688.5,526.59
2016,10,26,15,45,690.0,83.0,2.2,28.0,359.0,634.87,490.05
2016,10,26,16,0,658.0,78.0,2.2,28.0,311.0,581.11,452.29
2016,10,26,16,15,608.5,71.5,1.9,27.5,260.5,514.17,402.0
2016,10,26,16,30,559.0,65.0,1.6,27.0,210.0,449.43,351.63
2016,10,26,16,45,486.0,56.0,1.35,26.5,161.0,370.97,288.98
2016,10,26,17,0,413.0,47.0,1.1,26.0,112.0,298.01,228.29
2016,10,26,17,15,285.5,33.5,1.1,25.0,70.0,201.13,146.04
2016,10,26,17,30,158.0,20.0,1.1,24.0,28.0,104.99,0.0
2016,10,26,17,45,79.0,10.0,1.1,23.5,14.0,38.69,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,47.5,10.0,1.45,17.5,12.0,9.53,0.0
2016,10,27,7,0,95.0,20.0,1.6,18.0,24.0,15.87,0.0
2016,10,27,7,15,213.5,36.0,1.75,18.5,64.0,28.11,17.45
2016,10,27,7,30,332.0,52.0,1.9,19.0,104.0,39.85,28.71
2016,10,27,7,45,418.0,62.5,2.05,19.5,153.0,64.76,39.0
2016,10,27,8,0,504.0,73.0,2.2,20.0,202.0,110.85,65.95
2016,10,27,8,15,556.5,80.5,2.05,21.0,252.0,159.41,102.05
2016,10,27,8,30,609.0,88.0,1.9,22.0,302.0,214.05,146.41
2016,10,27,8,45,649.5,92.0,1.8,23.0,350.5,267.82,191.63
2016,10,27,9,0,690.0,96.0,1.7,24.0,399.0,325.49,239.54
2016,10,27,9,15,716.0,100.5,1.5,24.5,443.5,381.49,285.51
2016,10,27,9,30,742.0,105.0,1.3,25.0,488.0,439.08,330.9
2016,10,27,9,45,762.0,107.5,1.15,25.5,527.0,493.67,372.39
2016,10,27,10,0,782.0,110.0,1.0,26.0,566.0,547.5,411.5
2016,10,27,10,15,795.5,112.5,1.05,26.5,598.5,597.42,447.7
2016,10,27,10,30,809.0,115.0,1.1,27.0,631.0,646.41,482.22
2016,10,27,10,45,818.5,117.0,1.2,27.5,656.5,690.95,513.26
2016,10,27,11,0,828.0,119.0,1.3,28.0,682.0,733.71,542.1
2016,10,27,11,15,834.0,120.0,1.4,28.0,699.0,770.75,566.85
2016,10,27,11,30,840.0,121.0,1.5,28.0,716.0,805.31,589.95
2016,10,27,11,45,862.0,112.0,1.65,28.5,728.5,839.56,612.14
2016,10,27,12,0,884.0,103.0,1.8,29.0,741.0,865.88,629.09
2016,10,27,12,15,505.0,227.5,1.85,29.0,592.5,696.01,513.06
2016,10,27,12,30,126.0,352.0,1.9,29.0,444.0,483.5,357.02
2016,10,27,12,45,129.5,345.5,1.95,29.0,439.0,484.23,359.34
2016,10,27,13,0,133.0,339.0,2.0,29.0,434.0,484.41,360.05
2016,10,27,13,15,133.0,331.0,2.0,29.0,424.0,479.13,356.71
2016,10,27,13,30,133.0,323.0,2.0,29.0,414.0,473.23,353.02
2016,10,27,13,45,495.0,209.0,2.05,29.5,528.0,702.95,524.25
2016,10,27,14,0,857.0,95.0,2.1,30.0,642.0,890.98,650.82
2016,10,27,14,15,845.5,93.5,2.1,29.5,610.0,878.03,642.99
2016,10,27,14,30,834.0,92.0,2.1,29.0,578.0,854.31,630.02
2016,10,27,14,45,813.0,91.0,2.15,29.0,538.0,820.09,609.22
2016,10,27,15,0,792.0,90.0,2.2,29.0,498.0,783.51,586.66
2016,10,27,15,15,768.5,86.5,2.2,28.5,454.0,739.89,559.66
2016,10,27,15,30,745.0,83.0,2.2,28.0,410.0,694.67,531.0
2016,10,27,15,45,712.0,78.5,2.25,28.0,361.0,643.92,496.87
2016,10,27,16,0,679.0,74.0,2.3,28.0,312.0,589.41,458.99
2016,10,27,16,15,630.5,68.0,2.05,27.0,261.5,523.09,410.11
2016,10,27,16,30,582.0,62.0,1.8,26.0,211.0,458.86,360.76
2016,10,27,16,45,508.0,53.0,1.55,25.5,161.0,379.04,296.6
2016,10,27,17,0,434.0,44.0,1.3,25.0,111.0,304.91,234.45
2016,10,27,17,15,303.5,31.5,1.25,24.0,69.0,207.1,149.82
2016,10,27,17,30,173.0,19.0,1.2,23.0,27.0,109.15,0.0
2016,10,27,17,45,86.5,9.5,1.2,22.5,13.5,40.85,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,9.0,0.9,15.5,13.5,8.58,0.0
2016,10,28,7,0,192.0,18.0,0.9,16.0,27.0,14.77,0.0
2016,10,28,7,15,328.0,30.5,1.0,16.5,70.0,24.35,14.39
2016,10,28,7,30,464.0,43.0,1.1,17.0,113.0,33.4,23.38
2016,10,28,7,45,546.0,50.5,1.25,18.0,165.0,57.83,30.87
2016,10,28,8,0,628.0,58.0,1.4,19.0,217.0,108.68,59.37
2016,10,28,8,15,676.0,63.5,1.5,20.0,269.0,162.17,99.45
2016,10,28,8,30,724.0,69.0,1.6,21.0,321.0,223.03,149.69
2016,10,28,8,45,758.5,72.5,1.75,22.0,371.0,280.87,199.39
2016,10,28,9,0,793.0,76.0,1.9,23.0,421.0,341.74,251.18
2016,10,28,9,15,815.5,79.0,2.0,23.5,466.0,400.08,300.56
2016,10,28,9,30,838.0,82.0,2.1,24.0,511.0,459.4,349.22
2016,10,28,9,45,855.0,84.0,2.25,24.5,551.0,515.62,394.26
2016,10,28,10,0,872.0,86.0,2.4,25.0,591.0,570.92,437.26
2016,10,28,10,15,883.0,87.5,2.45,25.5,623.5,621.66,475.32
2016,10,28,10,30,894.0,89.0,2.5,26.0,656.0,670.97,511.22
2016,10,28,10,45,625.0,192.0,2.55,26.5,596.0,633.8,480.38
2016,10,28,11,0,356.0,295.0,2.6,27.0,536.0,560.15,422.63
2016,10,28,11,15,223.5,314.0,2.6,27.0,466.5,487.2,368.12
2016,10,28,11,30,91.0,333.0,2.6,27.0,397.0,403.43,304.1
2016,10,28,11,45,510.0,211.5,2.6,27.5,578.0,653.01,493.98
2016,10,28,12,0,929.0,90.0,2.6,28.0,759.0,887.82,654.88
2016,10,28,12,15,676.0,195.0,2.6,28.0,681.5,813.03,602.65
2016,10,28,12,30,423.0,300.0,2.6,28.0,604.0,700.48,520.32
2016,10,28,12,45,672.5,195.0,2.6,28.0,671.5,835.73,619.81
2016,10,28,13,0,922.0,90.0,2.6,28.0,739.0,941.46,689.31
2016,10,28,13,15,916.5,89.0,2.6,28.0,721.5,940.96,688.58
2016,10,28,13,30,911.0,88.0,2.6,28.0,704.0,936.66,686.5
2016,10,28,13,45,663.5,172.0,2.6,28.5,611.5,819.05,607.72
2016,10,28,14,0,416.0,256.0,2.6,29.0,519.0,668.63,500.19
2016,10,28,14,15,643.0,169.5,2.55,28.5,553.0,788.53,590.87
2016,10,28,14,30,870.0,83.0,2.5,28.0,587.0,865.4,644.25
2016,10,28,14,45,852.5,81.0,2.5,28.0,547.0,839.63,627.67
2016,10,28,15,0,835.0,79.0,2.5,28.0,507.0,803.92,605.12
2016,10,28,15,15,812.5,76.0,2.45,28.0,462.0,760.64,576.82
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,715.61,546.92
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,660.81,509.71
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,605.69,471.27
2016,10,28,16,15,675.5,61.0,2.1,27.0,266.0,538.63,422.23
2016,10,28,16,30,627.0,56.0,1.8,26.0,214.0,477.87,375.11
2016,10,28,16,45,549.0,48.5,1.5,25.5,163.0,395.88,309.01
2016,10,28,17,0,471.0,41.0,1.2,25.0,112.0,319.93,245.09
2016,10,28,17,15,333.0,29.0,1.15,24.0,69.0,217.79,155.84
2016,10,28,17,30,195.0,17.0,1.1,23.0,26.0,115.23,0.0
2016,10,28,17,45,97.5,8.5,1.1,22.5,13.0,8.1,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,9.0,1.5,15.5,12.5,8.58,0.0
2016,10,29,7,0,150.0,18.0,1.6,16.0,25.0,14.32,0.0
2016,10,29,7,15,290.5,31.0,1.85,17.0,66.5,24.97,14.64
2016,10,29,7,30,431.0,44.0,2.1,18.0,108.0,34.47,24.12
2016,10,29,7,45,518.5,51.5,2.4,19.0,159.0,57.34,31.17
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,106.88,58.69
2016,10,29,8,15,655.0,64.5,2.75,20.5,261.5,159.07,97.84
2016,10,29,8,30,704.0,70.0,2.8,21.0,313.0,216.69,145.8
2016,10,29,8,45,743.0,72.5,2.9,22.0,362.5,275.63,196.5
2016,10,29,9,0,782.0,75.0,3.0,23.0,412.0,336.02,248.16
2016,10,29,9,15,804.0,78.0,3.05,23.5,457.0,393.43,297.26
2016,10,29,9,30,826.0,81.0,3.1,24.0,502.0,451.79,345.66
2016,10,29,9,45,842.5,83.0,3.15,24.5,541.0,507.02,390.24
