Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,0,859.0,85.0,3.2,25.0,580.0,561.31,432.7
2016,10,29,10,15,870.0,87.0,3.2,25.5,612.0,611.84,470.95
2016,10,29,10,30,881.0,89.0,3.2,26.0,644.0,660.99,507.03
2016,10,29,10,45,888.0,90.5,3.25,26.5,669.0,705.25,538.82
2016,10,29,11,0,895.0,92.0,3.3,27.0,694.0,747.31,566.72
2016,10,29,11,15,900.0,92.5,3.3,27.0,710.5,784.38,591.68
2016,10,29,11,30,905.0,93.0,3.3,27.0,727.0,818.7,614.63
2016,10,29,11,45,909.0,92.5,3.35,27.5,736.0,848.19,633.24
2016,10,29,12,0,913.0,92.0,3.4,28.0,745.0,874.51,649.68
2016,10,29,12,15,912.5,92.0,3.4,28.0,744.5,894.21,662.7
2016,10,29,12,30,912.0,92.0,3.4,28.0,744.0,910.35,673.46
2016,10,29,12,45,910.0,91.5,3.45,28.5,735.0,920.95,679.63
2016,10,29,13,0,908.0,91.0,3.5,29.0,726.0,927.85,683.5
2016,10,29,13,15,902.5,90.0,3.5,29.0,709.0,927.29,683.64
2016,10,29,13,30,897.0,89.0,3.5,29.0,692.0,922.99,681.51
2016,10,29,13,45,889.5,87.5,3.55,29.0,666.5,912.65,675.82
2016,10,29,14,0,882.0,86.0,3.6,29.0,641.0,898.74,667.89
2016,10,29,14,15,870.5,84.5,3.6,29.0,608.5,877.86,655.07
2016,10,29,14,30,859.0,83.0,3.6,29.0,576.0,853.81,640.18
2016,10,29,14,45,832.5,84.0,3.6,29.0,535.5,824.36,621.57
2016,10,29,15,0,806.0,85.0,3.6,29.0,495.0,785.39,596.25
2016,10,29,15,15,782.5,81.5,3.55,28.5,450.0,741.55,568.14
2016,10,29,15,30,759.0,78.0,3.5,28.0,405.0,696.09,538.36
2016,10,29,15,45,724.5,74.0,3.45,28.0,356.5,640.68,499.57
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,589.12,462.71
2016,10,29,16,15,639.5,64.5,3.0,27.0,257.0,522.0,412.23
2016,10,29,16,30,589.0,59.0,2.6,26.0,206.0,457.14,361.41
2016,10,29,16,45,508.5,51.0,2.25,25.5,156.0,374.96,294.47
2016,10,29,17,0,428.0,43.0,1.9,25.0,106.0,298.98,230.01
2016,10,29,17,15,288.5,30.0,1.75,24.0,64.5,197.48,139.91
2016,10,29,17,30,149.0,17.0,1.6,23.0,23.0,77.97,0.0
2016,10,29,17,45,74.5,8.5,1.5,22.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,40.0,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,80.0,17.0,1.5,18.0,21.0,16.2,0.0
2016,10,30,7,15,209.0,33.5,1.75,18.5,60.0,26.25,15.34
2016,10,30,7,30,338.0,50.0,2.0,19.0,99.0,38.5,27.42
2016,10,30,7,45,428.5,59.5,2.3,20.0,148.0,61.4,36.5
2016,10,30,8,0,519.0,69.0,2.6,21.0,197.0,107.25,62.34
2016,10,30,8,15,573.0,76.5,2.6,21.5,247.5,156.63,98.91
2016,10,30,8,30,627.0,84.0,2.6,22.0,298.0,212.22,144.34
2016,10,30,8,45,672.5,86.5,2.6,23.0,347.5,266.66,190.38
2016,10,30,9,0,718.0,89.0,2.6,24.0,397.0,325.49,239.82
2016,10,30,9,15,743.5,93.0,2.5,24.5,441.5,382.0,287.24
2016,10,30,9,30,769.0,97.0,2.4,25.0,486.0,441.0,335.07
2016,10,30,9,45,789.5,99.0,2.3,25.5,525.0,495.35,377.9
2016,10,30,10,0,810.0,101.0,2.2,26.0,564.0,549.95,419.36
2016,10,30,10,15,823.0,103.0,2.1,26.5,596.5,600.04,456.08
2016,10,30,10,30,836.0,105.0,2.0,27.0,629.0,649.07,490.74
2016,10,30,10,45,847.5,105.5,1.95,27.5,654.5,694.21,521.86
2016,10,30,11,0,859.0,106.0,1.9,28.0,680.0,737.6,550.17
2016,10,30,11,15,865.0,107.0,1.9,28.0,697.5,775.39,574.84
2016,10,30,11,30,871.0,108.0,1.9,28.0,715.0,805.97,594.55
2016,10,30,11,45,885.0,103.0,1.9,28.5,726.0,837.97,613.99
2016,10,30,12,0,899.0,98.0,1.9,29.0,737.0,867.3,631.51
2016,10,30,12,15,899.5,98.0,1.95,29.0,737.0,887.6,644.88
2016,10,30,12,30,900.0,98.0,2.0,29.0,737.0,904.43,656.2
2016,10,30,12,45,901.0,96.0,2.1,29.5,729.0,915.92,663.39
2016,10,30,13,0,902.0,94.0,2.2,30.0,721.0,923.76,668.38
2016,10,30,13,15,897.5,93.0,2.25,30.0,704.5,924.11,669.56
2016,10,30,13,30,893.0,92.0,2.3,30.0,688.0,920.76,668.57
2016,10,30,13,45,887.5,89.5,2.35,30.0,663.5,911.1,663.64
2016,10,30,14,0,882.0,87.0,2.4,30.0,639.0,897.86,656.53
2016,10,30,14,15,871.0,85.5,2.45,30.0,607.0,877.47,644.81
2016,10,30,14,30,860.0,84.0,2.5,30.0,575.0,853.9,631.03
2016,10,30,14,45,846.5,81.0,2.55,30.0,536.5,830.59,617.4
2016,10,30,15,0,833.0,78.0,2.6,30.0,498.0,797.2,596.8
2016,10,30,15,15,811.0,75.0,2.6,29.5,453.5,754.52,570.42
2016,10,30,15,30,789.0,72.0,2.6,29.0,409.0,710.08,542.27
2016,10,30,15,45,759.0,67.5,2.6,29.0,360.5,656.5,505.8
2016,10,30,16,0,729.0,63.0,2.6,29.0,312.0,602.41,467.97
2016,10,30,16,15,681.5,58.0,2.25,28.0,260.5,536.15,419.25
2016,10,30,16,30,634.0,53.0,1.9,27.0,209.0,475.85,372.2
2016,10,30,16,45,558.0,45.5,1.6,26.5,158.5,395.14,306.99
2016,10,30,17,0,482.0,38.0,1.3,26.0,108.0,320.38,243.73
2016,10,30,17,15,339.0,26.5,1.25,25.0,65.5,216.8,150.49
2016,10,30,17,30,196.0,15.0,1.2,24.0,23.0,95.21,0.0
2016,10,30,17,45,98.0,7.5,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,98.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,196.0,15.0,1.1,15.0,23.0,14.3,0.0
2016,10,31,7,15,342.5,27.0,1.35,16.0,66.0,21.47,11.47
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,30.24,20.51
2016,10,31,7,45,573.0,46.0,1.9,18.0,161.0,53.15,27.28
2016,10,31,8,0,657.0,53.0,2.2,19.0,213.0,107.41,57.49
2016,10,31,8,15,704.5,58.0,2.25,19.5,265.0,161.43,97.88
2016,10,31,8,30,752.0,63.0,2.3,20.0,317.0,220.67,147.39
2016,10,31,8,45,785.5,66.0,2.4,21.0,367.0,279.03,198.14
2016,10,31,9,0,819.0,69.0,2.5,22.0,417.0,340.22,250.9
2016,10,31,9,15,839.5,72.0,2.6,22.5,462.0,398.86,301.29
2016,10,31,9,30,860.0,75.0,2.7,23.0,507.0,458.63,351.06
2016,10,31,9,45,874.5,77.0,2.8,23.5,545.5,513.89,395.95
2016,10,31,10,0,889.0,79.0,2.9,24.0,584.0,568.56,438.94
2016,10,31,10,15,898.5,80.5,2.9,24.5,616.0,618.88,477.11
2016,10,31,10,30,908.0,82.0,2.9,25.0,648.0,667.6,512.92
2016,10,31,10,45,914.0,83.5,2.95,25.5,672.0,712.1,544.89
2016,10,31,11,0,920.0,85.0,3.0,26.0,696.0,754.23,572.67
2016,10,31,11,15,923.5,85.5,3.05,26.5,712.0,790.86,596.34
2016,10,31,11,30,927.0,86.0,3.1,27.0,728.0,824.56,617.85
2016,10,31,11,45,925.0,88.0,3.15,27.5,735.0,852.34,635.22
2016,10,31,12,0,923.0,90.0,3.2,28.0,742.0,876.64,650.24
2016,10,31,12,15,921.5,90.0,3.2,28.0,741.0,895.6,662.72
2016,10,31,12,30,920.0,90.0,3.2,28.0,740.0,910.94,672.92
2016,10,31,12,45,915.5,90.0,3.25,28.5,730.5,919.93,678.02
2016,10,31,13,0,911.0,90.0,3.3,29.0,721.0,925.17,680.81
2016,10,31,13,15,904.5,89.0,3.3,29.0,703.0,923.71,680.36
2016,10,31,13,30,898.0,88.0,3.3,29.0,685.0,918.51,677.65
2016,10,31,13,45,888.0,87.5,3.35,29.0,658.5,907.12,671.29
2016,10,31,14,0,878.0,87.0,3.4,29.0,632.0,892.23,662.74
2016,10,31,14,15,865.0,85.0,3.4,29.0,599.0,869.57,648.73
2016,10,31,14,30,852.0,83.0,3.4,29.0,566.0,843.8,632.67
2016,10,31,14,45,833.0,81.0,3.4,29.0,526.5,817.25,616.07
2016,10,31,15,0,814.0,79.0,3.4,29.0,487.0,780.95,592.6
2016,10,31,15,15,790.0,76.0,3.3,28.5,442.0,737.27,564.38
2016,10,31,15,30,766.0,73.0,3.2,28.0,397.0,692.02,534.54
2016,10,31,15,45,730.0,69.5,3.15,28.0,348.0,636.14,495.46
2016,10,31,16,0,694.0,66.0,3.1,28.0,299.0,580.23,455.37
2016,10,31,16,15,643.0,60.5,2.7,27.0,248.5,516.62,407.4
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,451.7,356.33
2016,10,31,16,45,508.5,47.0,1.9,25.5,148.5,368.22,288.15
2016,10,31,17,0,425.0,39.0,1.5,25.0,99.0,291.44,222.82
2016,10,31,17,15,284.0,27.0,1.45,24.0,59.5,191.44,131.11
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,73.1,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.0,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,80.0,15.0,2.3,20.0,18.0,14.3,0.0
2016,11,1,7,15,214.0,30.0,2.6,20.5,55.5,23.51,12.46
2016,11,1,7,30,348.0,45.0,2.9,21.0,93.0,35.92,24.87
2016,11,1,7,45,439.0,53.5,3.2,21.5,141.5,55.38,31.58
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,100.76,56.52
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,149.57,92.42
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,204.45,137.34
2016,11,1,8,45,680.0,78.0,4.0,24.0,337.5,258.92,183.77
2016,11,1,9,0,723.0,81.0,4.2,25.0,386.0,319.01,234.74
2016,11,1,9,15,385.5,143.5,4.2,25.5,308.0,287.56,219.03
2016,11,1,9,30,48.0,206.0,4.2,26.0,230.0,214.17,164.87
2016,11,1,9,45,133.0,231.5,4.25,26.5,305.0,287.19,221.37
2016,11,1,10,0,218.0,257.0,4.3,27.0,380.0,366.8,282.18
2016,11,1,10,15,528.5,175.5,4.3,27.5,496.5,492.85,379.97
2016,11,1,10,30,839.0,94.0,4.3,28.0,613.0,636.4,488.88
2016,11,1,10,45,847.5,95.0,4.3,28.5,637.5,677.27,518.05
2016,11,1,11,0,856.0,96.0,4.3,29.0,662.0,718.17,545.97
2016,11,1,11,15,861.5,97.0,4.3,29.0,678.5,754.64,570.91
2016,11,1,11,30,867.0,98.0,4.3,29.0,695.0,788.54,593.95
2016,11,1,11,45,485.0,217.0,4.3,29.5,552.0,634.57,479.92
2016,11,1,12,0,103.0,336.0,4.3,30.0,409.0,426.01,319.26
2016,11,1,12,15,129.5,340.0,4.3,30.0,431.0,468.35,351.51
2016,11,1,12,30,156.0,344.0,4.3,30.0,453.0,501.05,375.88
2016,11,1,12,45,238.5,328.5,4.3,30.0,493.5,561.9,422.26
2016,11,1,13,0,321.0,313.0,4.3,30.0,534.0,636.16,477.32
2016,11,1,13,15,596.0,201.0,4.3,30.0,599.0,781.13,586.86
2016,11,1,13,30,871.0,89.0,4.3,30.0,664.0,893.3,664.59
2016,11,1,13,45,477.0,185.5,4.3,30.5,498.5,654.76,495.64
2016,11,1,14,0,83.0,282.0,4.3,31.0,333.0,372.58,280.66
2016,11,1,14,15,75.0,264.5,4.25,30.5,308.5,347.11,263.42
2016,11,1,14,30,67.0,247.0,4.2,30.0,284.0,321.52,245.15
2016,11,1,14,45,126.0,234.0,4.2,30.0,298.5,371.09,284.94
2016,11,1,15,0,185.0,221.0,4.2,30.0,313.0,404.3,312.12
2016,11,1,15,15,102.5,189.0,4.1,29.5,239.0,285.53,221.23
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,173.21,132.78
2016,11,1,15,45,345.0,112.0,3.95,29.0,227.5,404.31,320.28
2016,11,1,16,0,670.0,67.0,3.9,29.0,290.0,567.27,447.0
2016,11,1,16,15,618.5,61.5,3.45,28.5,240.5,500.78,394.67
2016,11,1,16,30,567.0,56.0,3.0,28.0,191.0,436.72,343.43
2016,11,1,16,45,478.0,48.0,2.65,27.5,142.5,351.47,274.03
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,273.37,207.91
2016,11,1,17,15,248.0,27.0,2.2,26.5,56.0,173.49,115.26
2016,11,1,17,30,107.0,14.0,2.1,26.0,18.0,57.17,0.0
2016,11,1,17,45,53.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,12.39,0.0
2016,11,2,7,15,119.5,33.0,2.7,21.5,48.5,26.96,14.62
2016,11,2,7,30,221.0,53.0,2.9,22.0,83.0,41.06,29.01
2016,11,2,7,45,315.0,65.5,3.15,22.5,129.5,60.49,38.16
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,102.24,62.35
2016,11,2,8,15,468.5,87.5,3.55,23.0,224.0,147.46,95.38
2016,11,2,8,30,528.0,97.0,3.7,23.0,272.0,201.09,138.61
2016,11,2,8,45,287.0,132.5,3.85,23.5,230.0,199.69,148.31
2016,11,2,9,0,46.0,168.0,4.0,24.0,188.0,169.92,131.34
2016,11,2,9,15,23.5,163.0,4.05,24.5,173.5,159.97,123.51
2016,11,2,9,30,1.0,158.0,4.1,25.0,159.0,147.4,113.2
2016,11,2,9,45,115.5,205.5,4.15,26.0,271.0,253.89,196.26
2016,11,2,10,0,230.0,253.0,4.2,27.0,383.0,369.19,284.16
2016,11,2,10,15,149.0,263.5,4.15,27.0,350.0,345.23,265.11
2016,11,2,10,30,68.0,274.0,4.1,27.0,317.0,308.15,235.71
2016,11,2,10,45,144.5,293.0,4.05,27.5,387.0,389.47,297.7
2016,11,2,11,0,221.0,312.0,4.0,28.0,457.0,471.49,358.77
2016,11,2,11,15,229.5,319.5,3.9,28.0,473.5,496.15,376.5
2016,11,2,11,30,238.0,327.0,3.8,28.0,490.0,520.72,394.24
2016,11,2,11,45,252.5,329.0,3.75,28.5,503.5,544.11,410.53
2016,11,2,12,0,267.0,331.0,3.7,29.0,517.0,577.74,433.82
2016,11,2,12,15,226.5,336.0,3.6,29.0,494.0,546.69,410.51
2016,11,2,12,30,186.0,341.0,3.5,29.0,471.0,523.76,393.05
2016,11,2,12,45,126.5,326.0,3.4,29.0,414.0,460.03,345.68
2016,11,2,13,0,67.0,311.0,3.3,29.0,357.0,381.51,287.0
2016,11,2,13,15,428.0,216.5,3.15,28.5,498.5,641.65,486.93
2016,11,2,13,30,789.0,122.0,3.0,28.0,640.0,863.21,643.83
2016,11,2,13,45,394.5,112.0,2.95,28.0,371.0,501.73,387.13
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,95.45,69.77
2016,11,2,14,15,118.5,177.0,2.8,28.0,243.5,296.76,230.19
2016,11,2,14,30,237.0,252.0,2.7,28.0,385.0,487.29,374.13
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.0,605.77,464.76
2016,11,2,15,0,634.0,128.0,2.6,28.0,441.0,692.93,530.81
2016,11,2,15,15,603.5,122.5,2.45,27.5,398.5,646.07,498.37
2016,11,2,15,30,573.0,117.0,2.3,27.0,356.0,598.47,465.04
2016,11,2,15,45,517.5,112.5,2.2,27.0,308.5,529.54,414.32
2016,11,2,16,0,462.0,108.0,2.1,27.0,261.0,468.24,367.97
2016,11,2,16,15,402.0,97.0,1.9,26.5,214.0,398.92,314.68
2016,11,2,16,30,342.0,86.0,1.7,26.0,167.0,333.56,262.74
2016,11,2,16,45,250.0,71.0,1.55,25.5,122.0,240.52,187.73
2016,11,2,17,0,158.0,56.0,1.4,25.0,77.0,167.46,126.67
2016,11,2,17,15,79.0,33.5,1.5,24.5,44.0,95.05,60.05
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,6.67,0.0
2016,11,3,7,15,2.5,26.0,1.2,21.0,26.5,23.66,11.76
2016,11,3,7,30,5.0,45.0,1.4,21.0,46.0,40.15,28.34
2016,11,3,7,45,20.5,66.5,1.6,21.5,71.5,58.17,41.88
2016,11,3,8,0,36.0,88.0,1.8,22.0,97.0,80.62,59.59
2016,11,3,8,15,47.0,109.0,1.85,22.0,123.5,104.28,78.54
2016,11,3,8,30,58.0,130.0,1.9,22.0,150.0,129.53,98.85
2016,11,3,8,45,29.0,130.5,1.95,22.5,140.5,127.56,98.2
2016,11,3,9,0,0.0,131.0,2.0,23.0,131.0,121.06,93.38
2016,11,3,9,15,13.0,160.0,2.0,23.0,166.5,153.18,118.7
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,187.09,145.19
2016,11,3,9,45,42.5,214.5,2.0,23.0,237.5,223.58,173.53
2016,11,3,10,0,59.0,240.0,2.0,23.0,273.0,260.53,201.99
2016,11,3,10,15,87.5,262.5,1.9,23.0,315.0,303.53,234.89
2016,11,3,10,30,116.0,285.0,1.8,23.0,357.0,349.37,269.55
2016,11,3,10,45,71.0,270.0,1.75,23.5,315.0,310.64,238.7
2016,11,3,11,0,26.0,255.0,1.7,24.0,273.0,261.22,199.75
2016,11,3,11,15,31.5,269.5,1.6,24.0,291.0,288.87,220.7
2016,11,3,11,30,37.0,284.0,1.5,24.0,309.0,310.6,236.73
2016,11,3,11,45,21.0,239.5,1.45,24.5,254.0,246.04,187.15
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,189.59,143.46
2016,11,3,12,15,2.5,167.0,1.3,25.0,169.0,160.3,120.96
2016,11,3,12,30,0.0,139.0,1.2,25.0,139.0,131.0,98.21
2016,11,3,12,45,37.5,226.0,1.2,25.0,252.0,260.36,198.85
2016,11,3,13,0,75.0,313.0,1.2,25.0,365.0,391.02,296.02
2016,11,3,13,15,37.5,172.0,1.25,25.0,198.0,205.45,156.7
2016,11,3,13,30,0.0,31.0,1.3,25.0,31.0,28.84,17.59
2016,11,3,13,45,0.0,48.0,1.4,25.0,48.0,44.68,30.46
2016,11,3,14,0,0.0,65.0,1.5,25.0,65.0,60.53,43.24
2016,11,3,14,15,0.0,38.0,1.55,25.0,38.0,35.34,23.03
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.21,2.68
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,12.53,4.6
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,14.85,6.52
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,20.88,11.54
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,26.92,16.59
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,23.66,13.95
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,20.4,11.28
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,16.68,8.23
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,12.97,5.12
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,9.26,1.97
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,5.55,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,3.24,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.95,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.86,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,12.51,3.37
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,22.27,13.38
2016,11,4,7,45,0.0,38.0,3.4,18.0,38.0,35.3,23.85
2016,11,4,8,0,0.0,52.0,3.5,18.0,52.0,48.22,34.98
2016,11,4,8,15,0.0,66.0,3.55,18.0,66.0,61.05,45.9
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,73.99,56.73
2016,11,4,8,45,0.0,69.5,3.7,18.5,69.5,64.66,48.73
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,54.86,40.35
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,106.33,82.75
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,158.4,124.94
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,185.93,146.53
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,214.67,168.93
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.5,190.41,149.19
2016,11,4,10,30,2.0,174.0,3.7,20.0,176.0,164.75,128.29
2016,11,4,10,45,2.0,175.5,3.65,20.5,177.5,166.52,129.29
2016,11,4,11,0,2.0,177.0,3.6,21.0,179.0,168.28,130.25
2016,11,4,11,15,1.0,98.0,3.55,21.0,99.0,92.19,69.33
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,17.67,8.82
2016,11,4,11,45,4.0,116.5,3.5,21.5,119.5,112.31,85.48
2016,11,4,12,0,8.0,214.0,3.5,22.0,220.0,210.93,163.11
2016,11,4,12,15,4.0,177.5,3.45,22.0,180.5,171.91,132.2
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,132.96,101.35
2016,11,4,12,45,0.0,151.0,3.35,22.0,151.0,142.88,109.3
2016,11,4,13,0,0.0,161.0,3.3,22.0,161.0,152.96,117.32
2016,11,4,13,15,17.5,213.0,3.25,22.0,224.5,221.45,171.94
2016,11,4,13,30,35.0,265.0,3.2,22.0,288.0,306.19,238.1
2016,11,4,13,45,17.5,140.0,3.2,22.0,151.5,155.08,119.94
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,13.94,5.77
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,62.85,45.81
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,113.67,87.04
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,112.56,86.3
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,111.6,85.76
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,166.85,131.75
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,218.04,174.04
2016,11,4,15,45,41.5,146.0,2.85,21.0,161.5,190.2,151.68
2016,11,4,16,0,34.0,126.0,2.8,21.0,137.0,162.72,129.46
2016,11,4,16,15,24.5,105.0,2.6,20.5,112.0,132.98,105.16
2016,11,4,16,30,15.0,84.0,2.4,20.0,87.0,96.52,74.84
2016,11,4,16,45,7.5,62.0,2.25,20.0,63.5,68.73,51.2
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,40.79,27.33
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,21.84,8.88
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.77,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,17.0,3.0,2.77,0.0
2016,11,5,7,30,0.0,6.0,3.3,17.0,6.0,5.55,0.0
2016,11,5,7,45,0.0,10.0,3.4,17.0,10.0,9.26,2.12
2016,11,5,8,0,0.0,14.0,3.5,17.0,14.0,12.97,5.34
2016,11,5,8,15,0.0,18.5,3.45,17.0,18.5,17.15,8.94
2016,11,5,8,30,0.0,23.0,3.4,17.0,23.0,21.33,12.5
2016,11,5,8,45,0.0,27.0,3.4,17.5,27.0,25.05,15.6
2016,11,5,9,0,0.0,31.0,3.4,18.0,31.0,28.78,18.65
2016,11,5,9,15,37.5,122.0,3.3,18.5,140.0,128.36,100.69
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,232.39,184.09
2016,11,5,9,45,80.5,229.0,3.15,19.5,271.0,255.82,202.08
2016,11,5,10,0,86.0,245.0,3.1,20.0,293.0,279.81,220.45
2016,11,5,10,15,45.0,215.0,3.0,20.0,240.5,232.28,182.5
2016,11,5,10,30,4.0,185.0,2.9,20.0,188.0,176.56,137.54
2016,11,5,10,45,21.5,227.0,2.85,20.5,241.0,229.34,179.17
2016,11,5,11,0,39.0,269.0,2.8,21.0,294.0,291.3,226.93
2016,11,5,11,15,44.0,280.5,2.75,21.0,310.0,309.65,240.75
2016,11,5,11,30,49.0,292.0,2.7,21.0,326.0,328.44,254.99
2016,11,5,11,45,52.5,299.0,2.65,21.5,335.5,341.67,264.45
2016,11,5,12,0,56.0,306.0,2.6,22.0,345.0,355.1,274.03
2016,11,5,12,15,57.0,306.5,2.55,22.0,346.0,359.53,277.32
2016,11,5,12,30,58.0,307.0,2.5,22.0,347.0,363.87,280.62
2016,11,5,12,45,30.0,239.0,2.5,22.0,259.5,267.83,207.05
2016,11,5,13,0,2.0,171.0,2.5,22.0,172.0,164.71,126.32
2016,11,5,13,15,1.0,151.5,2.5,22.0,152.0,144.69,110.81
2016,11,5,13,30,0.0,132.0,2.5,22.0,132.0,124.7,95.06
2016,11,5,13,45,0.0,129.0,2.55,22.0,129.0,121.91,93.0
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,119.14,90.96
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,181.91,141.77
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,261.03,204.57
2016,11,5,14,45,27.5,201.5,2.65,22.0,215.5,224.29,175.93
2016,11,5,15,0,22.0,183.0,2.7,22.0,193.0,200.86,157.79
2016,11,5,15,15,135.0,174.5,2.7,21.5,230.0,305.77,245.12
2016,11,5,15,30,248.0,166.0,2.7,21.0,267.0,392.39,316.08
2016,11,5,15,45,216.0,151.5,2.7,21.0,231.5,346.29,279.43
2016,11,5,16,0,184.0,137.0,2.7,21.0,196.0,291.07,235.5
2016,11,5,16,15,158.5,115.5,2.55,20.5,160.0,244.23,197.68
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,198.96,160.09
2016,11,5,16,45,150.5,72.5,2.3,20.0,98.0,188.13,149.44
2016,11,5,17,0,168.0,51.0,2.2,20.0,72.0,165.46,127.22
2016,11,5,17,15,91.0,29.0,2.15,19.5,40.0,91.33,52.41
2016,11,5,17,30,14.0,7.0,2.1,19.0,8.0,12.33,0.0
2016,11,5,17,45,7.0,3.5,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.53,0.0
2016,11,6,7,15,132.5,27.0,2.05,15.0,43.5,21.28,8.52
2016,11,6,7,30,265.0,44.0,2.2,15.0,77.0,34.14,23.69
2016,11,6,7,45,348.5,57.0,2.4,15.5,122.0,52.75,33.11
2016,11,6,8,0,432.0,70.0,2.6,16.0,167.0,95.3,57.72
2016,11,6,8,15,489.0,78.5,2.7,16.5,214.0,141.38,91.75
2016,11,6,8,30,546.0,87.0,2.8,17.0,261.0,192.58,133.67
2016,11,6,8,45,286.0,120.5,2.9,17.5,213.0,187.04,141.13
2016,11,6,9,0,26.0,154.0,3.0,18.0,165.0,150.25,118.74
2016,11,6,9,15,28.5,171.5,3.05,18.5,184.5,170.62,135.03
2016,11,6,9,30,31.0,189.0,3.1,19.0,204.0,190.94,150.96
2016,11,6,9,45,144.0,215.5,3.2,19.5,293.0,276.7,218.99
2016,11,6,10,0,257.0,242.0,3.3,20.0,382.0,375.78,296.58
2016,11,6,10,15,258.0,257.5,3.35,20.5,405.5,406.77,319.97
2016,11,6,10,30,259.0,273.0,3.4,21.0,429.0,437.43,342.9
2016,11,6,10,45,143.0,262.0,3.5,21.5,349.0,356.78,279.27
2016,11,6,11,0,27.0,251.0,3.6,22.0,269.0,258.11,200.35
2016,11,6,11,15,29.0,260.0,3.55,22.0,279.5,277.56,215.49
2016,11,6,11,30,31.0,269.0,3.5,22.0,290.0,290.68,225.45
2016,11,6,11,45,31.0,272.5,3.5,22.0,293.5,296.65,229.9
2016,11,6,12,0,31.0,276.0,3.5,22.0,297.0,302.59,234.4
2016,11,6,12,15,25.5,265.0,3.4,22.0,282.5,277.97,215.27
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,263.19,203.76
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,170.93,131.7
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,81.12,60.09
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,62.89,45.61
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,44.68,30.96
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,76.41,56.85
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,109.24,83.47
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,104.47,79.74
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,99.7,76.07
2016,11,6,14,45,24.0,152.0,2.9,21.0,163.5,176.28,138.95
2016,11,6,15,0,48.0,198.0,2.9,21.0,221.0,252.11,200.15
2016,11,6,15,15,24.0,102.0,2.9,20.5,113.5,121.55,95.41
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.7,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,3.24,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.0,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,154.0,20.0,1.7,17.0,38.5,15.62,4.01
2016,11,7,7,30,308.0,40.0,1.9,17.0,77.0,32.25,21.8
2016,11,7,7,45,399.0,50.0,2.15,17.5,123.0,48.44,28.76
2016,11,7,8,0,490.0,60.0,2.4,18.0,169.0,91.74,52.16
2016,11,7,8,15,245.0,34.5,2.45,18.5,89.0,65.43,38.64
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,8.34,1.39
2016,11,7,8,45,0.0,11.0,2.6,19.5,11.0,10.19,2.94
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,12.05,4.47
2016,11,7,9,15,45.5,110.5,2.7,20.0,132.5,120.59,93.69
2016,11,7,9,30,91.0,208.0,2.7,20.0,252.0,234.46,184.87
2016,11,7,9,45,45.5,129.0,2.75,20.5,151.0,143.82,112.15
2016,11,7,10,0,0.0,50.0,2.8,21.0,50.0,46.5,32.68
2016,11,7,10,15,0.0,53.0,2.8,21.0,53.0,49.31,34.95
2016,11,7,10,30,0.0,56.0,2.8,21.0,56.0,52.12,37.17
2016,11,7,10,45,0.0,53.0,2.85,21.5,53.0,49.33,34.75
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,46.54,32.35
2016,11,7,11,15,1.0,110.5,2.85,22.0,111.0,104.05,78.71
2016,11,7,11,30,2.0,171.0,2.8,22.0,172.0,163.13,125.5
2016,11,7,11,45,1.0,102.5,2.8,22.5,103.0,96.55,72.31
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,31.65,20.04
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,118.83,90.12
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,210.26,161.86
2016,11,7,12,45,8.0,209.5,2.7,23.0,215.5,208.33,160.21
2016,11,7,13,0,8.0,207.0,2.7,23.0,213.0,206.41,158.83
2016,11,7,13,15,4.0,139.5,2.65,23.0,142.5,135.51,103.27
2016,11,7,13,30,0.0,72.0,2.6,23.0,72.0,67.08,48.72
2016,11,7,13,45,0.0,105.5,2.55,23.0,105.5,98.84,74.36
2016,11,7,14,0,0.0,139.0,2.5,23.0,139.0,132.23,101.08
2016,11,7,14,15,0.0,115.5,2.4,23.0,115.5,108.97,82.66
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,85.88,64.31
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,51.15,36.31
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,16.71,8.14
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,47.41,33.57
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,78.99,59.72
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,68.27,51.01
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,57.66,42.33
2016,11,7,16,15,224.5,64.0,1.6,21.5,113.5,239.66,195.05
2016,11,7,16,30,449.0,66.0,1.4,21.0,165.0,371.94,298.46
2016,11,7,16,45,361.0,54.0,1.25,21.0,120.0,287.51,226.96
2016,11,7,17,0,273.0,42.0,1.1,21.0,75.0,213.9,162.85
2016,11,7,17,15,136.5,21.0,1.1,20.5,37.5,105.81,53.99
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,7.0,3.15,17.0,7.0,6.48,0.0
2016,11,8,7,30,0.0,14.0,3.3,17.0,14.0,12.97,5.35
2016,11,8,7,45,0.0,23.0,3.45,17.0,23.0,21.33,12.19
2016,11,8,8,0,0.0,32.0,3.6,17.0,32.0,29.7,19.46
2016,11,8,8,15,0.0,41.5,3.6,17.0,41.5,38.54,27.07
2016,11,8,8,30,0.0,51.0,3.6,17.0,51.0,47.39,34.59
2016,11,8,8,45,0.0,65.0,3.65,17.5,65.0,60.46,45.46
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,73.48,56.12
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,86.05,66.4
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,98.7,76.65
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,91.78,70.74
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,84.79,64.81
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,88.56,67.77
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,92.35,70.73
2016,11,8,10,45,0.0,121.5,3.9,18.5,121.5,113.68,87.84
2016,11,8,11,0,0.0,144.0,4.0,19.0,144.0,135.24,104.94
2016,11,8,11,15,0.0,138.0,4.1,19.0,138.0,129.59,100.25
2016,11,8,11,30,0.0,132.0,4.2,19.0,132.0,123.92,95.61
2016,11,8,11,45,7.0,184.0,4.3,19.0,189.5,180.12,140.89
2016,11,8,12,0,14.0,236.0,4.4,19.0,247.0,238.07,186.96
2016,11,8,12,15,9.5,214.0,4.4,19.0,221.5,212.99,166.87
2016,11,8,12,30,5.0,192.0,4.4,19.0,196.0,187.67,146.68
2016,11,8,12,45,9.0,209.0,4.45,19.0,215.5,208.75,163.71
2016,11,8,13,0,13.0,226.0,4.5,19.0,235.0,230.34,181.05
2016,11,8,13,15,27.0,246.0,4.5,19.0,263.5,276.49,218.09
2016,11,8,13,30,41.0,266.0,4.5,19.0,292.0,313.34,247.6
2016,11,8,13,45,38.0,253.5,4.5,19.0,277.0,298.54,236.19
2016,11,8,14,0,35.0,241.0,4.5,19.0,262.0,283.59,224.77
2016,11,8,14,15,18.5,204.0,4.45,19.0,215.0,216.86,171.69
2016,11,8,14,30,2.0,167.0,4.4,19.0,168.0,164.29,129.24
