Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,89.5,6.5,2.35,-2.5,9.0,0.0,0.0
2016,12,9,7,30,179.0,13.0,2.6,-2.0,18.0,12.39,0.0
2016,12,9,7,45,331.0,24.5,2.85,-1.5,57.5,19.65,9.52
2016,12,9,8,0,483.0,36.0,3.1,-1.0,97.0,39.53,21.36
2016,12,9,8,15,565.0,43.0,3.2,-0.5,144.0,82.93,45.06
2016,12,9,8,30,647.0,50.0,3.3,0.0,191.0,137.15,86.17
2016,12,9,8,45,323.5,76.0,3.45,0.5,146.5,134.94,100.58
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,94.4,78.65
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,109.65,91.89
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,125.17,105.1
2016,12,9,9,45,6.0,146.0,3.2,2.5,148.5,139.21,116.85
2016,12,9,10,0,9.0,159.0,3.1,3.0,163.0,153.61,128.8
2016,12,9,10,15,10.5,170.0,2.95,3.5,175.0,165.69,138.65
2016,12,9,10,30,12.0,181.0,2.8,4.0,187.0,177.96,148.57
2016,12,9,10,45,13.0,189.5,2.65,4.5,196.5,187.67,156.25
2016,12,9,11,0,14.0,198.0,2.5,5.0,206.0,197.51,163.98
2016,12,9,11,15,471.5,139.5,2.3,5.0,410.5,469.85,396.37
2016,12,9,11,30,929.0,81.0,2.1,5.0,615.0,741.99,610.69
2016,12,9,11,45,933.0,81.5,1.95,5.5,626.0,773.45,628.69
2016,12,9,12,0,937.0,82.0,1.8,6.0,637.0,801.94,646.46
2016,12,9,12,15,938.0,82.0,1.65,6.0,639.5,824.41,660.72
2016,12,9,12,30,939.0,82.0,1.5,6.0,642.0,843.52,672.41
2016,12,9,12,45,936.5,81.5,1.4,6.5,635.5,855.77,678.55
2016,12,9,13,0,934.0,81.0,1.3,7.0,629.0,864.41,682.21
2016,12,9,13,15,929.0,80.5,1.2,7.0,615.0,867.38,683.18
2016,12,9,13,30,924.0,80.0,1.1,7.0,601.0,866.71,681.76
2016,12,9,13,45,915.0,78.5,1.05,7.0,578.5,857.96,675.63
2016,12,9,14,0,906.0,77.0,1.0,7.0,556.0,845.7,667.3
2016,12,9,14,15,893.5,75.5,1.0,7.0,526.5,827.23,655.53
2016,12,9,14,30,881.0,74.0,1.0,7.0,497.0,805.63,641.64
2016,12,9,14,45,853.0,74.5,1.0,7.0,459.0,778.01,623.38
2016,12,9,15,0,825.0,75.0,1.0,7.0,421.0,741.38,598.43
2016,12,9,15,15,797.5,72.0,1.05,7.0,379.0,698.95,569.43
2016,12,9,15,30,770.0,69.0,1.1,7.0,337.0,654.94,538.48
2016,12,9,15,45,730.5,64.5,1.15,7.0,291.5,599.71,497.8
2016,12,9,16,0,691.0,60.0,1.2,7.0,246.0,544.37,454.25
2016,12,9,16,15,629.0,53.5,1.1,6.0,198.0,478.54,400.41
2016,12,9,16,30,567.0,47.0,1.0,5.0,150.0,410.8,342.61
2016,12,9,16,45,463.0,38.0,0.9,4.5,105.0,321.15,263.57
2016,12,9,17,0,359.0,29.0,0.8,4.0,60.0,239.86,179.88
2016,12,9,17,15,179.5,14.5,0.85,3.5,30.0,93.49,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,13.0,1.4,1.0,16.0,12.39,0.0
2016,12,10,7,45,233.5,27.5,1.7,2.0,52.0,22.67,11.14
2016,12,10,8,0,371.0,42.0,2.0,3.0,88.0,42.15,25.4
2016,12,10,8,15,457.0,51.5,2.1,3.0,133.0,81.36,47.57
2016,12,10,8,30,543.0,61.0,2.2,3.0,178.0,130.5,84.11
2016,12,10,8,45,271.5,73.0,2.3,3.5,131.5,121.42,89.77
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,78.82,64.12
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,106.82,88.25
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,136.0,113.06
2016,12,10,9,45,394.5,115.5,2.75,6.0,290.5,279.26,230.71
2016,12,10,10,0,774.0,91.0,2.9,7.0,435.0,451.88,371.76
2016,12,10,10,15,387.0,119.0,2.95,7.0,291.0,321.1,267.83
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,138.38,113.21
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.5,164.43,135.18
2016,12,10,11,0,12.0,193.0,3.3,8.0,200.0,191.29,157.3
2016,12,10,11,15,6.0,180.0,3.35,8.5,183.5,175.15,143.22
2016,12,10,11,30,0.0,167.0,3.4,9.0,167.0,158.54,128.85
2016,12,10,11,45,2.0,176.0,3.5,9.5,177.5,169.13,137.42
2016,12,10,12,0,4.0,185.0,3.6,10.0,188.0,179.96,146.12
2016,12,10,12,15,4.0,185.5,3.65,10.0,188.5,180.88,146.84
2016,12,10,12,30,4.0,186.0,3.7,10.0,189.0,181.84,147.64
2016,12,10,12,45,7.0,193.5,3.75,10.0,198.5,192.44,156.56
2016,12,10,13,0,10.0,201.0,3.8,10.0,208.0,203.33,165.72
2016,12,10,13,15,9.0,195.5,3.8,10.0,201.0,197.54,161.02
2016,12,10,13,30,8.0,190.0,3.8,10.0,194.0,191.76,156.37
2016,12,10,13,45,4.0,143.0,3.85,10.5,145.0,140.18,113.31
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,89.85,70.91
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,98.49,78.38
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,107.49,86.14
2016,12,10,14,45,378.0,100.5,3.9,11.0,259.0,432.32,366.64
2016,12,10,15,0,756.0,88.0,3.9,11.0,405.0,708.27,587.51
2016,12,10,15,15,726.5,84.0,3.8,10.5,364.5,665.05,554.02
2016,12,10,15,30,697.0,80.0,3.7,10.0,324.0,620.64,520.96
2016,12,10,15,45,661.0,73.5,3.6,10.0,280.0,567.87,478.68
2016,12,10,16,0,625.0,67.0,3.5,10.0,236.0,515.12,434.78
2016,12,10,16,15,561.0,60.0,3.1,9.0,189.5,444.95,375.74
2016,12,10,16,30,497.0,53.0,2.7,8.0,143.0,377.73,316.95
2016,12,10,16,45,395.0,42.0,2.35,7.5,100.0,289.5,238.13
2016,12,10,17,0,293.0,31.0,2.0,7.0,57.0,209.55,157.15
2016,12,10,17,15,146.5,15.5,2.0,6.5,28.5,98.47,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,11.44,0.0
2016,12,11,7,45,266.0,24.0,4.1,9.5,50.5,19.35,7.79
2016,12,11,8,0,410.0,36.0,4.3,10.0,86.0,36.16,19.68
2016,12,11,8,15,494.0,44.0,4.6,10.5,131.0,76.0,40.46
2016,12,11,8,30,578.0,52.0,4.9,11.0,176.0,125.39,75.88
2016,12,11,8,45,628.5,58.0,5.2,11.5,221.0,175.73,118.39
2016,12,11,9,0,679.0,64.0,5.5,12.0,266.0,231.11,167.73
2016,12,11,9,15,713.5,68.0,5.55,12.5,309.5,285.39,217.47
2016,12,11,9,30,748.0,72.0,5.6,13.0,353.0,341.05,268.05
2016,12,11,9,45,374.0,88.5,5.65,13.5,229.0,243.21,196.11
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,98.06,77.48
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,105.71,83.65
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,113.4,89.72
2016,12,11,10,45,8.0,160.0,5.85,15.5,164.5,155.84,124.62
2016,12,11,11,0,16.0,199.0,5.9,16.0,208.0,199.74,160.25
2016,12,11,11,15,16.5,205.5,5.9,16.0,215.0,207.45,166.33
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,215.24,172.52
2016,12,11,11,45,82.5,245.5,5.95,16.5,294.5,306.75,247.57
2016,12,11,12,0,148.0,279.0,6.0,17.0,367.0,405.34,326.71
2016,12,11,12,15,335.0,243.0,5.95,17.0,442.0,525.8,425.92
2016,12,11,12,30,522.0,207.0,5.9,17.0,517.0,653.91,528.84
2016,12,11,12,45,522.0,205.0,5.85,17.5,512.5,662.17,533.99
2016,12,11,13,0,522.0,203.0,5.8,18.0,508.0,668.31,537.98
2016,12,11,13,15,275.0,213.0,5.7,18.0,373.5,469.7,380.03
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,243.58,194.23
2016,12,11,13,45,121.5,231.5,5.5,18.5,296.0,357.29,288.08
2016,12,11,14,0,215.0,240.0,5.4,19.0,353.0,446.61,360.36
2016,12,11,14,15,129.5,219.0,5.15,18.5,286.0,352.91,285.01
2016,12,11,14,30,44.0,198.0,4.9,18.0,219.0,247.71,199.27
2016,12,11,14,45,22.0,114.5,4.65,18.0,125.0,133.59,106.29
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,28.78,18.59
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,25.98,16.35
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,23.19,14.06
2016,12,11,15,45,0.0,21.5,3.95,17.0,21.5,19.93,11.32
2016,12,11,16,0,0.0,18.0,3.8,17.0,18.0,16.68,8.54
2016,12,11,16,15,258.0,34.5,3.65,16.5,81.5,223.11,186.12
2016,12,11,16,30,516.0,51.0,3.5,16.0,145.0,386.82,317.15
2016,12,11,16,45,411.5,41.0,3.35,15.5,101.5,297.62,238.7
2016,12,11,17,0,307.0,31.0,3.2,15.0,58.0,216.73,158.96
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.0,101.93,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,125.0,11.0,3.4,5.0,14.0,10.48,0.0
2016,12,12,7,45,274.0,23.0,3.55,5.5,49.5,18.5,6.86
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,34.51,19.09
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.0,74.5,39.54
2016,12,12,8,30,592.0,50.0,3.7,7.0,175.0,124.07,75.21
2016,12,12,8,45,645.0,55.5,3.7,7.5,221.5,175.06,118.51
2016,12,12,9,0,698.0,61.0,3.7,8.0,268.0,232.52,169.96
2016,12,12,9,15,733.0,65.0,3.55,8.5,311.5,286.7,219.94
2016,12,12,9,30,768.0,69.0,3.4,9.0,355.0,343.49,271.58
2016,12,12,9,45,792.0,71.5,3.25,9.5,394.0,396.59,319.24
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,450.46,366.08
2016,12,12,10,15,832.5,76.5,2.95,10.5,466.0,501.06,408.8
2016,12,12,10,30,849.0,79.0,2.8,11.0,499.0,551.12,449.59
2016,12,12,10,45,860.5,80.5,2.65,11.5,525.5,596.36,485.28
2016,12,12,11,0,872.0,82.0,2.5,12.0,552.0,640.09,518.61
2016,12,12,11,15,879.0,83.0,2.3,12.5,571.0,675.37,544.33
2016,12,12,11,30,886.0,84.0,2.1,13.0,590.0,711.04,568.74
2016,12,12,11,45,895.5,82.5,1.95,13.5,602.0,743.25,589.37
2016,12,12,12,0,905.0,81.0,1.8,14.0,614.0,772.88,607.73
2016,12,12,12,15,906.0,81.0,1.55,14.5,616.5,794.91,619.32
2016,12,12,12,30,907.0,81.0,1.3,15.0,619.0,813.69,628.14
2016,12,12,12,45,904.5,81.0,1.05,15.5,613.5,826.35,632.2
2016,12,12,13,0,902.0,81.0,0.8,16.0,608.0,835.54,633.45
2016,12,12,13,15,897.0,80.0,0.75,16.0,594.0,838.01,634.56
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,836.98,633.54
2016,12,12,13,45,882.5,78.5,0.7,16.0,558.5,829.37,629.17
2016,12,12,14,0,873.0,78.0,0.7,16.0,537.0,818.41,622.75
2016,12,12,14,15,860.0,76.0,0.75,16.0,508.5,806.29,616.53
2016,12,12,14,30,847.0,74.0,0.8,16.0,480.0,784.38,603.58
2016,12,12,14,45,824.5,73.0,0.9,16.0,444.0,753.36,584.96
2016,12,12,15,0,802.0,72.0,1.0,16.0,408.0,720.01,564.3
2016,12,12,15,15,775.5,69.0,0.95,15.5,368.0,679.17,536.96
2016,12,12,15,30,749.0,66.0,0.9,15.0,328.0,636.81,507.91
2016,12,12,15,45,708.0,62.0,0.85,15.0,283.0,582.08,467.88
2016,12,12,16,0,667.0,58.0,0.8,15.0,238.0,527.41,425.58
2016,12,12,16,15,607.5,52.0,0.8,14.5,192.0,464.38,375.82
2016,12,12,16,30,548.0,46.0,0.8,14.0,146.0,399.72,322.45
2016,12,12,16,45,446.0,37.0,0.85,13.5,102.5,311.91,248.29
2016,12,12,17,0,344.0,28.0,0.9,13.0,59.0,232.42,170.86
2016,12,12,17,15,172.0,14.0,0.95,12.5,29.5,108.8,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,9.0,12.0,10.48,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.0,46.0,20.14,7.11
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,37.37,22.35
2016,12,13,8,15,426.0,50.0,3.3,11.5,124.0,74.71,42.14
2016,12,13,8,30,514.0,60.0,3.3,12.0,168.0,122.22,75.65
2016,12,13,8,45,575.0,66.0,3.3,12.5,213.5,170.72,115.4
2016,12,13,9,0,636.0,72.0,3.3,13.0,259.0,225.56,162.88
2016,12,13,9,15,369.5,114.5,3.45,13.5,227.0,222.36,172.18
2016,12,13,9,30,103.0,157.0,3.6,14.0,195.0,186.8,150.04
2016,12,13,9,45,437.5,122.0,3.8,15.0,310.0,300.34,239.94
2016,12,13,10,0,772.0,87.0,4.0,16.0,425.0,442.37,353.32
2016,12,13,10,15,790.5,89.5,4.05,16.0,458.0,492.09,395.43
2016,12,13,10,30,809.0,92.0,4.1,16.0,491.0,541.55,436.68
2016,12,13,10,45,826.5,92.0,4.15,16.5,518.5,587.27,473.3
2016,12,13,11,0,844.0,92.0,4.2,17.0,546.0,632.0,508.28
2016,12,13,11,15,852.0,93.0,4.2,17.0,564.5,670.32,538.42
2016,12,13,11,30,860.0,94.0,4.2,17.0,583.0,706.48,566.45
2016,12,13,11,45,886.0,86.0,4.2,17.5,598.5,739.03,589.06
2016,12,13,12,0,912.0,78.0,4.2,18.0,614.0,773.52,612.86
2016,12,13,12,15,913.0,78.0,4.25,18.0,617.0,795.76,628.93
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,814.74,642.77
2016,12,13,12,45,912.0,78.0,4.35,18.5,614.5,827.98,651.45
2016,12,13,13,0,910.0,78.0,4.4,19.0,609.0,837.73,657.76
2016,12,13,13,15,905.0,77.0,4.35,18.5,595.5,840.34,660.97
2016,12,13,13,30,900.0,76.0,4.3,18.0,582.0,839.41,661.83
2016,12,13,13,45,892.5,75.0,4.25,18.0,560.5,832.92,657.74
2016,12,13,14,0,885.0,74.0,4.2,18.0,539.0,823.02,651.29
2016,12,13,14,15,872.5,72.5,4.15,17.5,511.0,805.15,640.35
2016,12,13,14,30,860.0,71.0,4.1,17.0,483.0,784.21,627.2
2016,12,13,14,45,836.5,70.5,4.05,17.0,447.0,759.65,610.16
2016,12,13,15,0,813.0,70.0,4.0,17.0,411.0,726.05,586.24
2016,12,13,15,15,787.0,67.0,3.85,16.5,370.5,685.43,557.45
2016,12,13,15,30,761.0,64.0,3.7,16.0,330.0,643.24,526.88
2016,12,13,15,45,721.5,60.0,3.6,16.0,285.5,589.3,485.55
2016,12,13,16,0,682.0,56.0,3.5,16.0,241.0,535.31,442.04
2016,12,13,16,15,623.0,50.5,3.1,15.0,195.0,467.88,386.64
2016,12,13,16,30,564.0,45.0,2.7,14.0,149.0,408.16,335.02
2016,12,13,16,45,460.0,36.5,2.35,13.0,104.5,319.22,257.7
2016,12,13,17,0,356.0,28.0,2.0,12.0,60.0,238.69,178.15
2016,12,13,17,15,178.0,14.0,2.05,11.5,30.0,111.93,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,177.5,19.0,2.25,4.5,39.5,14.84,3.42
2016,12,14,8,0,355.0,38.0,2.5,5.0,79.0,34.86,21.16
2016,12,14,8,15,444.0,48.0,2.35,5.5,123.5,73.12,41.34
2016,12,14,8,30,533.0,58.0,2.2,6.0,168.0,121.61,75.97
2016,12,14,8,45,582.5,66.0,2.05,6.5,213.5,170.87,117.45
2016,12,14,9,0,632.0,74.0,1.9,7.0,259.0,225.18,165.57
2016,12,14,9,15,670.0,79.5,1.8,7.5,302.5,278.42,213.77
2016,12,14,9,30,708.0,85.0,1.7,8.0,346.0,334.74,263.97
2016,12,14,9,45,376.0,131.5,1.65,9.0,272.0,284.21,230.13
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,190.61,155.58
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,171.32,139.5
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,153.03,123.76
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,165.5,133.7
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,178.27,143.76
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,185.38,149.08
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,192.61,154.49
2016,12,14,11,45,4.5,179.0,1.6,13.5,181.5,173.93,138.83
2016,12,14,12,0,0.0,163.0,1.6,14.0,163.0,155.0,123.03
2016,12,14,12,15,2.0,174.0,1.55,14.0,175.5,167.77,133.46
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,180.83,144.04
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,204.82,163.31
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,229.52,182.96
2016,12,14,13,15,67.0,239.5,1.5,15.0,278.0,304.41,243.77
2016,12,14,13,30,115.0,260.0,1.5,15.0,325.0,370.41,296.38
2016,12,14,13,45,87.5,244.0,1.55,15.5,292.5,331.38,264.92
2016,12,14,14,0,60.0,228.0,1.6,16.0,260.0,292.07,233.52
2016,12,14,14,15,94.0,221.5,1.65,15.5,268.5,314.36,253.34
2016,12,14,14,30,128.0,215.0,1.7,15.0,277.0,348.44,282.05
2016,12,14,14,45,435.5,153.5,1.75,15.0,340.5,542.15,440.28
2016,12,14,15,0,743.0,92.0,1.8,15.0,404.0,703.51,564.32
2016,12,14,15,15,714.0,88.0,1.75,14.5,364.0,661.29,533.25
2016,12,14,15,30,685.0,84.0,1.7,14.0,324.0,617.85,502.52
2016,12,14,15,45,641.5,78.5,1.7,14.0,279.5,561.72,459.61
2016,12,14,16,0,598.0,73.0,1.7,14.0,235.0,506.0,415.49
2016,12,14,16,15,535.5,65.0,1.6,13.0,189.5,436.49,359.68
2016,12,14,16,30,473.0,57.0,1.5,12.0,144.0,369.75,303.73
2016,12,14,16,45,373.0,45.0,1.45,11.5,101.0,282.2,228.18
2016,12,14,17,0,273.0,33.0,1.4,11.0,58.0,202.67,151.88
2016,12,14,17,15,136.5,16.5,1.55,10.5,29.0,95.14,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,6.94,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,13.9,6.63
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,22.72,14.17
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,31.56,22.15
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,40.41,30.06
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,49.26,37.85
2016,12,15,9,15,0.0,66.5,3.15,6.0,66.5,61.86,48.88
2016,12,15,9,30,0.0,80.0,3.0,6.0,80.0,74.47,59.8
2016,12,15,9,45,0.0,83.0,2.95,6.5,83.0,77.3,62.01
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,80.13,64.18
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,96.69,78.13
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,113.41,92.04
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,132.73,107.98
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,152.32,123.96
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,164.94,134.31
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,177.87,144.91
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,213.41,174.06
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,259.36,211.19
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,259.57,211.07
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,249.44,202.83
2016,12,15,12,45,17.5,215.5,1.95,10.5,226.0,223.64,181.33
2016,12,15,13,0,8.0,197.0,1.9,11.0,202.0,197.52,159.57
2016,12,15,13,15,6.5,190.5,1.9,11.0,194.5,190.24,153.77
2016,12,15,13,30,5.0,184.0,1.9,11.0,187.0,182.95,147.91
2016,12,15,13,45,2.5,164.5,1.9,11.5,166.0,161.19,129.87
2016,12,15,14,0,0.0,145.0,1.9,12.0,145.0,139.46,111.83
2016,12,15,14,15,0.0,138.5,1.9,12.0,138.5,133.33,106.99
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,127.25,102.15
2016,12,15,14,45,0.0,126.0,1.9,12.0,126.0,121.77,97.8
2016,12,15,15,0,0.0,120.0,1.9,12.0,120.0,116.4,93.53
2016,12,15,15,15,0.0,107.5,1.85,11.5,107.5,104.08,83.52
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,91.78,73.4
2016,12,15,15,45,249.0,94.0,1.75,11.0,162.0,291.93,247.5
2016,12,15,16,0,498.0,93.0,1.7,11.0,229.0,461.74,385.81
2016,12,15,16,15,434.0,81.5,1.5,10.0,184.0,391.86,326.8
2016,12,15,16,30,370.0,70.0,1.3,9.0,139.0,325.71,270.46
2016,12,15,16,45,281.5,54.0,1.1,8.5,97.5,244.93,199.78
2016,12,15,17,0,193.0,38.0,0.9,8.0,56.0,171.79,129.97
2016,12,15,17,15,96.5,19.0,0.95,7.5,28.0,81.6,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.0,3.6,7.5,37.0,14.97,2.1
2016,12,16,8,0,324.0,38.0,3.8,8.0,74.0,33.15,23.11
2016,12,16,8,15,414.0,48.5,3.95,8.5,117.5,69.73,39.48
2016,12,16,8,30,504.0,59.0,4.1,9.0,161.0,116.72,72.35
2016,12,16,8,45,569.0,64.5,4.35,10.0,207.0,164.52,111.27
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,219.13,158.62
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,271.67,206.49
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,327.25,256.76
2016,12,16,9,45,742.0,81.5,4.95,13.0,378.5,380.2,303.76
2016,12,16,10,0,775.0,83.0,5.1,14.0,418.0,435.22,351.3
2016,12,16,10,15,387.5,96.0,5.2,14.5,263.5,293.13,239.78
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,101.95,80.08
2016,12,16,10,45,0.0,88.0,5.4,16.0,88.0,81.99,63.15
2016,12,16,11,0,0.0,67.0,5.5,17.0,67.0,62.36,46.51
2016,12,16,11,15,1.0,120.0,5.55,17.0,120.5,113.25,88.56
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,165.88,131.52
2016,12,16,11,45,22.0,209.5,5.7,17.5,222.5,217.12,173.18
2016,12,16,12,0,42.0,246.0,5.8,18.0,271.0,280.12,223.72
2016,12,16,12,15,158.0,258.0,5.85,18.5,351.5,394.44,316.9
2016,12,16,12,30,274.0,270.0,5.9,19.0,432.0,514.89,412.6
2016,12,16,12,45,164.0,262.0,5.95,19.5,358.5,413.63,330.72
2016,12,16,13,0,54.0,254.0,6.0,20.0,285.0,307.89,244.34
2016,12,16,13,15,149.5,255.5,6.0,20.0,339.5,402.35,321.98
2016,12,16,13,30,245.0,257.0,6.0,20.0,394.0,486.0,389.87
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,659.82,531.46
2016,12,16,14,0,833.0,90.0,6.0,20.0,529.0,805.88,643.85
2016,12,16,14,15,820.0,88.0,5.9,20.0,501.0,787.88,630.35
2016,12,16,14,30,807.0,86.0,5.8,20.0,473.0,766.89,615.42
2016,12,16,14,45,403.5,111.5,5.7,20.0,305.0,466.14,381.79
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,135.01,105.89
2016,12,16,15,15,0.0,124.0,5.35,19.5,124.0,122.29,96.14
2016,12,16,15,30,0.0,111.0,5.1,19.0,111.0,109.61,86.02
2016,12,16,15,45,323.0,87.0,4.85,19.0,175.0,347.83,288.82
2016,12,16,16,0,646.0,63.0,4.6,19.0,239.0,526.31,433.11
2016,12,16,16,15,587.0,56.5,4.25,18.5,193.5,459.38,376.62
2016,12,16,16,30,528.0,50.0,3.9,18.0,148.0,395.01,321.49
2016,12,16,16,45,427.0,40.5,3.6,17.5,104.5,307.61,245.92
2016,12,16,17,0,326.0,31.0,3.3,17.0,61.0,228.12,170.0
2016,12,16,17,15,163.0,15.5,3.4,16.5,30.5,108.68,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,178.5,17.0,3.25,15.5,36.5,13.21,0.31
2016,12,17,8,0,357.0,34.0,3.5,16.0,73.0,28.65,18.45
2016,12,17,8,15,446.0,43.5,3.6,16.5,116.5,66.07,34.33
2016,12,17,8,30,535.0,53.0,3.7,17.0,160.0,113.66,66.27
2016,12,17,8,45,587.0,60.0,3.8,17.5,205.0,162.2,105.3
2016,12,17,9,0,639.0,67.0,3.9,18.0,250.0,216.08,151.43
2016,12,17,9,15,676.0,71.5,4.15,18.5,292.5,268.17,197.67
2016,12,17,9,30,713.0,76.0,4.4,19.0,335.0,323.22,246.28
2016,12,17,9,45,356.5,96.0,4.7,20.0,225.5,239.27,187.38
2016,12,17,10,0,0.0,116.0,5.0,21.0,116.0,108.49,83.92
2016,12,17,10,15,0.0,123.0,5.05,21.0,123.0,115.25,89.35
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,122.04,94.68
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,145.81,113.56
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,170.11,132.67
2016,12,17,11,15,45.0,217.0,5.1,22.5,242.5,244.14,191.78
2016,12,17,11,30,85.0,258.0,5.0,23.0,306.0,317.46,249.23
2016,12,17,11,45,105.0,267.0,4.95,23.5,327.5,345.39,270.56
2016,12,17,12,0,125.0,276.0,4.9,24.0,349.0,383.75,299.75
2016,12,17,12,15,198.5,273.0,4.8,24.0,390.0,441.78,345.69
2016,12,17,12,30,272.0,270.0,4.7,24.0,431.0,513.03,400.83
2016,12,17,12,45,337.5,254.0,4.6,24.0,452.0,554.51,433.31
2016,12,17,13,0,403.0,238.0,4.5,24.0,473.0,596.15,465.77
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,723.58,564.33
2016,12,17,13,30,858.0,92.0,4.3,24.0,573.0,828.8,640.06
2016,12,17,13,45,854.5,89.0,4.2,24.0,554.0,823.98,636.27
2016,12,17,14,0,851.0,86.0,4.1,24.0,535.0,815.77,630.91
2016,12,17,14,15,839.5,84.5,3.85,24.0,507.5,799.54,619.33
2016,12,17,14,30,828.0,83.0,3.6,24.0,480.0,780.24,605.66
2016,12,17,14,45,711.5,99.0,3.35,24.0,422.5,700.71,548.42
2016,12,17,15,0,595.0,115.0,3.1,24.0,365.0,617.76,487.71
2016,12,17,15,15,672.0,92.0,2.65,23.5,349.0,635.84,502.26
2016,12,17,15,30,749.0,69.0,2.2,23.0,333.0,642.34,506.71
2016,12,17,15,45,714.5,64.0,1.8,22.5,289.5,591.19,468.28
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,539.65,427.9
2016,12,17,16,15,621.5,53.0,1.3,21.0,199.5,476.92,379.37
2016,12,17,16,30,563.0,47.0,1.2,20.0,153.0,412.31,327.22
2016,12,17,16,45,469.0,38.5,1.2,19.5,109.0,328.52,257.38
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,251.97,185.65
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,119.69,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.38,0.62
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,28.37,19.91
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,45.48,35.01
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,63.0,51.29
2016,12,18,8,45,6.0,87.0,6.75,-4.0,88.5,80.94,67.61
2016,12,18,9,0,12.0,105.0,6.8,-4.0,108.0,99.73,84.55
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.0,117.36,100.23
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,135.51,116.22
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,152.56,131.07
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,170.02,146.14
2016,12,18,10,15,77.0,193.5,6.65,-1.5,230.0,224.7,193.87
2016,12,18,10,30,127.0,219.0,6.6,-1.0,281.0,286.47,247.46
2016,12,18,10,45,103.0,228.0,6.6,-1.0,280.0,283.34,244.5
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,283.09,243.83
2016,12,18,11,15,320.5,208.0,6.6,-0.5,387.5,428.46,372.41
2016,12,18,11,30,562.0,179.0,6.6,0.0,496.0,584.81,507.22
2016,12,18,11,45,491.5,205.5,6.6,0.0,487.0,582.01,503.37
2016,12,18,12,0,421.0,232.0,6.6,0.0,478.0,573.59,495.0
2016,12,18,12,15,340.5,251.0,6.55,0.0,451.0,535.94,462.17
2016,12,18,12,30,260.0,270.0,6.5,0.0,424.0,503.35,433.06
2016,12,18,12,45,396.5,233.5,6.5,0.0,465.5,578.29,499.79
2016,12,18,13,0,533.0,197.0,6.5,0.0,507.0,667.56,577.03
2016,12,18,13,15,725.5,139.5,6.4,0.0,552.0,773.2,666.44
2016,12,18,13,30,918.0,82.0,6.3,0.0,597.0,859.53,735.76
2016,12,18,13,45,838.0,93.5,6.25,0.0,550.5,815.6,700.71
2016,12,18,14,0,758.0,105.0,6.2,0.0,504.0,765.73,661.26
2016,12,18,14,15,722.0,107.0,6.1,0.0,471.5,734.93,637.01
2016,12,18,14,30,686.0,109.0,6.0,0.0,439.0,701.88,610.77
2016,12,18,14,45,759.0,92.0,5.95,0.0,433.0,729.69,634.87
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,748.2,651.11
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,707.59,618.34
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,665.25,583.95
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,612.91,540.62
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,560.12,494.89
2016,12,18,16,15,651.5,53.5,5.15,0.0,207.5,492.01,433.52
2016,12,18,16,30,593.0,48.0,4.9,0.0,160.0,431.79,376.79
2016,12,18,16,45,499.5,39.0,4.65,-0.5,114.5,346.33,297.06
2016,12,18,17,0,406.0,30.0,4.4,-1.0,69.0,268.03,216.26
2016,12,18,17,15,203.0,15.0,4.2,-1.0,34.5,127.49,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-5.0,39.0,11.53,0.0
2016,12,19,8,0,459.0,30.0,4.0,-5.0,78.0,25.85,17.6
2016,12,19,8,15,548.5,37.0,4.0,-4.5,124.5,65.92,34.23
2016,12,19,8,30,638.0,44.0,4.0,-4.0,171.0,116.51,69.64
2016,12,19,8,45,691.0,49.0,4.0,-3.5,218.0,168.68,114.67
2016,12,19,9,0,744.0,54.0,4.0,-3.0,265.0,226.17,168.06
2016,12,19,9,15,779.0,57.5,4.0,-2.5,310.0,281.98,221.94
2016,12,19,9,30,814.0,61.0,4.0,-2.0,355.0,340.37,277.83
2016,12,19,9,45,756.5,75.5,4.0,-1.5,372.0,376.21,314.77
