Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,0,699.0,90.0,4.0,-1.0,389.0,404.63,343.38
2016,12,19,10,15,796.5,80.5,3.95,-0.5,447.0,477.31,406.99
2016,12,19,10,30,894.0,71.0,3.9,0.0,505.0,554.82,473.22
2016,12,19,10,45,906.0,72.0,3.9,0.0,533.0,601.46,513.66
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,646.53,552.02
2016,12,19,11,15,738.0,126.5,3.85,0.5,527.5,626.19,533.04
2016,12,19,11,30,558.0,180.0,3.8,1.0,494.0,582.41,494.77
2016,12,19,11,45,562.5,182.5,3.75,1.5,505.0,607.74,514.94
2016,12,19,12,0,567.0,185.0,3.7,2.0,516.0,631.4,533.08
2016,12,19,12,15,471.5,215.5,3.65,2.0,492.0,607.09,511.61
2016,12,19,12,30,376.0,246.0,3.6,2.0,468.0,567.12,477.82
2016,12,19,12,45,343.0,251.0,3.55,2.5,452.5,554.98,466.93
2016,12,19,13,0,310.0,256.0,3.5,3.0,437.0,540.78,454.21
2016,12,19,13,15,620.0,166.0,3.45,3.0,517.5,715.5,600.41
2016,12,19,13,30,930.0,76.0,3.4,3.0,598.0,862.03,712.67
2016,12,19,13,45,794.0,105.0,3.35,3.5,539.5,792.59,657.97
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,717.81,600.35
2016,12,19,14,15,746.0,103.5,3.25,4.0,477.5,750.29,626.85
2016,12,19,14,30,834.0,73.0,3.2,4.0,474.0,773.2,645.16
2016,12,19,14,45,844.0,70.0,3.15,4.0,451.5,766.16,640.56
2016,12,19,15,0,854.0,67.0,3.1,4.0,429.0,755.61,633.52
2016,12,19,15,15,829.0,64.5,2.9,3.5,388.0,716.0,604.08
2016,12,19,15,30,804.0,62.0,2.7,3.0,347.0,674.59,572.9
2016,12,19,15,45,766.0,58.5,2.55,3.0,301.5,621.46,530.88
2016,12,19,16,0,728.0,55.0,2.4,3.0,256.0,568.01,486.92
2016,12,19,16,15,672.0,49.5,2.1,2.5,208.5,501.04,429.56
2016,12,19,16,30,616.0,44.0,1.8,2.0,161.0,435.98,371.6
2016,12,19,16,45,519.0,36.5,1.5,1.5,115.5,348.87,293.01
2016,12,19,17,0,422.0,29.0,1.2,1.0,70.0,275.46,218.7
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.0,131.06,7.69
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,16.0,0.15,0.5,35.5,12.46,0.0
2016,12,20,8,0,377.0,32.0,0.1,1.0,71.0,25.54,16.97
2016,12,20,8,15,468.0,40.5,0.2,1.5,115.0,61.7,32.9
2016,12,20,8,30,559.0,49.0,0.3,2.0,159.0,109.33,65.26
2016,12,20,8,45,613.5,55.0,0.45,3.0,204.5,158.41,105.6
2016,12,20,9,0,668.0,61.0,0.6,4.0,250.0,213.07,153.61
2016,12,20,9,15,704.5,65.5,0.75,4.5,293.5,267.41,203.27
2016,12,20,9,30,741.0,70.0,0.9,5.0,337.0,323.43,254.1
2016,12,20,9,45,765.0,73.5,1.05,5.5,375.5,376.14,301.62
2016,12,20,10,0,789.0,77.0,1.2,6.0,414.0,429.77,348.7
2016,12,20,10,15,807.0,79.5,1.3,6.5,448.0,480.06,391.69
2016,12,20,10,30,825.0,82.0,1.4,7.0,482.0,530.09,433.24
2016,12,20,10,45,440.5,155.5,1.55,8.0,370.5,420.05,345.42
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,260.44,212.65
2016,12,20,11,15,57.0,237.0,1.8,9.5,268.5,272.59,222.77
2016,12,20,11,30,58.0,245.0,1.9,10.0,278.0,284.79,232.17
2016,12,20,11,45,115.0,260.0,2.05,10.5,326.5,353.14,287.71
2016,12,20,12,0,172.0,275.0,2.2,11.0,375.0,416.82,338.54
2016,12,20,12,15,148.0,276.0,2.25,11.0,362.5,405.97,329.3
2016,12,20,12,30,124.0,277.0,2.3,11.0,350.0,393.64,319.23
2016,12,20,12,45,104.0,271.0,2.35,11.5,332.0,364.25,295.39
2016,12,20,13,0,84.0,265.0,2.4,12.0,314.0,344.48,279.06
2016,12,20,13,15,476.0,175.0,2.4,12.0,443.5,602.52,490.71
2016,12,20,13,30,868.0,85.0,2.4,12.0,573.0,821.64,654.97
2016,12,20,13,45,861.0,83.5,2.45,12.5,553.0,822.5,653.4
2016,12,20,14,0,854.0,82.0,2.5,13.0,533.0,813.49,646.94
2016,12,20,14,15,841.5,80.5,2.45,13.0,505.5,796.74,635.5
2016,12,20,14,30,829.0,79.0,2.4,13.0,478.0,776.94,621.97
2016,12,20,14,45,496.5,132.0,2.4,13.0,366.5,565.11,462.33
2016,12,20,15,0,164.0,185.0,2.4,13.0,255.0,341.24,280.67
2016,12,20,15,15,156.5,168.5,2.2,12.5,230.5,314.94,261.07
2016,12,20,15,30,149.0,152.0,2.0,12.0,206.0,288.47,240.1
2016,12,20,15,45,394.0,108.0,1.8,12.0,224.0,424.68,354.9
2016,12,20,16,0,639.0,64.0,1.6,12.0,242.0,525.47,435.34
2016,12,20,16,15,580.5,57.5,1.5,11.0,196.5,459.1,380.78
2016,12,20,16,30,522.0,51.0,1.4,10.0,151.0,395.24,327.16
2016,12,20,16,45,432.0,41.5,1.35,9.0,108.5,313.74,256.89
2016,12,20,17,0,342.0,32.0,1.3,8.0,66.0,239.1,186.24
2016,12,20,17,15,171.0,16.0,1.35,7.5,33.0,115.59,14.68
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,185.5,16.0,3.25,5.0,35.0,12.51,0.0
2016,12,21,8,0,371.0,32.0,3.6,6.0,70.0,25.62,16.41
2016,12,21,8,15,463.0,40.5,3.55,6.5,113.5,60.45,31.51
2016,12,21,8,30,555.0,49.0,3.5,7.0,157.0,107.74,63.1
2016,12,21,8,45,613.0,55.0,3.5,8.0,203.0,157.11,103.25
2016,12,21,9,0,671.0,61.0,3.5,9.0,249.0,212.46,151.61
2016,12,21,9,15,708.0,65.0,3.7,9.5,292.5,266.59,201.24
2016,12,21,9,30,745.0,69.0,3.9,10.0,336.0,322.43,252.27
2016,12,21,9,45,771.0,72.0,4.1,11.0,375.5,375.61,300.09
2016,12,21,10,0,797.0,75.0,4.3,12.0,415.0,429.89,347.6
2016,12,21,10,15,814.5,77.5,4.3,12.5,448.5,480.34,391.07
2016,12,21,10,30,832.0,80.0,4.3,13.0,482.0,530.45,433.0
2016,12,21,10,45,844.0,81.5,4.35,14.0,509.0,575.75,469.27
2016,12,21,11,0,856.0,83.0,4.4,15.0,536.0,619.68,503.38
2016,12,21,11,15,517.5,173.0,4.4,15.0,450.0,526.12,427.53
2016,12,21,11,30,179.0,263.0,4.4,15.0,364.0,394.12,318.51
2016,12,21,11,45,298.5,248.5,4.4,15.5,420.5,479.88,388.19
2016,12,21,12,0,418.0,234.0,4.4,16.0,477.0,562.98,453.98
2016,12,21,12,15,367.5,247.5,4.4,16.0,462.0,551.64,444.03
2016,12,21,12,30,317.0,261.0,4.4,16.0,447.0,537.1,431.91
2016,12,21,12,45,394.5,240.5,4.4,16.5,471.0,583.74,469.17
2016,12,21,13,0,472.0,220.0,4.4,17.0,495.0,642.57,514.68
2016,12,21,13,15,393.5,232.5,4.35,17.0,459.0,587.13,471.16
2016,12,21,13,30,315.0,245.0,4.3,17.0,423.0,541.47,434.9
2016,12,21,13,45,586.0,163.5,4.25,17.5,479.0,686.55,551.46
2016,12,21,14,0,857.0,82.0,4.2,18.0,535.0,816.11,647.08
2016,12,21,14,15,844.5,80.5,4.1,18.0,508.0,799.44,634.61
2016,12,21,14,30,832.0,79.0,4.0,18.0,481.0,779.71,620.94
2016,12,21,14,45,713.5,97.0,3.9,18.0,425.0,701.11,563.41
2016,12,21,15,0,595.0,115.0,3.8,18.0,369.0,619.18,502.26
2016,12,21,15,15,665.5,92.5,3.4,17.5,351.0,633.47,514.77
2016,12,21,15,30,736.0,70.0,3.0,17.0,333.0,636.66,517.62
2016,12,21,15,45,698.0,65.5,2.7,16.5,289.0,584.26,477.86
2016,12,21,16,0,660.0,61.0,2.4,16.0,245.0,536.22,439.62
2016,12,21,16,15,602.5,55.0,2.2,15.0,199.5,470.41,386.79
2016,12,21,16,30,545.0,49.0,2.0,14.0,154.0,407.01,333.68
2016,12,21,16,45,452.0,40.0,1.85,13.0,110.5,323.52,262.17
2016,12,21,17,0,359.0,31.0,1.7,12.0,67.0,247.14,190.94
2016,12,21,17,15,179.5,15.5,1.75,11.5,33.5,119.47,23.74
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,165.5,16.5,4.25,6.5,33.0,13.01,0.0
2016,12,22,8,0,331.0,33.0,4.4,7.0,66.0,26.64,17.11
2016,12,22,8,15,424.5,42.5,4.55,7.5,109.0,59.35,31.93
2016,12,22,8,30,518.0,52.0,4.7,8.0,152.0,105.37,62.55
2016,12,22,8,45,580.0,58.0,4.9,8.5,198.0,153.24,101.27
2016,12,22,9,0,642.0,64.0,5.1,9.0,244.0,207.6,148.84
2016,12,22,9,15,680.5,68.5,5.05,9.5,287.0,260.05,197.04
2016,12,22,9,30,719.0,73.0,5.0,10.0,330.0,315.66,247.91
2016,12,22,9,45,745.5,76.5,5.0,10.5,369.5,369.07,296.49
2016,12,22,10,0,772.0,80.0,5.0,11.0,409.0,422.89,344.3
2016,12,22,10,15,790.0,82.5,4.85,11.5,442.5,472.5,387.26
2016,12,22,10,30,808.0,85.0,4.7,12.0,476.0,521.89,428.69
2016,12,22,10,45,821.0,87.0,4.6,12.5,503.0,567.4,465.91
2016,12,22,11,0,834.0,89.0,4.5,13.0,530.0,611.71,501.1
2016,12,22,11,15,842.5,90.0,4.4,13.5,550.0,650.57,531.12
2016,12,22,11,30,851.0,91.0,4.3,14.0,570.0,687.42,558.81
2016,12,22,11,45,874.0,85.0,4.2,14.5,585.5,720.49,582.11
2016,12,22,12,0,897.0,79.0,4.1,15.0,601.0,755.36,606.21
2016,12,22,12,15,898.0,79.0,4.0,15.0,605.0,778.19,622.32
2016,12,22,12,30,899.0,79.0,3.9,15.0,609.0,797.85,636.16
2016,12,22,12,45,894.5,80.0,3.85,15.5,604.5,811.02,644.35
2016,12,22,13,0,890.0,81.0,3.8,16.0,600.0,820.75,650.14
2016,12,22,13,15,885.5,80.5,3.75,16.0,587.5,825.27,653.51
2016,12,22,13,30,881.0,80.0,3.7,16.0,575.0,826.33,654.57
2016,12,22,13,45,870.5,79.5,3.65,16.0,554.5,819.04,649.72
2016,12,22,14,0,860.0,79.0,3.6,16.0,534.0,808.43,642.65
2016,12,22,14,15,848.0,77.5,3.55,16.0,507.0,798.93,636.53
2016,12,22,14,30,836.0,76.0,3.5,16.0,480.0,779.65,623.31
2016,12,22,14,45,814.0,75.0,3.45,16.0,446.0,750.18,602.61
2016,12,22,15,0,792.0,74.0,3.4,16.0,412.0,718.33,580.04
2016,12,22,15,15,766.5,71.0,3.1,15.5,373.0,679.29,551.79
2016,12,22,15,30,741.0,68.0,2.8,15.0,334.0,638.63,521.85
2016,12,22,15,45,701.5,64.5,2.55,14.5,290.5,586.31,482.41
2016,12,22,16,0,662.0,61.0,2.3,14.0,247.0,538.32,444.25
2016,12,22,16,15,605.5,55.0,2.1,13.5,201.5,473.07,390.85
2016,12,22,16,30,549.0,49.0,1.9,13.0,156.0,410.13,337.32
2016,12,22,16,45,453.5,40.5,1.7,12.5,112.5,325.61,264.3
2016,12,22,17,0,358.0,32.0,1.5,12.0,69.0,248.28,192.35
2016,12,22,17,15,179.0,16.0,1.55,11.5,34.5,120.71,32.34
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.5,16.5,2.6,9.5,16.5,15.26,0.0
2016,12,23,8,0,1.0,33.0,3.0,10.0,33.0,29.74,19.42
2016,12,23,8,15,18.0,52.5,3.2,10.5,56.0,47.73,34.22
2016,12,23,8,30,35.0,72.0,3.4,11.0,79.0,68.92,51.86
2016,12,23,8,45,45.5,91.5,3.6,11.5,103.0,91.33,70.83
2016,12,23,9,0,56.0,111.0,3.8,12.0,127.0,115.2,91.04
2016,12,23,9,15,62.5,129.5,3.85,12.5,150.0,138.4,110.75
2016,12,23,9,30,69.0,148.0,3.9,13.0,173.0,162.46,130.97
2016,12,23,9,45,73.5,165.0,3.95,13.5,194.0,185.12,149.82
2016,12,23,10,0,78.0,182.0,4.0,14.0,215.0,208.33,168.86
2016,12,23,10,15,79.0,197.0,4.0,14.5,233.0,228.39,185.05
2016,12,23,10,30,80.0,212.0,4.0,15.0,251.0,248.59,201.11
2016,12,23,10,45,40.0,172.5,4.0,15.5,192.0,190.28,152.95
2016,12,23,11,0,0.0,133.0,4.0,16.0,133.0,125.07,98.57
2016,12,23,11,15,0.0,138.0,4.05,16.5,138.0,130.0,102.35
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,134.97,106.09
2016,12,23,11,45,3.0,167.0,4.15,17.5,169.0,160.85,126.89
2016,12,23,12,0,6.0,191.0,4.2,18.0,195.0,187.38,148.01
2016,12,23,12,15,4.5,184.5,4.2,18.0,187.5,180.16,142.07
2016,12,23,12,30,3.0,178.0,4.2,18.0,180.0,172.85,136.13
2016,12,23,12,45,5.0,185.5,4.2,18.5,189.0,182.5,143.72
2016,12,23,13,0,7.0,193.0,4.2,19.0,198.0,192.4,151.48
2016,12,23,13,15,3.5,176.5,4.15,19.0,179.0,173.1,135.95
2016,12,23,13,30,0.0,160.0,4.1,19.0,160.0,153.75,120.38
2016,12,23,13,45,0.0,153.0,4.1,19.5,153.0,147.04,114.9
2016,12,23,14,0,0.0,146.0,4.1,20.0,146.0,140.35,109.44
2016,12,23,14,15,0.0,114.0,3.95,20.0,114.0,108.0,83.35
2016,12,23,14,30,0.0,82.0,3.8,20.0,82.0,76.36,57.61
2016,12,23,14,45,0.0,93.0,3.65,20.0,93.0,87.39,66.84
2016,12,23,15,0,0.0,104.0,3.5,20.0,104.0,99.16,76.66
2016,12,23,15,15,0.0,93.5,3.05,19.5,93.5,88.88,68.47
2016,12,23,15,30,0.0,83.0,2.6,19.0,83.0,78.61,60.23
2016,12,23,15,45,261.0,82.5,2.2,19.0,156.5,300.55,247.97
2016,12,23,16,0,522.0,82.0,1.8,19.0,230.0,471.33,383.06
2016,12,23,16,15,462.5,73.0,1.55,18.5,186.5,405.0,328.14
2016,12,23,16,30,403.0,64.0,1.3,18.0,143.0,340.16,274.32
2016,12,23,16,45,314.0,51.5,1.1,17.5,102.5,261.21,207.69
2016,12,23,17,0,225.0,39.0,0.9,17.0,62.0,189.81,143.97
2016,12,23,17,15,112.5,19.5,0.9,16.5,31.0,93.09,28.73
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,130.0,17.0,2.75,17.5,30.0,13.39,0.0
2016,12,24,8,0,260.0,34.0,3.0,18.0,60.0,26.59,16.04
2016,12,24,8,15,354.0,45.0,3.1,18.0,101.0,56.54,30.79
2016,12,24,8,30,448.0,56.0,3.2,18.0,142.0,99.63,58.42
2016,12,24,8,45,510.0,63.5,3.3,18.5,185.5,144.76,93.16
2016,12,24,9,0,572.0,71.0,3.4,19.0,229.0,196.53,136.19
2016,12,24,9,15,612.5,76.5,3.6,19.5,271.5,246.71,180.01
2016,12,24,9,30,653.0,82.0,3.8,20.0,314.0,300.42,226.8
2016,12,24,9,45,687.0,84.0,4.0,20.5,353.0,351.34,271.02
2016,12,24,10,0,721.0,86.0,4.2,21.0,392.0,404.33,316.04
2016,12,24,10,15,483.0,148.5,4.35,21.5,360.5,386.82,305.24
2016,12,24,10,30,245.0,211.0,4.5,22.0,329.0,343.9,271.7
2016,12,24,10,45,522.5,151.5,4.7,22.5,421.5,459.91,364.85
2016,12,24,11,0,800.0,92.0,4.9,23.0,514.0,592.38,469.1
2016,12,24,11,15,494.5,177.0,5.0,23.0,441.5,513.64,406.27
2016,12,24,11,30,189.0,262.0,5.1,23.0,369.0,399.09,313.87
2016,12,24,11,45,137.5,264.5,5.2,23.5,343.5,373.22,292.77
2016,12,24,12,0,86.0,267.0,5.3,24.0,318.0,334.72,261.48
2016,12,24,12,15,180.5,268.0,5.3,24.0,374.5,421.1,330.37
2016,12,24,12,30,275.0,269.0,5.3,24.0,431.0,512.53,401.75
2016,12,24,12,45,137.5,170.0,5.35,24.0,251.0,289.19,228.61
2016,12,24,13,0,0.0,71.0,5.4,24.0,71.0,66.12,47.92
2016,12,24,13,15,113.0,166.0,5.35,24.0,229.5,270.12,214.15
2016,12,24,13,30,226.0,261.0,5.3,24.0,388.0,474.19,373.57
2016,12,24,13,45,124.5,233.0,5.3,24.0,303.0,360.5,283.78
2016,12,24,14,0,23.0,205.0,5.3,24.0,218.0,222.09,173.21
2016,12,24,14,15,11.5,151.0,5.15,24.0,157.5,155.6,120.57
2016,12,24,14,30,0.0,97.0,5.0,24.0,97.0,91.13,68.62
2016,12,24,14,45,0.0,108.5,4.85,24.0,108.5,103.2,78.56
2016,12,24,15,0,0.0,120.0,4.7,24.0,120.0,116.07,89.13
2016,12,24,15,15,0.0,108.0,4.45,23.5,108.0,104.27,79.91
2016,12,24,15,30,0.0,96.0,4.2,23.0,96.0,92.48,70.61
2016,12,24,15,45,272.5,86.5,4.0,22.5,164.0,314.07,256.69
2016,12,24,16,0,545.0,77.0,3.8,22.0,232.0,481.77,391.4
2016,12,24,16,15,485.0,69.0,3.8,21.5,189.0,415.59,337.35
2016,12,24,16,30,425.0,61.0,3.8,21.0,146.0,351.98,284.45
2016,12,24,16,45,332.5,49.5,3.8,21.0,105.0,268.87,213.72
2016,12,24,17,0,240.0,38.0,3.8,21.0,64.0,195.99,148.45
2016,12,24,17,15,120.0,19.0,3.95,20.5,32.0,96.18,34.67
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,9.0,5.95,18.5,9.0,8.34,0.0
2016,12,25,8,0,0.0,18.0,6.2,19.0,18.0,16.69,7.86
2016,12,25,8,15,0.0,31.0,6.5,19.0,31.0,28.79,17.98
2016,12,25,8,30,0.0,44.0,6.8,19.0,44.0,40.84,28.4
2016,12,25,8,45,0.0,57.5,7.1,19.5,57.5,53.3,38.99
2016,12,25,9,0,0.0,71.0,7.4,20.0,71.0,65.85,49.51
2016,12,25,9,15,0.0,83.5,7.6,20.5,83.5,77.57,59.17
2016,12,25,9,30,0.0,96.0,7.8,21.0,96.0,89.37,68.74
2016,12,25,9,45,388.5,85.0,8.0,21.5,249.5,235.33,183.36
2016,12,25,10,0,777.0,74.0,8.2,22.0,403.0,415.44,327.18
2016,12,25,10,15,794.5,76.5,8.25,22.0,436.0,465.1,370.21
2016,12,25,10,30,812.0,79.0,8.3,22.0,469.0,514.5,412.31
2016,12,25,10,45,462.0,160.5,8.35,22.5,385.0,434.21,347.95
2016,12,25,11,0,112.0,242.0,8.4,23.0,301.0,307.31,243.28
2016,12,25,11,15,83.5,243.0,8.3,23.0,288.0,295.37,233.43
2016,12,25,11,30,55.0,244.0,8.2,23.0,275.0,281.16,221.48
2016,12,25,11,45,60.0,252.0,8.1,23.5,286.5,296.17,232.88
2016,12,25,12,0,65.0,260.0,8.0,24.0,298.0,311.51,244.46
2016,12,25,12,15,32.5,176.5,7.85,24.0,195.5,200.1,156.06
2016,12,25,12,30,0.0,93.0,7.7,24.0,93.0,86.72,64.55
2016,12,25,12,45,0.0,64.5,7.55,24.0,64.5,60.05,43.09
2016,12,25,13,0,0.0,36.0,7.4,24.0,36.0,33.48,21.59
2016,12,25,13,15,0.0,66.0,7.15,24.0,66.0,61.44,44.28
2016,12,25,13,30,0.0,96.0,6.9,24.0,96.0,89.68,67.11
2016,12,25,13,45,0.0,113.0,6.65,24.0,113.0,106.5,80.71
2016,12,25,14,0,0.0,130.0,6.4,24.0,130.0,123.86,94.76
2016,12,25,14,15,364.0,119.0,6.15,24.0,296.5,451.32,364.71
2016,12,25,14,30,728.0,108.0,5.9,24.0,463.0,736.86,584.97
2016,12,25,14,45,426.0,148.5,5.7,24.0,353.0,530.67,424.86
2016,12,25,15,0,124.0,189.0,5.5,24.0,243.0,315.29,251.0
2016,12,25,15,15,115.0,173.0,5.2,23.5,219.5,289.46,231.57
2016,12,25,15,30,106.0,157.0,4.9,23.0,196.0,263.68,211.53
2016,12,25,15,45,290.0,126.0,4.6,23.0,213.0,364.32,295.68
2016,12,25,16,0,474.0,95.0,4.3,23.0,230.0,453.24,367.07
2016,12,25,16,15,411.5,84.5,4.05,22.5,187.0,386.06,312.33
2016,12,25,16,30,349.0,74.0,3.8,22.0,144.0,322.38,259.35
2016,12,25,16,45,252.0,59.5,3.55,21.5,103.0,238.65,188.85
2016,12,25,17,0,155.0,45.0,3.3,21.0,62.0,154.25,116.22
2016,12,25,17,15,77.5,22.5,3.3,20.5,31.0,74.46,29.33
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,164.0,15.0,2.35,18.5,30.5,11.8,0.0
2016,12,26,8,0,328.0,30.0,2.6,19.0,61.0,24.01,13.74
2016,12,26,8,15,425.0,39.0,2.6,19.5,103.5,52.69,26.01
2016,12,26,8,30,522.0,48.0,2.6,20.0,146.0,98.02,53.68
2016,12,26,8,45,581.5,54.0,2.65,20.5,191.0,145.35,89.7
2016,12,26,9,0,641.0,60.0,2.7,21.0,236.0,198.91,134.11
2016,12,26,9,15,679.5,64.0,2.8,21.5,279.0,251.73,180.09
2016,12,26,9,30,718.0,68.0,2.9,22.0,322.0,306.47,227.66
2016,12,26,9,45,749.5,70.0,3.0,22.5,362.0,359.38,273.29
2016,12,26,10,0,781.0,72.0,3.1,23.0,402.0,414.02,319.24
2016,12,26,10,15,799.0,74.0,3.2,23.0,435.5,463.61,360.93
2016,12,26,10,30,817.0,76.0,3.3,23.0,469.0,512.98,401.45
2016,12,26,10,45,410.5,125.0,3.4,23.5,322.5,367.99,290.34
2016,12,26,11,0,4.0,174.0,3.5,24.0,176.0,167.39,128.85
2016,12,26,11,15,5.0,180.0,3.5,24.0,183.0,174.32,134.49
2016,12,26,11,30,6.0,186.0,3.5,24.0,190.0,181.36,139.9
2016,12,26,11,45,419.0,142.0,3.55,24.5,386.5,459.02,362.82
2016,12,26,12,0,832.0,98.0,3.6,25.0,583.0,731.26,566.02
2016,12,26,12,15,568.0,181.0,3.5,25.0,513.5,640.86,495.59
2016,12,26,12,30,304.0,264.0,3.4,25.0,444.0,529.21,408.5
2016,12,26,12,45,571.0,180.0,3.35,25.5,515.0,668.19,515.95
2016,12,26,13,0,838.0,96.0,3.3,26.0,586.0,801.89,610.98
2016,12,26,13,15,833.5,95.0,3.15,26.0,574.5,806.23,612.6
2016,12,26,13,30,829.0,94.0,3.0,26.0,563.0,807.24,612.94
2016,12,26,13,45,545.0,166.0,2.95,26.0,470.5,656.19,505.11
2016,12,26,14,0,261.0,238.0,2.9,26.0,378.0,493.87,381.41
2016,12,26,14,15,526.5,162.0,2.65,25.5,425.5,635.59,493.2
2016,12,26,14,30,792.0,86.0,2.4,25.0,473.0,758.66,582.53
2016,12,26,14,45,771.0,84.5,2.2,25.0,440.0,730.29,561.34
2016,12,26,15,0,750.0,83.0,2.0,25.0,407.0,699.58,539.65
2016,12,26,15,15,724.0,79.5,1.7,24.5,368.5,664.63,515.08
2016,12,26,15,30,698.0,76.0,1.4,24.0,330.0,624.53,486.35
2016,12,26,15,45,653.5,72.5,1.15,24.0,287.0,570.38,446.06
2016,12,26,16,0,609.0,69.0,0.9,24.0,244.0,516.59,404.26
2016,12,26,16,15,551.5,62.5,0.75,23.5,200.0,451.7,354.39
2016,12,26,16,30,494.0,56.0,0.6,23.0,156.0,389.13,304.47
2016,12,26,16,45,396.5,46.5,0.5,22.5,113.0,303.82,235.51
2016,12,26,17,0,299.0,37.0,0.4,22.0,70.0,225.57,168.85
2016,12,26,17,15,149.5,18.5,0.4,21.5,35.0,110.12,50.15
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.92,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.85,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,3.24,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,4.63,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,6.02,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,7.41,0.68
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,8.8,1.86
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,10.19,3.03
2016,12,27,9,45,0.0,12.5,2.05,17.5,12.5,11.59,4.18
2016,12,27,10,0,0.0,14.0,2.0,18.0,14.0,12.99,5.32
2016,12,27,10,15,0.0,15.0,2.0,18.0,15.0,13.92,6.09
2016,12,27,10,30,0.0,16.0,2.0,18.0,16.0,14.85,6.85
2016,12,27,10,45,77.5,131.5,2.0,18.5,172.5,175.03,139.6
2016,12,27,11,0,155.0,247.0,2.0,19.0,329.0,344.38,273.04
2016,12,27,11,15,159.0,255.0,2.0,19.0,342.0,363.15,286.83
2016,12,27,11,30,163.0,263.0,2.0,19.0,355.0,381.87,301.18
2016,12,27,11,45,312.0,243.0,2.0,19.5,423.5,481.69,379.15
2016,12,27,12,0,461.0,223.0,2.0,20.0,492.0,590.19,460.9
2016,12,27,12,15,286.0,250.0,1.95,20.0,417.5,490.99,383.73
2016,12,27,12,30,111.0,277.0,1.9,20.0,343.0,372.02,290.69
2016,12,27,12,45,168.5,275.0,1.85,20.0,374.5,430.29,336.85
2016,12,27,13,0,226.0,273.0,1.8,20.0,406.0,479.27,374.67
2016,12,27,13,15,186.5,269.5,1.75,20.0,378.0,447.63,349.94
2016,12,27,13,30,147.0,266.0,1.7,20.0,350.0,414.77,324.62
2016,12,27,13,45,140.0,256.5,1.65,20.0,334.0,400.88,314.48
2016,12,27,14,0,133.0,247.0,1.6,20.0,318.0,386.45,303.81
2016,12,27,14,15,95.0,228.0,1.55,20.0,277.5,322.06,254.14
2016,12,27,14,30,57.0,209.0,1.5,20.0,237.0,270.39,213.62
2016,12,27,14,45,318.0,166.0,1.5,20.0,305.5,452.46,361.79
2016,12,27,15,0,579.0,123.0,1.5,20.0,374.0,619.08,489.92
2016,12,27,15,15,594.5,110.5,1.45,20.0,348.0,605.06,478.85
2016,12,27,15,30,610.0,98.0,1.4,20.0,322.0,587.89,466.81
2016,12,27,15,45,569.0,91.5,1.35,20.0,280.0,534.73,426.76
2016,12,27,16,0,528.0,85.0,1.3,20.0,238.0,481.8,386.06
2016,12,27,16,15,469.0,76.0,1.15,19.5,194.5,415.38,333.78
2016,12,27,16,30,410.0,67.0,1.0,19.0,151.0,350.48,280.98
2016,12,27,16,45,324.5,54.5,0.9,18.5,109.5,272.69,216.31
2016,12,27,17,0,239.0,42.0,0.8,18.0,68.0,201.94,154.63
2016,12,27,17,15,119.5,21.0,0.8,17.5,34.0,101.18,50.7
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,25.0,17.5,3.35,17.5,20.0,15.31,0.0
2016,12,28,8,0,50.0,35.0,3.7,18.0,40.0,29.63,18.17
2016,12,28,8,15,92.5,56.0,3.9,18.5,71.0,52.33,34.88
2016,12,28,8,30,135.0,77.0,4.1,19.0,102.0,82.25,57.05
2016,12,28,8,45,168.5,96.0,4.3,19.5,136.0,114.7,82.58
2016,12,28,9,0,202.0,115.0,4.5,20.0,170.0,151.22,112.3
2016,12,28,9,15,224.0,132.5,4.55,20.5,203.0,187.01,142.24
2016,12,28,9,30,246.0,150.0,4.6,21.0,236.0,225.12,174.03
2016,12,28,9,45,260.5,166.0,4.7,21.5,267.0,261.15,204.01
2016,12,28,10,0,275.0,182.0,4.8,22.0,298.0,298.4,234.51
2016,12,28,10,15,294.5,191.0,4.8,22.5,324.5,332.18,261.76
2016,12,28,10,30,314.0,200.0,4.8,23.0,351.0,367.19,289.56
2016,12,28,10,45,309.5,217.0,4.85,23.5,373.0,397.89,313.36
2016,12,28,11,0,305.0,234.0,4.9,24.0,395.0,427.71,335.97
2016,12,28,11,15,268.0,246.5,4.9,24.0,392.0,431.12,338.26
2016,12,28,11,30,231.0,259.0,4.9,24.0,389.0,423.33,331.9
2016,12,28,11,45,146.5,259.0,4.9,24.5,342.5,372.93,291.24
2016,12,28,12,0,62.0,259.0,4.9,25.0,296.0,307.86,238.84
2016,12,28,12,15,306.5,227.5,4.85,25.0,409.5,481.73,377.72
2016,12,28,12,30,551.0,196.0,4.8,25.0,523.0,657.82,512.9
2016,12,28,12,45,648.0,163.5,4.75,25.0,546.0,716.4,557.12
2016,12,28,13,0,745.0,131.0,4.7,25.0,569.0,770.04,596.34
2016,12,28,13,15,493.0,196.0,4.6,25.0,483.5,639.73,497.92
2016,12,28,13,30,241.0,261.0,4.5,25.0,398.0,486.31,378.76
2016,12,28,13,45,325.0,236.5,4.4,25.0,414.5,542.83,423.99
2016,12,28,14,0,409.0,212.0,4.3,25.0,431.0,585.12,457.78
2016,12,28,14,15,422.5,197.0,4.1,25.0,414.0,591.39,462.74
2016,12,28,14,30,436.0,182.0,3.9,25.0,397.0,582.95,457.27
2016,12,28,14,45,372.0,179.5,3.75,25.0,354.0,512.14,403.94
2016,12,28,15,0,308.0,177.0,3.6,25.0,311.0,455.69,360.63
2016,12,28,15,15,473.5,134.0,3.2,24.5,318.5,537.34,426.73
2016,12,28,15,30,639.0,91.0,2.8,24.0,326.0,601.78,477.61
2016,12,28,15,45,604.5,84.5,2.4,24.0,285.0,552.49,438.72
2016,12,28,16,0,570.0,78.0,2.0,24.0,244.0,503.04,399.54
2016,12,28,16,15,514.0,70.0,1.8,23.0,200.0,438.4,349.65
2016,12,28,16,30,458.0,62.0,1.6,22.0,156.0,375.95,299.56
2016,12,28,16,45,378.0,50.5,1.45,21.5,114.5,299.2,235.92
2016,12,28,17,0,298.0,39.0,1.3,21.0,73.0,228.2,174.13
2016,12,28,17,15,149.0,19.5,1.35,20.5,36.5,112.94,60.43
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,31.5,16.0,5.4,10.0,19.0,14.12,0.0
2016,12,29,8,0,63.0,32.0,5.4,10.0,38.0,27.42,16.96
2016,12,29,8,15,81.5,51.5,5.5,10.0,64.0,48.16,32.96
2016,12,29,8,30,100.0,71.0,5.6,10.0,90.0,73.53,53.2
2016,12,29,8,45,110.5,90.5,5.7,10.5,116.5,100.11,75.69
2016,12,29,9,0,121.0,110.0,5.8,11.0,143.0,128.11,99.87
2016,12,29,9,15,126.0,129.0,5.95,11.0,168.5,155.5,124.05
2016,12,29,9,30,131.0,148.0,6.1,11.0,194.0,183.53,148.67
2016,12,29,9,45,132.0,166.0,6.3,11.5,217.0,209.72,171.24
2016,12,29,10,0,133.0,184.0,6.5,12.0,240.0,236.03,193.54
2016,12,29,10,15,112.5,198.0,6.45,12.0,248.5,248.33,204.15
2016,12,29,10,30,92.0,212.0,6.4,12.0,257.0,253.91,208.79
2016,12,29,10,45,84.5,223.0,6.4,12.0,266.5,265.91,218.63
2016,12,29,11,0,77.0,234.0,6.4,12.0,276.0,277.23,227.74
2016,12,29,11,15,118.0,248.5,6.35,12.0,314.5,329.65,271.28
2016,12,29,11,30,159.0,263.0,6.3,12.0,353.0,378.76,311.85
2016,12,29,11,45,239.5,260.0,6.3,12.5,398.5,439.49,362.0
2016,12,29,12,0,320.0,257.0,6.3,13.0,444.0,513.52,422.03
2016,12,29,12,15,204.5,265.0,6.2,13.0,385.0,435.18,356.96
2016,12,29,12,30,89.0,273.0,6.1,13.0,326.0,350.13,285.68
2016,12,29,12,45,335.0,228.0,6.1,13.5,425.5,521.23,429.14
2016,12,29,13,0,581.0,183.0,6.1,14.0,525.0,689.53,565.34
2016,12,29,13,15,583.0,178.0,6.0,14.0,515.5,693.41,568.09
2016,12,29,13,30,585.0,173.0,5.9,14.0,506.0,694.9,569.66
2016,12,29,13,45,307.0,193.5,5.8,14.0,368.0,477.8,394.14
2016,12,29,14,0,29.0,214.0,5.7,14.0,230.0,248.69,201.77
2016,12,29,14,15,28.5,204.0,5.65,14.0,219.0,238.6,194.18
2016,12,29,14,30,28.0,194.0,5.6,14.0,208.0,228.49,186.23
2016,12,29,14,45,179.0,184.0,5.55,14.0,263.0,351.32,292.08
2016,12,29,15,0,330.0,174.0,5.5,14.0,318.0,469.3,391.32
2016,12,29,15,15,574.0,119.5,5.25,13.5,342.5,601.06,502.24
2016,12,29,15,30,818.0,65.0,5.0,13.0,367.0,697.89,580.42
2016,12,29,15,45,784.5,61.0,4.8,13.0,322.5,647.28,540.24
2016,12,29,16,0,751.0,57.0,4.6,13.0,278.0,595.93,499.33
2016,12,29,16,15,700.0,52.5,4.15,12.0,230.0,532.43,446.86
2016,12,29,16,30,649.0,48.0,3.7,11.0,182.0,470.19,393.66
2016,12,29,16,45,564.5,40.5,3.3,10.5,135.0,387.61,321.05
2016,12,29,17,0,480.0,33.0,2.9,10.0,88.0,316.95,254.48
2016,12,29,17,15,240.0,23.0,2.85,9.5,50.5,165.27,100.14
2016,12,29,17,30,0.0,13.0,2.8,9.0,13.0,12.39,0.0
2016,12,29,17,45,0.0,6.5,2.75,9.0,6.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.39,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.77,0.0
2016,12,30,8,15,0.0,6.0,0.85,7.5,6.0,5.55,0.0
2016,12,30,8,30,0.0,9.0,0.9,8.0,9.0,8.33,1.61
2016,12,30,8,45,0.0,12.0,1.0,8.5,12.0,11.11,4.1
2016,12,30,9,0,0.0,15.0,1.1,9.0,15.0,13.9,6.56
2016,12,30,9,15,0.0,18.0,1.35,9.5,18.0,16.69,8.98
2016,12,30,9,30,0.0,21.0,1.6,10.0,21.0,19.48,11.36
2016,12,30,9,45,0.0,25.5,1.85,10.5,25.5,23.66,14.93
2016,12,30,10,0,0.0,30.0,2.1,11.0,30.0,27.85,18.46
2016,12,30,10,15,0.0,44.5,2.2,11.0,44.5,41.35,30.02
2016,12,30,10,30,0.0,59.0,2.3,11.0,59.0,54.88,41.5
2016,12,30,10,45,0.0,62.5,2.4,11.5,62.5,58.15,44.1
2016,12,30,11,0,0.0,66.0,2.5,12.0,66.0,61.42,46.7
2016,12,30,11,15,1.5,122.0,2.55,11.5,123.0,115.44,92.18
2016,12,30,11,30,3.0,178.0,2.6,11.0,180.0,171.29,138.57
2016,12,30,11,45,17.0,207.5,2.7,11.0,218.0,211.02,171.35
2016,12,30,12,0,31.0,237.0,2.8,11.0,256.0,261.13,212.31
2016,12,30,12,15,15.5,202.0,2.85,11.0,211.5,206.0,166.92
2016,12,30,12,30,0.0,167.0,2.9,11.0,167.0,159.27,128.13
2016,12,30,12,45,17.0,204.0,2.95,11.0,214.5,210.79,171.19
2016,12,30,13,0,34.0,241.0,3.0,11.0,262.0,275.72,224.43
2016,12,30,13,15,24.5,224.5,3.0,11.0,239.0,240.24,195.35
2016,12,30,13,30,15.0,208.0,3.0,11.0,216.0,215.97,175.48
2016,12,30,13,45,7.5,174.5,3.05,11.0,178.5,175.31,142.08
2016,12,30,14,0,0.0,141.0,3.1,11.0,141.0,134.97,108.57
2016,12,30,14,15,0.0,84.5,3.1,10.5,84.5,78.7,61.63
2016,12,30,14,30,0.0,28.0,3.1,10.0,28.0,26.01,16.8
2016,12,30,14,45,2.5,90.5,3.1,10.0,91.5,86.76,69.07
2016,12,30,15,0,5.0,153.0,3.1,10.0,155.0,155.66,127.58
2016,12,30,15,15,2.5,139.5,3.05,10.0,140.5,140.47,114.84
2016,12,30,15,30,0.0,126.0,3.0,10.0,126.0,125.43,102.27
2016,12,30,15,45,0.0,110.0,3.0,10.0,110.0,109.44,88.85
2016,12,30,16,0,0.0,94.0,3.0,10.0,94.0,93.43,75.24
2016,12,30,16,15,0.0,77.5,2.75,9.5,77.5,76.76,60.97
2016,12,30,16,30,0.0,61.0,2.5,9.0,61.0,59.96,46.34
2016,12,30,16,45,0.0,45.0,2.3,9.0,45.0,43.54,31.77
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,26.94,16.95
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,15.31,4.7
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.81,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
